Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,13.611672604,2.18658653743,0.0,0.0,1.85583932782,5.577,34.1908944365,28.8773524425,3.0011,2.31244199393
 01/01  02:00:00,9.51837649949,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/01  03:00:00,9.54517026713,0.0,0.0,0.0,0.618613109274,5.0,3.59317673828,0.0,3.0011,0.592076738284
 01/01  04:00:00,9.55038896808,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/01  05:00:00,9.69534858063,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/01  06:00:00,13.7011378195,2.18658653743,0.0,0.0,1.85583932782,5.577,49.0262266682,43.9324811187,4.50165,0.592095549575
 01/01  07:00:00,28.1742888459,2.18658653743,0.0,0.0,3.71167865564,18.077,52.9059145591,37.6633672961,13.50495,1.73759726303
 01/01  08:00:00,28.1282892642,2.18658653743,0.0,0.0,3.71167865564,18.077,56.5756236438,34.4028205475,21.0077,1.16510309632
 01/01  09:00:00,20.6021364653,2.18658653743,0.0,0.0,3.71167865564,13.077,49.6937040345,32.9500262944,15.0055,1.73817774011
 01/01  10:00:00,20.6447908121,2.18658653743,0.0,0.0,3.71167865564,13.077,41.2951510528,25.1241409433,15.0055,1.16551010949
 01/01  11:00:00,25.6627066499,2.18658653743,0.0,0.0,3.71167865564,18.077,54.7178244866,17.0913620583,33.0121,4.61436242835
 01/01  12:00:00,26.7989588527,2.18658653743,0.0,0.0,3.71167865564,18.077,57.5520305807,12.4232249612,40.51485,4.61395561944
 01/01  13:00:00,25.9129361634,2.18658653743,0.0,0.0,3.71167865564,18.077,46.7816903129,7.30639455988,36.0132,3.462095753
 01/01  14:00:00,25.7300765915,2.18658653743,0.0,0.0,3.71167865564,18.077,40.6396927138,5.09182691695,31.51155,4.0363157969
 01/01  15:00:00,20.7486327257,2.18658653743,0.0,0.0,3.71167865564,13.077,28.8582370287,5.53719273409,21.0077,2.31334429458
 01/01  16:00:00,20.7505833894,2.18658653743,0.0,0.0,3.71167865564,13.077,26.9894407442,4.5958995447,19.50715,2.88639119948
 01/01  17:00:00,20.6881942624,2.18658653743,0.0,0.0,3.71167865564,13.077,28.3266635409,2.93228637482,22.50825,2.88612716608
 01/01  18:00:00,27.6043170013,2.18658653743,0.0,0.0,3.71167865564,18.077,30.7337035406,1.76184286941,25.50935,3.46251067118
 01/01  19:00:00,28.2446694213,2.18658653743,0.0,0.0,3.71167865564,18.077,30.1747077131,0.0508468925675,25.50935,4.6145108205
 01/01  20:00:00,28.3994065876,2.18658653743,0.0,0.0,3.71167865564,18.077,30.1229528306,0.0,25.50935,4.61360283065
 01/01  21:00:00,23.3654571071,2.18658653743,0.0,0.0,3.71167865564,13.077,28.7979984602,2.8276284872,22.50825,3.46211997298
 01/01  22:00:00,23.2667162307,2.18658653743,0.0,0.0,3.71167865564,13.077,31.4816327976,5.8601025063,21.0077,4.61383029126
 01/01  23:00:00,23.1529587625,2.18658653743,0.0,0.0,3.71167865564,13.077,29.4423075319,7.97366934126,18.0066,3.46203819064
 01/01  24:00:00,24.3048675377,2.18658653743,0.0,0.0,3.71167865564,13.077,16.0055533513,10.6931550697,3.0011,2.31129828159
 01/02  01:00:00,13.8758063171,2.18658653743,0.0,0.0,1.85583932782,5.577,19.9242163151,15.1846064389,3.0011,1.73850987613
 01/02  02:00:00,9.64845198537,0.0,0.0,0.0,0.618613109274,5.0,3.59317007187,0.0,3.0011,0.592070071874
 01/02  03:00:00,9.68309254236,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/02  04:00:00,9.69826515473,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/02  05:00:00,9.85349709577,0.0,0.0,0.0,0.618613109274,5.0,3.59317597844,0.0,3.0011,0.592075978442
 01/02  06:00:00,13.8636305176,2.18658653743,0.0,0.0,1.85583932782,5.577,18.0991904797,13.5775404797,4.50165,0.02
 01/02  07:00:00,28.3490340574,2.18658653743,0.0,0.0,3.71167865564,18.077,21.7007064163,6.4577781598,13.50495,1.73797825645
 01/02  08:00:00,28.3246530115,2.18658653743,0.0,0.0,3.71167865564,18.077,29.6910003234,3.49170831704,21.0077,5.19159200639
 01/02  09:00:00,20.7957802537,2.18658653743,0.0,0.0,3.71167865564,13.077,24.3551336424,4.15930107362,15.0055,5.19033256881
 01/02  10:00:00,20.8021550816,2.18658653743,0.0,0.0,3.71167865564,13.077,23.7789917557,4.73624491001,15.0055,4.0372468457
 01/02  11:00:00,25.8004230345,2.18658653743,0.0,0.0,3.71167865564,18.077,40.6958755236,4.22147660193,33.0121,3.46229892163
 01/02  12:00:00,26.8998147197,2.18658653743,0.0,0.0,3.71167865564,18.077,46.6260836983,2.07362098804,40.51485,4.03761271023
 01/02  13:00:00,26.0305835111,2.18658653743,0.0,0.0,3.71167865564,18.077,39.4756033673,0.0,36.0132,3.46240336734
 01/02  14:00:00,25.8262195503,2.18658653743,0.0,0.0,3.71167865564,18.077,35.3350111503,0.362232167775,31.51155,3.46122898253
 01/02  15:00:00,20.8288627685,2.18658653743,0.0,0.0,3.71167865564,13.077,27.184959859,3.29064169526,21.0077,2.88661816375
 01/02  16:00:00,20.8211189231,2.18658653743,0.0,0.0,3.71167865564,13.077,26.3398923822,3.9464730451,19.50715,2.8862693371
 01/02  17:00:00,20.7485274512,2.18658653743,0.0,0.0,3.71167865564,13.077,28.6275794275,3.23283370778,22.50825,2.88649571974
 01/02  18:00:00,27.6703546468,2.18658653743,0.0,0.0,3.71167865564,18.077,29.0826533413,0.110575062897,25.50935,3.46272827844
 01/02  19:00:00,28.333557325,2.18658653743,0.0,0.0,3.71167865564,18.077,30.1248205605,0.0,25.50935,4.61547056051
 01/02  20:00:00,28.5190878815,2.18658653743,0.0,0.0,3.71167865564,18.077,31.2763493977,0.0,25.50935,5.76699939769
 01/02  21:00:00,23.5157597594,2.18658653743,0.0,0.0,3.71167865564,13.077,26.5468559457,0.0,22.50825,4.03860594574
 01/02  22:00:00,23.4447241513,2.18658653743,0.0,0.0,3.71167865564,13.077,26.196849257,0.0,21.0077,5.18914925698
 01/02  23:00:00,23.3335327044,2.18658653743,0.0,0.0,3.71167865564,13.077,22.0445053253,0.0,18.0066,4.0379053253
 01/02  24:00:00,24.4906993267,2.18658653743,0.0,0.0,3.71167865564,13.077,5.31317855781,0.0,3.0011,2.31207855781
 01/03  01:00:00,14.0657469597,2.18658653743,0.0,0.0,1.85583932782,5.577,5.27712160116,0.537624079699,3.0011,1.73839752146
 01/03  02:00:00,9.78706986453,0.0,0.0,0.0,0.618613109274,5.0,3.59319607256,0.0,3.0011,0.59209607256
 01/03  03:00:00,9.81607126981,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/03  04:00:00,9.82748375081,0.0,0.0,0.0,0.618613109274,5.0,3.59315026471,0.0,3.0011,0.592050264707
 01/03  05:00:00,10.5781591556,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/03  06:00:00,14.6065534185,2.18658653743,0.0,0.0,1.85583932782,5.577,5.70213005386,0.608423852828,4.50165,0.59205620103
 01/03  07:00:00,28.7924640784,2.18658653743,0.0066960907947,0.0,3.71167865564,18.077,14.6702810972,0.0,13.50495,1.16533109722
 01/03  08:00:00,28.4905310863,2.18658653743,0.00833704067667,0.0,3.71167865564,18.077,26.7743631492,0.0,21.0077,5.76666314915
 01/03  09:00:00,20.9542483852,2.18658653743,0.0,0.0,3.71167865564,13.077,19.6200412376,0.0,15.0055,4.61454123756
 01/03  10:00:00,20.9605833265,2.18658653743,0.0,0.0,3.71167865564,13.077,19.0431921974,0.0,15.0055,4.0376921974
 01/03  11:00:00,25.9746735298,2.18658653743,0.0,0.0,3.71167865564,18.077,37.0484756352,0.0,33.0121,4.03637563525
 01/03  12:00:00,27.4935103887,2.18658653743,0.41416162337,0.0,3.71167865564,18.077,44.5522507843,0.0,40.51485,4.03740078429
 01/03  13:00:00,27.2315087584,2.18658653743,0.972583297918,0.0,3.71167865564,18.077,39.4756110958,0.0,36.0132,3.46241109583
 01/03  14:00:00,26.8681733791,2.18658653743,0.855930538803,0.0,3.71167865564,18.077,34.9726423068,0.0,31.51155,3.46109230683
 01/03  15:00:00,21.1120673718,2.18658653743,0.0980765190817,0.0,3.71167865564,13.077,23.3206607361,0.0,21.0077,2.31296073608
 01/03  16:00:00,20.996832619,2.18658653743,0.0,0.0,3.71167865564,13.077,22.393452127,0.0,19.50715,2.88630212696
 01/03  17:00:00,20.9029058607,2.18658653743,0.0,0.0,3.71167865564,13.077,25.3946103739,0.0,22.50825,2.88636037393
 01/03  18:00:00,27.9822358917,2.18658653743,0.182793225899,0.0,3.71167865564,18.077,28.9718548707,0.0,25.50935,3.4625048707
 01/03  19:00:00,28.4611849234,2.18658653743,0.0329543317429,0.0,3.71167865564,18.077,30.6982277967,0.0,25.50935,5.18887779675
 01/03  20:00:00,28.4203183961,2.18658653743,0.0,0.0,3.71167865564,18.077,30.7007420624,0.0,25.50935,5.19139206237
 01/03  21:00:00,23.4146565965,2.18658653743,0.0,0.0,3.71167865564,13.077,27.1219648402,0.0,22.50825,4.61371484019
 01/03  22:00:00,23.3652992044,2.18658653743,0.0,0.0,3.71167865564,13.077,26.1980757345,0.0,21.0077,5.19037573449
 01/03  23:00:00,23.3455993902,2.18658653743,0.0,0.0,3.71167865564,13.077,22.07117079,0.0267929082703,18.0066,4.03777788177
 01/03  24:00:00,24.4893011836,2.18658653743,0.0,0.0,3.71167865564,13.077,5.31239949967,0.0,3.0011,2.31129949967
 01/04  01:00:00,14.0782327403,2.18658653743,0.0,0.0,1.85583932782,5.577,4.79189149839,0.0520967065766,3.0011,1.73869479182
 01/04  02:00:00,9.79875519241,0.0,0.0,0.0,0.618613109274,5.0,3.59316427589,0.0,3.0011,0.59206427589
 01/04  03:00:00,9.77388410395,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/04  04:00:00,9.75187176475,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/04  05:00:00,9.89320114187,0.0,0.0,0.0,0.618613109274,5.0,3.59319601098,0.0,3.0011,0.592096010975
 01/04  06:00:00,13.8686257546,2.18658653743,0.0,0.0,1.85583932782,5.577,15.4245211754,10.9028711754,4.50165,0.02
 01/04  07:00:00,28.3118952749,2.18658653743,0.0,0.0,3.71167865564,18.077,23.3812106798,8.13828953488,13.50495,1.73797114488
 01/04  08:00:00,28.2493271726,2.18658653743,0.0,0.0,3.71167865564,18.077,34.4855329408,8.28620592215,21.0077,5.19162701863
 01/04  09:00:00,20.7039844143,2.18658653743,0.0,0.0,3.71167865564,13.077,32.180001935,11.9849549889,15.0055,5.18954694609
 01/04  10:00:00,20.7038882193,2.18658653743,0.0,0.0,3.71167865564,13.077,33.0279415117,13.9849401842,15.0055,4.03750132753
 01/04  11:00:00,25.7011364809,2.18658653743,0.0,0.0,3.71167865564,18.077,49.0976273185,12.6228547219,33.0121,3.46267259666
 01/04  12:00:00,26.8234164771,2.18658653743,0.0,0.0,3.71167865564,18.077,55.0251966198,10.4733524544,40.51485,4.03699416539
 01/04  13:00:00,25.9311777317,2.18658653743,0.0,0.0,3.71167865564,18.077,46.8456737966,6.79617211242,36.0132,4.03630168416
 01/04  14:00:00,25.7436504606,2.18658653743,0.0,0.0,3.71167865564,18.077,40.7750007768,6.37567847429,31.51155,2.88777230252
 01/04  15:00:00,20.7523169955,2.18658653743,0.0,0.0,3.71167865564,13.077,31.7368319796,7.84268941675,21.0077,2.88644256287
 01/04  16:00:00,20.7601525317,2.18658653743,0.0,0.0,3.71167865564,13.077,29.1995988744,6.80631883237,19.50715,2.88613004203
 01/04  17:00:00,20.725349341,2.18658653743,0.0,0.0,3.71167865564,13.077,29.4170644781,4.02242129739,22.50825,2.88639318076
 01/04  18:00:00,27.7476666203,2.18658653743,0.0315810946041,0.0,3.71167865564,18.077,28.9721349415,0.0,25.50935,3.46278494154
 01/04  19:00:00,28.7657671265,2.18658653743,0.331384972703,0.0,3.71167865564,18.077,30.6995446377,0.0,25.50935,5.19019463772
 01/04  20:00:00,28.4904102617,2.18658653743,0.0,0.0,3.71167865564,18.077,31.6003757744,0.898383908812,25.50935,5.19264186556
 01/04  21:00:00,23.3557824919,2.18658653743,0.0,0.0,3.71167865564,13.077,31.6657867516,4.54467903061,22.50825,4.61285772104
 01/04  22:00:00,23.2947437299,2.18658653743,0.0,0.0,3.71167865564,13.077,29.8964017964,4.27382957037,21.0077,4.61487222602
 01/04  23:00:00,23.1966253928,2.18658653743,0.0,0.0,3.71167865564,13.077,27.0291197237,4.98512268355,18.0066,4.0373970401
 01/04  24:00:00,24.3137563521,2.18658653743,0.0,0.0,3.71167865564,13.077,13.8505696123,8.53670220072,3.0011,2.31276741159
 01/05  01:00:00,13.8433985433,2.18658653743,0.0,0.0,1.85583932782,5.577,24.3537407614,19.0408583459,3.0011,2.31178241552
 01/05  02:00:00,9.59408333961,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/05  03:00:00,9.60545073385,0.0,0.0,0.0,0.618613109274,5.0,3.59319139491,0.0,3.0011,0.592091394915
 01/05  04:00:00,9.60768895108,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/05  05:00:00,9.75513903177,0.0,0.0,0.0,0.618613109274,5.0,3.59317146024,0.0,3.0011,0.592071460235
 01/05  06:00:00,13.744581705,2.18658653743,0.0,0.0,1.85583932782,5.577,36.7094424741,32.1877924741,4.50165,0.02
 01/05  07:00:00,28.2066046792,2.18658653743,0.0,0.0,3.71167865564,18.077,42.0355250198,26.792596355,13.50495,1.73797866477
 01/05  08:00:00,28.1544825931,2.18658653743,0.0,0.0,3.71167865564,18.077,50.4415107369,24.2419410322,21.0077,5.19186970472
 01/05  09:00:00,20.6138180226,2.18658653743,0.0,0.0,3.71167865564,13.077,48.3696459449,28.1733710027,15.0055,5.19077494222
 01/05  10:00:00,20.6164591228,2.18658653743,0.0,0.0,3.71167865564,13.077,49.0425171695,29.9992764744,15.0055,4.03774069505
 01/05  11:00:00,25.6100615338,2.18658653743,0.0,0.0,3.71167865564,18.077,64.2672113339,27.7924528661,33.0121,3.46265846782
 01/05  12:00:00,26.7607067451,2.18658653743,0.0,0.0,3.71167865564,18.077,70.0652177819,25.5129015528,40.51485,4.03746622903
 01/05  13:00:00,25.8336394617,2.18658653743,0.0,0.0,3.71167865564,18.077,61.3307101062,21.8551497849,36.0132,3.46236032129
 01/05  14:00:00,25.6389465189,2.18658653743,0.0,0.0,3.71167865564,18.077,56.4103603619,21.4375524814,31.51155,3.46125788051
 01/05  15:00:00,20.6378375855,2.18658653743,0.0,0.0,3.71167865564,13.077,48.3148536893,24.420708808,21.0077,2.88644488124
 01/05  16:00:00,20.6204949791,2.18658653743,0.0,0.0,3.71167865564,13.077,48.8953285705,26.5017779217,19.50715,2.88640064874
 01/05  17:00:00,20.5336559879,2.18658653743,0.0,0.0,3.71167865564,13.077,53.217281403,27.8225352351,22.50825,2.88649616793
 01/05  18:00:00,26.8040172384,2.18658653743,0.0,0.0,3.71167865564,18.077,54.4437116235,25.4715231958,25.50935,3.46283842775
 01/05  19:00:00,28.0731857737,2.18658653743,0.0,0.0,3.71167865564,18.077,55.7747575375,25.0747806477,25.50935,5.19062688973
 01/05  20:00:00,28.2169274991,2.18658653743,0.0,0.0,3.71167865564,18.077,55.7588612174,25.0585561908,25.50935,5.19095502656
 01/05  21:00:00,23.1953999682,2.18658653743,0.0,0.0,3.71167865564,13.077,54.7450597379,27.6243505868,22.50825,4.61245915108
 01/05  22:00:00,23.1246628055,2.18658653743,0.0,0.0,3.71167865564,13.077,54.8099055228,29.1875623134,21.0077,4.61464320944
 01/05  23:00:00,23.0191098391,2.18658653743,0.0,0.0,3.71167865564,13.077,54.3285092238,32.2846759796,18.0066,4.03723324413
 01/05  24:00:00,24.2142928196,2.18658653743,0.0,0.0,3.71167865564,13.077,41.0472043316,35.7334167211,3.0011,2.31268761049
 01/06  01:00:00,13.7305396359,2.18658653743,0.0,0.0,1.85583932782,5.577,47.4304087818,42.117799154,3.0011,2.3115096278
 01/06  02:00:00,9.48091371975,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/06  03:00:00,9.50693503969,0.0,0.0,0.0,0.618613109274,5.0,3.59314730325,0.0,3.0011,0.592047303251
 01/06  04:00:00,9.51958172537,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/06  05:00:00,10.1846549911,0.0,0.0,0.0,0.618613109274,5.0,3.59315324247,0.0,3.0011,0.592053242472
 01/06  06:00:00,14.1949015313,2.18658653743,0.0,0.0,1.85583932782,5.577,64.6670505934,60.1454005934,4.50165,0.02
 01/06  07:00:00,28.3829281363,2.18658653743,0.0,0.0,3.71167865564,18.077,71.704132922,56.4609410453,13.50495,1.73824187672
 01/06  08:00:00,28.1041901079,2.18658653743,0.0,0.0,3.71167865564,18.077,80.9564056563,54.7570905979,21.0077,5.19161505836
 01/06  09:00:00,20.5743159669,2.18658653743,0.0,0.0,3.71167865564,13.077,78.6467474744,58.4504361654,15.0055,5.19081130894
 01/06  10:00:00,20.5836740636,2.18658653743,0.0,0.0,3.71167865564,13.077,76.7861181472,57.7421040015,15.0055,4.03851414574
 01/06  11:00:00,25.5767776292,2.18658653743,0.0,0.0,3.71167865564,18.077,88.8351841942,52.3600069876,33.0121,3.46307720663
 01/06  12:00:00,26.7351062815,2.18658653743,0.0,0.0,3.71167865564,18.077,91.0770565387,46.5235673456,40.51485,4.03863919314
 01/06  13:00:00,25.7992514002,2.18658653743,0.0,0.0,3.71167865564,18.077,82.448152303,42.9723223783,36.0132,3.46262992465
 01/06  14:00:00,25.5973963825,2.18658653743,0.0,0.0,3.71167865564,18.077,76.7419788771,41.7691989194,31.51155,3.46122995765
 01/06  15:00:00,20.5974100799,2.18658653743,0.0,0.0,3.71167865564,13.077,68.236032092,44.3415215008,21.0077,2.88681059115
 01/06  16:00:00,20.5837393435,2.18658653743,0.0,0.0,3.71167865564,13.077,68.6604054645,46.2664303722,19.50715,2.88682509229
 01/06  17:00:00,20.5026071114,2.18658653743,0.0,0.0,3.71167865564,13.077,71.6374768967,46.2422498295,22.50825,2.88697706721
 01/06  18:00:00,26.7714355254,2.18658653743,0.0,0.0,3.71167865564,18.077,72.4515375704,43.4793283561,25.50935,3.46285921435
 01/06  19:00:00,28.0402873789,2.18658653743,0.0,0.0,3.71167865564,18.077,75.8332946349,45.1346213788,25.50935,5.18932325613
 01/06  20:00:00,28.0402231127,2.18658653743,0.0,0.0,3.71167865564,18.077,76.9813218911,46.2802012922,25.50935,5.19177059894
 01/06  21:00:00,23.034425066,2.18658653743,0.0,0.0,3.71167865564,13.077,76.7245405651,49.6034318234,22.50825,4.61285874175
 01/06  22:00:00,23.0008310405,2.18658653743,0.0,0.0,3.71167865564,13.077,77.0017386361,51.3789265825,21.0077,4.61511205365
 01/06  23:00:00,23.0007549374,2.18658653743,0.0,0.0,3.71167865564,13.077,75.1088137316,53.0645440199,18.0066,4.03766971175
 01/06  24:00:00,24.2049875773,2.18658653743,0.0,0.0,3.71167865564,13.077,61.5531684813,55.6663515067,3.0011,2.8857169746
 01/07  01:00:00,13.7297945449,2.18658653743,0.0,0.0,1.85583932782,5.577,67.1799253789,62.4400953782,3.0011,1.73873000068
 01/07  02:00:00,9.46238647195,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/07  03:00:00,9.48235894578,0.0,0.0,0.0,0.618613109274,5.0,3.59316132668,0.0,3.0011,0.59206132668
 01/07  04:00:00,9.49643230685,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/07  05:00:00,9.64766007185,0.0,0.0,0.0,0.618613109274,5.0,3.59316724716,0.0,3.0011,0.592067247156
 01/07  06:00:00,13.6780820471,2.18658653743,0.0,0.0,1.85583932782,5.577,71.8881848294,67.3665348294,4.50165,0.02
 01/07  07:00:00,28.1543528905,2.18658653743,0.0,0.0,3.71167865564,18.077,76.366053164,61.1232832566,13.50495,1.73781990735
 01/07  08:00:00,28.1037152044,2.18658653743,0.0,0.0,3.71167865564,18.077,80.3859837698,57.6406135225,21.0077,1.73767024739
 01/07  09:00:00,20.574306322,2.18658653743,0.0,0.0,3.71167865564,13.077,73.5273990511,57.3565709093,15.0055,1.16532814187
 01/07  10:00:00,20.5852060711,2.18658653743,0.0,0.0,3.71167865564,13.077,73.2733202919,53.6533277279,15.0055,4.61449256404
 01/07  11:00:00,25.5815272354,2.18658653743,0.0,0.0,3.71167865564,18.077,83.6284546655,46.5777051068,33.0121,4.03864955867
 01/07  12:00:00,26.7396702033,2.18658653743,0.0,0.0,3.71167865564,18.077,85.0714176208,39.9423038893,40.51485,4.6142637315
 01/07  13:00:00,25.8044524645,2.18658653743,0.0,0.0,3.71167865564,18.077,76.470218211,35.8420778866,36.0132,4.61494032442
 01/07  14:00:00,25.6022686158,2.18658653743,0.0,0.0,3.71167865564,18.077,69.3331841975,33.783512961,31.51155,4.03812123648
 01/07  15:00:00,20.5978143723,2.18658653743,0.0,0.0,3.71167865564,13.077,59.8037052394,35.3338866264,21.0077,3.462118613
 01/07  16:00:00,20.5840647556,2.18658653743,0.0,0.0,3.71167865564,13.077,58.3263552139,34.7827857385,19.50715,4.03641947541
 01/07  17:00:00,20.5036905663,2.18658653743,0.0,0.0,3.71167865564,13.077,61.0603629745,35.6642119275,22.50825,2.88790104694
 01/07  18:00:00,26.7726205281,2.18658653743,0.0,0.0,3.71167865564,18.077,63.4927229094,33.9464884659,25.50935,4.03688444352
 01/07  19:00:00,28.0426865493,2.18658653743,0.0,0.0,3.71167865564,18.077,61.94596442,31.8210957998,25.50935,4.61551862015
 01/07  20:00:00,28.1855239598,2.18658653743,0.0,0.0,3.71167865564,18.077,64.1581779482,33.4591832022,25.50935,5.18964474599
 01/07  21:00:00,23.1692858002,2.18658653743,0.0,0.0,3.71167865564,13.077,63.0736037975,35.9530142543,22.50825,4.61233954323
 01/07  22:00:00,23.1045517951,2.18658653743,0.0,0.0,3.71167865564,13.077,62.3253166707,36.7029968199,21.0077,4.61461985084
 01/07  23:00:00,23.0013757253,2.18658653743,0.0,0.0,3.71167865564,13.077,61.9013990699,39.8584168522,18.0066,4.03638221772
 01/07  24:00:00,24.2049827893,2.18658653743,0.0,0.0,3.71167865564,13.077,48.5460223497,43.2321367726,3.0011,2.31278557705
 01/08  01:00:00,13.7296654655,2.18658653743,0.0,0.0,1.85583932782,5.577,55.6043973015,49.7179738137,3.0011,2.88532348772
 01/08  02:00:00,9.47060379421,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/08  03:00:00,9.4937233007,0.0,0.0,0.0,0.618613109274,5.0,3.59314872844,0.0,3.0011,0.592048728442
 01/08  04:00:00,9.50855236312,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/08  05:00:00,9.66026424715,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/08  06:00:00,13.6813488025,2.18658653743,0.0,0.0,1.85583932782,5.577,55.1774707896,50.0837273336,4.50165,0.59209345605
 01/08  07:00:00,28.1544339596,2.18658653743,0.0,0.0,3.71167865564,18.077,57.1065028228,41.863925619,13.50495,1.73762720381
 01/08  08:00:00,28.1048121646,2.18658653743,0.0,0.0,3.71167865564,18.077,59.7118457551,37.5390005442,21.0077,1.16514521092
 01/08  09:00:00,20.5751895118,2.18658653743,0.0,0.0,3.71167865564,13.077,55.7274859012,38.9841772163,15.0055,1.73780868497
 01/08  10:00:00,20.5871547983,2.18658653743,0.0,0.0,3.71167865564,13.077,55.6791769902,38.9356960529,15.0055,1.7379809373
 01/08  11:00:00,25.5898980677,2.18658653743,0.0,0.0,3.71167865564,18.077,71.6158153583,34.5642871872,33.0121,4.0394281711
 01/08  12:00:00,26.7490309907,2.18658653743,0.0,0.0,3.71167865564,18.077,76.1953609421,31.0658029877,40.51485,4.61470795436
 01/08  13:00:00,25.8133846252,2.18658653743,0.0,0.0,3.71167865564,18.077,68.4365298927,28.3868552453,36.0132,4.03647464731
 01/08  14:00:00,25.6153840947,2.18658653743,0.0,0.0,3.71167865564,18.077,61.4115140727,26.4372105178,31.51155,3.46275355487
 01/08  15:00:00,20.6175907633,2.18658653743,0.0,0.0,3.71167865564,13.077,51.829765542,27.9354749135,21.0077,2.88659062851
 01/08  16:00:00,20.6015352148,2.18658653743,0.0,0.0,3.71167865564,13.077,51.3715568728,28.9780646247,19.50715,2.88634224803
 01/08  17:00:00,20.5263847914,2.18658653743,0.0,0.0,3.71167865564,13.077,52.9390779997,27.5441552314,22.50825,2.88667276831
 01/08  18:00:00,26.7982755103,2.18658653743,0.0,0.0,3.71167865564,18.077,53.6069005585,24.6350167813,25.50935,3.46253377711
 01/08  19:00:00,28.0676888334,2.18658653743,0.0,0.0,3.71167865564,18.077,53.0412218914,22.9185239605,25.50935,4.61334793083
 01/08  20:00:00,28.2122836671,2.18658653743,0.0,0.0,3.71167865564,18.077,52.9497833364,22.8276686266,25.50935,4.61276470981
 01/08  21:00:00,23.1930471157,2.18658653743,0.0,0.0,3.71167865564,13.077,51.6896920612,25.7192872127,22.50825,3.46215484853
 01/08  22:00:00,23.120895455,2.18658653743,0.0,0.0,3.71167865564,13.077,55.8818641915,30.260570264,21.0077,4.61359392744
 01/08  23:00:00,23.0234436899,2.18658653743,0.0,0.0,3.71167865564,13.077,55.1067934312,33.6381728506,18.0066,3.46202058052
 01/08  24:00:00,24.2238969492,2.18658653743,0.0,0.0,3.71167865564,13.077,41.4754179599,36.162965335,3.0011,2.31135262489
 01/09  01:00:00,13.7432006646,2.18658653743,0.0,0.0,1.85583932782,5.577,48.7116764872,43.97197772,3.0011,1.73859876721
 01/09  02:00:00,9.4900473912,0.0,0.0,0.0,0.618613109274,5.0,3.59314617177,0.0,3.0011,0.592046171772
 01/09  03:00:00,9.5151978914,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/09  04:00:00,9.52882596649,0.0,0.0,0.0,0.618613109274,5.0,3.59315211639,0.0,3.0011,0.59205211639
 01/09  05:00:00,9.67947502753,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/09  06:00:00,13.6944160232,2.18658653743,0.0,0.0,1.85583932782,5.577,52.0381808687,47.5165308687,4.50165,0.02
 01/09  07:00:00,28.1693616148,2.18658653743,0.0,0.0,3.71167865564,18.077,55.7692668677,40.5262201827,13.50495,1.73809668503
 01/09  08:00:00,28.1254927095,2.18658653743,0.0,0.0,3.71167865564,18.077,62.5325965905,36.3325953255,21.0077,5.19230126497
 01/09  09:00:00,20.5952281879,2.18658653743,0.0,0.0,3.71167865564,13.077,57.8315714265,37.63657759,15.0055,5.1894938365
 01/09  10:00:00,20.6052934051,2.18658653743,0.0,0.0,3.71167865564,13.077,57.1388069012,38.0952027721,15.0055,4.03810412909
 01/09  11:00:00,25.5984435776,2.18658653743,0.0,0.0,3.71167865564,18.077,71.3084907459,34.2601832498,33.0121,4.03620749617
 01/09  12:00:00,26.751678308,2.18658653743,0.0,0.0,3.71167865564,18.077,75.1656442932,30.6132155982,40.51485,4.03757869508
 01/09  13:00:00,25.8170808855,2.18658653743,0.0,0.0,3.71167865564,18.077,67.9407517291,28.4649324123,36.0132,3.46261931683
 01/09  14:00:00,25.6181651127,2.18658653743,0.0,0.0,3.71167865564,18.077,63.9201222503,28.9471392591,31.51155,3.46143299115
 01/09  15:00:00,20.6151697238,2.18658653743,0.0,0.0,3.71167865564,13.077,56.348495736,32.4544187205,21.0077,2.88637701546
 01/09  16:00:00,20.5968872232,2.18658653743,0.0,0.0,3.71167865564,13.077,56.3001291634,34.4801932698,19.50715,2.31278589362
 01/09  17:00:00,20.5143387278,2.18658653743,0.0,0.0,3.71167865564,13.077,61.200340594,35.8055554282,22.50825,2.8865351658
 01/09  18:00:00,26.7835028368,2.18658653743,0.0,0.0,3.71167865564,18.077,62.4949842577,32.9493564751,25.50935,4.03627778259
 01/09  19:00:00,28.0518620634,2.18658653743,0.0,0.0,3.71167865564,18.077,62.6272066479,32.5027495123,25.50935,4.61510713568
 01/09  20:00:00,28.196089257,2.18658653743,0.0,0.0,3.71167865564,18.077,63.7397078313,32.4633408413,25.50935,5.76701699006
 01/09  21:00:00,23.1787631633,2.18658653743,0.0,0.0,3.71167865564,13.077,62.5246623591,35.4045036847,22.50825,4.61190867437
 01/09  22:00:00,23.1115636093,2.18658653743,0.0,0.0,3.71167865564,13.077,62.5546743578,36.9326943299,21.0077,4.61428002792
 01/09  23:00:00,23.006867031,2.18658653743,0.0,0.0,3.71167865564,13.077,60.5274161347,38.4829261833,18.0066,4.03788995138
 01/09  24:00:00,24.2060819846,2.18658653743,0.0,0.0,3.71167865564,13.077,47.8371585989,42.5234353877,3.0011,2.31262321117
 01/10  01:00:00,13.7282941854,2.18658653743,0.0,0.0,1.85583932782,5.577,56.745513588,51.4329354091,3.0011,2.31147817884
 01/10  02:00:00,9.47215534793,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/10  03:00:00,9.49452522742,0.0,0.0,0.0,0.618613109274,5.0,3.59319105112,0.0,3.0011,0.592091051123
 01/10  04:00:00,9.50761361958,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/10  05:00:00,10.1749824065,0.0,0.0,0.0,0.618613109274,5.0,3.5931452018,0.0,3.0011,0.592045201801
 01/10  06:00:00,14.1922900848,2.18658653743,0.0,0.0,1.85583932782,5.577,65.9161982907,61.3945482907,4.50165,0.02
 01/10  07:00:00,28.3832256047,2.18658653743,0.0,0.0,3.71167865564,18.077,69.9009737977,54.658098833,13.50495,1.73792496462
 01/10  08:00:00,28.1059324641,2.18658653743,0.0,0.0,3.71167865564,18.077,78.9796949486,52.7799153756,21.0077,5.19207957291
 01/10  09:00:00,20.5754649821,2.18658653743,0.0,0.0,3.71167865564,13.077,75.185261183,54.9896183352,15.0055,5.1901428478
 01/10  10:00:00,20.5842793327,2.18658653743,0.0,0.0,3.71167865564,13.077,73.1862746164,54.1424361142,15.0055,4.0383385022
 01/10  11:00:00,25.5809890104,2.18658653743,0.0,0.0,3.71167865564,18.077,85.5968268497,49.1214817528,33.0121,3.46324509696
 01/10  12:00:00,26.7387808852,2.18658653743,0.0,0.0,3.71167865564,18.077,87.7957178604,43.2425043036,40.51485,4.03836355686
 01/10  13:00:00,25.8029837976,2.18658653743,0.0,0.0,3.71167865564,18.077,80.089906504,40.0399547361,36.0132,4.03675176786
 01/10  14:00:00,25.6010260838,2.18658653743,0.0,0.0,3.71167865564,18.077,73.2979318321,38.8986734024,31.51155,2.88770842968
 01/10  15:00:00,20.5997668883,2.18658653743,0.0,0.0,3.71167865564,13.077,64.0401029869,40.146044754,21.0077,2.88635823297
 01/10  16:00:00,20.5843018088,2.18658653743,0.0,0.0,3.71167865564,13.077,62.1775305692,39.7842406289,19.50715,2.88613994035
 01/10  17:00:00,20.5032760344,2.18658653743,0.0,0.0,3.71167865564,13.077,64.1878991639,38.7927491672,22.50825,2.88689999672
 01/10  18:00:00,26.77435851,2.18658653743,0.0,0.0,3.71167865564,18.077,65.6353615557,36.6626181862,25.50935,3.46339336955
 01/10  19:00:00,28.0430662704,2.18658653743,0.0,0.0,3.71167865564,18.077,67.8812453543,37.1819026777,25.50935,5.18999267656
 01/10  20:00:00,28.0436860791,2.18658653743,0.0,0.0,3.71167865564,18.077,70.8857852524,40.1842407705,25.50935,5.1921944819
 01/10  21:00:00,23.0377870526,2.18658653743,0.0,0.0,3.71167865564,13.077,70.7828392899,43.659747587,22.50825,4.61484170296
 01/10  22:00:00,23.0036839566,2.18658653743,0.0,0.0,3.71167865564,13.077,70.5961209886,44.3983940562,21.0077,5.19002693236
 01/10  23:00:00,23.0013659726,2.18658653743,0.0,0.0,3.71167865564,13.077,68.015710644,45.9710609154,18.0066,4.03804972859
 01/10  24:00:00,24.2049854557,2.18658653743,0.0,0.0,3.71167865564,13.077,53.8141542924,48.5008123019,3.0011,2.31224199044
 01/11  01:00:00,13.7295592608,2.18658653743,0.0,0.0,1.85583932782,5.577,60.36567879,55.0534730094,3.0011,2.31110578062
 01/11  02:00:00,9.46871252544,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/11  03:00:00,9.4908011396,0.0,0.0,0.0,0.618613109274,5.0,3.59315256753,0.0,3.0011,0.592052567529
 01/11  04:00:00,9.50479075129,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/11  05:00:00,9.65581186378,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/11  06:00:00,13.6802302312,2.18658653743,0.0,0.0,1.85583932782,5.577,65.7251997165,60.6314653476,4.50165,0.592084368825
 01/11  07:00:00,28.1553249543,2.18658653743,0.0,0.0,3.71167865564,18.077,68.5683601784,53.3257553929,13.50495,1.73765478552
 01/11  08:00:00,28.1073160104,2.18658653743,0.0,0.0,3.71167865564,18.077,75.2291498918,49.0302080636,21.0077,5.19124182825
 01/11  09:00:00,20.5760402643,2.18658653743,0.0,0.0,3.71167865564,13.077,69.0127357343,48.8166973524,15.0055,5.19053838187
 01/11  10:00:00,20.5870647524,2.18658653743,0.0,0.0,3.71167865564,13.077,64.5770684527,45.5331086485,15.0055,4.03845980418
 01/11  11:00:00,25.5855654858,2.18658653743,0.0,0.0,3.71167865564,18.077,74.5706281807,38.0951978396,33.0121,3.4633303411
 01/11  12:00:00,26.7479891423,2.18658653743,0.0,0.0,3.71167865564,18.077,72.9800710135,28.4267542534,40.51485,4.03846676009
 01/11  13:00:00,25.8348506379,2.18658653743,0.0,0.0,3.71167865564,18.077,60.4980345826,20.4479465661,36.0132,4.0368880165
 01/11  14:00:00,25.6487978006,2.18658653743,0.0,0.0,3.71167865564,18.077,51.8851488076,17.4859591571,31.51155,2.88763965049
 01/11  15:00:00,20.6625782028,2.18658653743,0.0,0.0,3.71167865564,13.077,40.6591880524,16.7648301887,21.0077,2.88665786369
 01/11  16:00:00,20.6541902894,2.18658653743,0.0,0.0,3.71167865564,13.077,39.4379935142,17.0441000175,19.50715,2.88674349667
 01/11  17:00:00,20.5777218132,2.18658653743,0.0,0.0,3.71167865564,13.077,42.2948134177,16.8999146721,22.50825,2.8866487456
 01/11  18:00:00,26.8486698691,2.18658653743,0.0,0.0,3.71167865564,18.077,42.539032433,13.5673221338,25.50935,3.46236029924
 01/11  19:00:00,28.1121286946,2.18658653743,0.0,0.0,3.71167865564,18.077,45.3975916232,14.6986504277,25.50935,5.18959119549
 01/11  20:00:00,28.2520351453,2.18658653743,0.0,0.0,3.71167865564,18.077,46.2851430729,15.5837568193,25.50935,5.19203625365
 01/11  21:00:00,23.2419542667,2.18658653743,0.0,0.0,3.71167865564,13.077,42.3392684956,15.2163837094,22.50825,4.61463478616
 01/11  22:00:00,23.1792638251,2.18658653743,0.0,0.0,3.71167865564,13.077,41.1334317984,14.9359581803,21.0077,5.18977361806
 01/11  23:00:00,23.0828485896,2.18658653743,0.0,0.0,3.71167865564,13.077,37.031317228,14.9868059182,18.0066,4.03791130979
 01/11  24:00:00,24.2483990689,2.18658653743,0.0,0.0,3.71167865564,13.077,23.4063278126,18.0930555447,3.0011,2.31217226792
 01/12  01:00:00,13.7955829954,2.18658653743,0.0,0.0,1.85583932782,5.577,30.2713432617,24.9591995034,3.0011,2.31104375833
 01/12  02:00:00,9.55012472945,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/12  03:00:00,9.57309098355,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/12  04:00:00,9.58441130182,0.0,0.0,0.0,0.618613109274,5.0,3.5931893323,0.0,3.0011,0.592089332301
 01/12  05:00:00,9.73071515226,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/12  06:00:00,13.7390260579,2.18658653743,0.0,0.0,1.85583932782,5.577,37.2133583106,32.1196131041,4.50165,0.592095206543
 01/12  07:00:00,28.2130311854,2.18658653743,0.0,0.0,3.71167865564,18.077,40.7486335257,25.5060703943,13.50495,1.73761313139
 01/12  08:00:00,28.1695677422,2.18658653743,0.0,0.0,3.71167865564,18.077,47.5841354203,21.3852672553,21.0077,5.19116816499
 01/12  09:00:00,20.6392778952,2.18658653743,0.0,0.0,3.71167865564,13.077,42.932886526,22.7368730742,15.0055,5.1905134518
 01/12  10:00:00,20.6636262601,2.18658653743,0.0,0.0,3.71167865564,13.077,39.3840387723,20.3400674823,15.0055,4.03847129
 01/12  11:00:00,25.6776218228,2.18658653743,0.0,0.0,3.71167865564,18.077,50.8930342548,14.4175732864,33.0121,3.46336096844
 01/12  12:00:00,26.8078415376,2.18658653743,0.0,0.0,3.71167865564,18.077,53.9452500694,9.39201370474,40.51485,4.03838636462
 01/12  13:00:00,25.9152740035,2.18658653743,0.0,0.0,3.71167865564,18.077,46.1983584197,6.14840366517,36.0132,4.03675475455
 01/12  14:00:00,25.7144650556,2.18658653743,0.0,0.0,3.71167865564,18.077,41.1634450786,6.76440407437,31.51155,2.88749100422
 01/12  15:00:00,20.7120406421,2.18658653743,0.0,0.0,3.71167865564,13.077,33.5837311959,9.69004655522,21.0077,2.88598464068
 01/12  16:00:00,20.6909046804,2.18658653743,0.0,0.0,3.71167865564,13.077,34.492487761,12.0987788725,19.50715,2.88655888849
 01/12  17:00:00,20.6041167457,2.18658653743,0.0,0.0,3.71167865564,13.077,38.4669484738,13.0720400383,22.50825,2.88665843546
 01/12  18:00:00,26.8700417321,2.18658653743,0.0,0.0,3.71167865564,18.077,41.2258240919,12.2536948533,25.50935,3.46277923857
 01/12  19:00:00,28.1252078932,2.18658653743,0.0,0.0,3.71167865564,18.077,46.5096090274,15.8108482721,25.50935,5.18941075529
 01/12  20:00:00,28.2534600618,2.18658653743,0.0,0.0,3.71167865564,18.077,49.8455923821,19.143933791,25.50935,5.19230859111
 01/12  21:00:00,23.2243362091,2.18658653743,0.0,0.0,3.71167865564,13.077,49.6915379749,22.5686499979,22.50825,4.61463797709
 01/12  22:00:00,23.1449464092,2.18658653743,0.0,0.0,3.71167865564,13.077,51.7872540958,25.5896759934,21.0077,5.18987810237
 01/12  23:00:00,23.026861378,2.18658653743,0.0,0.0,3.71167865564,13.077,53.2278527025,31.1835510204,18.0066,4.03770168212
 01/12  24:00:00,24.220602321,2.18658653743,0.0,0.0,3.71167865564,13.077,42.4470958122,37.1336039905,3.0011,2.31239182164
 01/13  01:00:00,13.7374613167,2.18658653743,0.0,0.0,1.85583932782,5.577,48.3255215533,43.0131513538,3.0011,2.31127019952
 01/13  02:00:00,9.4914018243,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/13  03:00:00,9.51717308735,0.0,0.0,0.0,0.618613109274,5.0,3.59319211375,0.0,3.0011,0.59209211375
 01/13  04:00:00,9.53097739452,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/13  05:00:00,10.1969368399,0.0,0.0,0.0,0.618613109274,5.0,3.59314625456,0.0,3.0011,0.592046254562
 01/13  06:00:00,14.20846881,2.18658653743,0.0,0.0,1.85583932782,5.577,51.8420397468,47.3203897468,4.50165,0.02
 01/13  07:00:00,28.3999177898,2.18658653743,0.0,0.0,3.71167865564,18.077,55.6650360277,40.4223017449,13.50495,1.73778428279
 01/13  08:00:00,28.1257065326,2.18658653743,0.0,0.0,3.71167865564,18.077,62.4770857813,36.2776544993,21.0077,5.19173128202
 01/13  09:00:00,20.6052118139,2.18658653743,0.0,0.0,3.71167865564,13.077,51.6980586817,31.5021869142,15.0055,5.19037176751
 01/13  10:00:00,20.6439190218,2.18658653743,0.0,0.0,3.71167865564,13.077,45.3024279378,26.25798928,15.0055,4.03893865783
 01/13  11:00:00,25.6492873118,2.18658653743,0.0,0.0,3.71167865564,18.077,57.166761203,20.6913033164,33.0121,3.46335788663
 01/13  12:00:00,26.7959944052,2.18658653743,0.0,0.0,3.71167865564,18.077,58.3038896801,13.7503799091,40.51485,4.03865977106
 01/13  13:00:00,25.8998766478,2.18658653743,0.0,0.0,3.71167865564,18.077,47.7699436631,7.7199336105,36.0132,4.03681005262
 01/13  14:00:00,25.6985462698,2.18658653743,0.0,0.0,3.71167865564,18.077,41.4160090968,7.01687094864,31.51155,2.88758814813
 01/13  15:00:00,20.6924111495,2.18658653743,0.0,0.0,3.71167865564,13.077,33.7338249518,9.83969863382,21.0077,2.88642631796
 01/13  16:00:00,20.6722859933,2.18658653743,0.0,0.0,3.71167865564,13.077,33.8731450651,11.4790664835,19.50715,2.88692858157
 01/13  17:00:00,20.5755597821,2.18658653743,0.0,0.0,3.71167865564,13.077,41.3440283903,15.9486273508,22.50825,2.88715103947
 01/13  18:00:00,26.8334140187,2.18658653743,0.0,0.0,3.71167865564,18.077,47.6950405461,18.1484758089,25.50935,4.03721473727
 01/13  19:00:00,28.0912808326,2.18658653743,0.0,0.0,3.71167865564,18.077,50.8784366955,20.7531344969,25.50935,4.61595219867
 01/13  20:00:00,28.0789212323,2.18658653743,0.0,0.0,3.71167865564,18.077,54.6920462095,23.4157452917,25.50935,5.7669509178
 01/13  21:00:00,23.0586161543,2.18658653743,0.0,0.0,3.71167865564,13.077,54.1143029326,26.9935309106,22.50825,4.61252202192
 01/13  22:00:00,23.0156036217,2.18658653743,0.0,0.0,3.71167865564,13.077,57.304034511,31.6815693037,21.0077,4.61476520731
 01/13  23:00:00,23.0140941278,2.18658653743,0.0,0.0,3.71167865564,13.077,57.2933223504,35.2490046485,18.0066,4.03771770194
 01/13  24:00:00,24.2134748714,2.18658653743,0.0,0.0,3.71167865564,13.077,45.3250125547,39.4377687623,3.0011,2.88614379239
 01/14  01:00:00,13.7303989266,2.18658653743,0.0,0.0,1.85583932782,5.577,51.6706253836,46.9307929618,3.0011,1.73873242175
 01/14  02:00:00,9.48242797383,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/14  03:00:00,9.50717828686,0.0,0.0,0.0,0.618613109274,5.0,3.59315991741,0.0,3.0011,0.592059917411
 01/14  04:00:00,9.52016694346,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/14  05:00:00,9.6703767844,0.0,0.0,0.0,0.618613109274,5.0,3.59316584013,0.0,3.0011,0.59206584013
 01/14  06:00:00,13.6863670577,2.18658653743,0.0,0.0,1.85583932782,5.577,60.840212144,56.318562144,4.50165,0.02
 01/14  07:00:00,28.1617072833,2.18658653743,0.0,0.0,3.71167865564,18.077,64.3259725327,49.0831769489,13.50495,1.73784558382
 01/14  08:00:00,28.1169234917,2.18658653743,0.0,0.0,3.71167865564,18.077,67.6063389537,44.8609105981,21.0077,1.73772835564
 01/14  09:00:00,20.586356985,2.18658653743,0.0,0.0,3.71167865564,13.077,60.8480651855,44.6771784055,15.0055,1.16538677999
 01/14  10:00:00,20.5995098152,2.18658653743,0.0,0.0,3.71167865564,13.077,59.0939740767,39.4737685745,15.0055,4.61470550215
 01/14  11:00:00,25.6042355405,2.18658653743,0.0,0.0,3.71167865564,18.077,66.9571247818,29.9061135166,33.0121,4.03891126519
 01/14  12:00:00,26.7730260749,2.18658653743,0.0,0.0,3.71167865564,18.077,66.5005430342,21.3708428826,40.51485,4.61485015168
 01/14  13:00:00,25.8837382667,2.18658653743,0.0,0.0,3.71167865564,18.077,52.5391463965,11.9113653289,36.0132,4.61458106765
 01/14  14:00:00,25.703803467,2.18658653743,0.0,0.0,3.71167865564,18.077,42.7945344846,7.24546473347,31.51155,4.03751975113
 01/14  15:00:00,20.7106424076,2.18658653743,0.0,0.0,3.71167865564,13.077,33.0322675291,7.98757328899,21.0077,4.03699424008
 01/14  16:00:00,20.7028097996,2.18658653743,0.0,0.0,3.71167865564,13.077,31.1854920361,8.21556287697,19.50715,3.46277915911
 01/14  17:00:00,20.6252381298,2.18658653743,0.0,0.0,3.71167865564,13.077,33.9566191564,7.98717558415,22.50825,3.46119357229
 01/14  18:00:00,26.9090877721,2.18658653743,0.0,0.0,3.71167865564,18.077,34.9620637671,5.98992219153,25.50935,3.46279157554
 01/14  19:00:00,28.1877741788,2.18658653743,0.0,0.0,3.71167865564,18.077,34.783342995,4.08389187194,25.50935,5.19010112307
 01/14  20:00:00,28.3129014207,2.18658653743,0.0,0.0,3.71167865564,18.077,36.8808706505,6.180791292,25.50935,5.1907293585
 01/14  21:00:00,23.2743005867,2.18658653743,0.0,0.0,3.71167865564,13.077,37.8429011204,11.2959537418,22.50825,4.03869737867
 01/14  22:00:00,23.190727193,2.18658653743,0.0,0.0,3.71167865564,13.077,41.5083893957,15.3111252016,21.0077,5.18956419415
 01/14  23:00:00,23.0727897648,2.18658653743,0.0,0.0,3.71167865564,13.077,41.7609518413,19.7181623987,18.0066,4.0361894426
 01/14  24:00:00,24.2398232938,2.18658653743,0.0,0.0,3.71167865564,13.077,29.9912139803,24.6773079075,3.0011,2.31280607273
 01/15  01:00:00,13.7701719147,2.18658653743,0.0,0.0,1.85583932782,5.577,37.696331299,31.8102975092,3.0011,2.88493378974
 01/15  02:00:00,9.51484231746,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/15  03:00:00,9.53258664976,0.0,0.0,0.0,0.618613109274,5.0,3.59316919716,0.0,3.0011,0.59206919716
 01/15  04:00:00,9.53763239432,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/15  05:00:00,9.68237488266,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/15  06:00:00,13.6874202631,2.18658653743,0.0,0.0,1.85583932782,5.577,50.6457939904,45.5520559688,4.50165,0.592088021602
 01/15  07:00:00,28.1568290532,2.18658653743,0.0,0.0,3.71167865564,18.077,56.8700204999,41.6273493628,13.50495,1.7377211371
 01/15  08:00:00,28.1085863594,2.18658653743,0.0,0.0,3.71167865564,18.077,61.4325614051,39.2596353964,21.0077,1.16522600866
 01/15  09:00:00,20.576764525,2.18658653743,0.0,0.0,3.71167865564,13.077,57.4386046069,40.6951478231,15.0055,1.73795678378
 01/15  10:00:00,20.5856822789,2.18658653743,0.0,0.0,3.71167865564,13.077,56.8580195836,40.1143054339,15.0055,1.73821414965
 01/15  11:00:00,25.5825629654,2.18658653743,0.0,0.0,3.71167865564,18.077,73.3237378612,35.6980051538,33.0121,4.61363270743
 01/15  12:00:00,26.7454228002,2.18658653743,0.0,0.0,3.71167865564,18.077,77.3871458875,32.2585085356,40.51485,4.61378735185
 01/15  13:00:00,25.8127079779,2.18658653743,0.0,0.0,3.71167865564,18.077,68.6739597142,29.1977442869,36.0132,3.4630154273
 01/15  14:00:00,25.6173183198,2.18658653743,0.0,0.0,3.71167865564,18.077,60.2670005473,25.2923038792,31.51155,3.46314666812
 01/15  15:00:00,20.6198474668,2.18658653743,0.0,0.0,3.71167865564,13.077,49.0641131255,25.1701797996,21.0077,2.88623332598
 01/15  16:00:00,20.6078531742,2.18658653743,0.0,0.0,3.71167865564,13.077,46.6582813407,24.264089293,19.50715,2.88704204767
 01/15  17:00:00,20.5256334373,2.18658653743,0.0,0.0,3.71167865564,13.077,50.3774060891,24.9821079555,22.50825,2.88704813363
 01/15  18:00:00,26.7929556424,2.18658653743,0.0,0.0,3.71167865564,18.077,54.8344572795,25.2879230478,25.50935,4.03718423169
 01/15  19:00:00,28.0570087441,2.18658653743,0.0,0.0,3.71167865564,18.077,57.3181000744,27.1949668314,25.50935,4.61378324299
 01/15  20:00:00,28.1990199944,2.18658653743,0.0,0.0,3.71167865564,18.077,58.7786992154,29.2287324181,25.50935,4.04061679726
 01/15  21:00:00,23.1803078198,2.18658653743,0.0,0.0,3.71167865564,13.077,57.0663685464,30.5216252073,22.50825,4.0364933391
 01/15  22:00:00,23.1125079879,2.18658653743,0.0,0.0,3.71167865564,13.077,56.9365057103,31.3159310278,21.0077,4.61287468251
 01/15  23:00:00,23.0070182667,2.18658653743,0.0,0.0,3.71167865564,13.077,54.44257399,32.973583505,18.0066,3.46239048498
 01/15  24:00:00,24.2067714104,2.18658653743,0.0,0.0,3.71167865564,13.077,40.8882912133,35.5760444695,3.0011,2.31114674379
 01/16  01:00:00,13.7288631582,2.18658653743,0.0,0.0,1.85583932782,5.577,47.1917138824,41.8790564955,3.0011,2.31155738688
 01/16  02:00:00,9.47824742004,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/16  03:00:00,9.50355449296,0.0,0.0,0.0,0.618613109274,5.0,3.59314715588,0.0,3.0011,0.592047155883
 01/16  04:00:00,9.51757628275,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/16  05:00:00,9.66844934822,0.0,0.0,0.0,0.618613109274,5.0,3.59315309648,0.0,3.0011,0.592053096479
 01/16  06:00:00,13.6836838302,2.18658653743,0.0,0.0,1.85583932782,5.577,54.1056060896,49.5839560896,4.50165,0.02
 01/16  07:00:00,28.1572517746,2.18658653743,0.0,0.0,3.71167865564,18.077,58.2915631305,43.0486386597,13.50495,1.73797447086
 01/16  08:00:00,28.1107151717,2.18658653743,0.0,0.0,3.71167865564,18.077,61.9193352801,39.7462388993,21.0077,1.16539638081
 01/16  09:00:00,20.5802037896,2.18658653743,0.0,0.0,3.71167865564,13.077,57.9756085177,41.2322110772,15.0055,1.7378974405
 01/16  10:00:00,20.5892530288,2.18658653743,0.0,0.0,3.71167865564,13.077,56.1461874428,39.4024744024,15.0055,1.73821304042
 01/16  11:00:00,25.5873957134,2.18658653743,0.0,0.0,3.71167865564,18.077,69.4644456242,31.8374962779,33.0121,4.61484934628
 01/16  12:00:00,26.7532997865,2.18658653743,0.0,0.0,3.71167865564,18.077,70.7246670183,25.594955894,40.51485,4.61486112431
 01/16  13:00:00,25.8299629537,2.18658653743,0.0,0.0,3.71167865564,18.077,61.0539637922,21.577728415,36.0132,3.46303537717
 01/16  14:00:00,25.6393229444,2.18658653743,0.0,0.0,3.71167865564,18.077,54.8495579111,19.3013277425,31.51155,4.03668016858
 01/16  15:00:00,20.6463558967,2.18658653743,0.0,0.0,3.71167865564,13.077,42.7200752559,18.8259446215,21.0077,2.88643063441
 01/16  16:00:00,20.6390040229,2.18658653743,0.0,0.0,3.71167865564,13.077,39.0437862348,17.2230479921,19.50715,2.31358824269
 01/16  17:00:00,20.5668703538,2.18658653743,0.0,0.0,3.71167865564,13.077,40.3431603523,14.9479534512,22.50825,2.88695690118
 01/16  18:00:00,26.8299750656,2.18658653743,0.0,0.0,3.71167865564,18.077,45.9217528344,16.3752104465,25.50935,4.03719238788
 01/16  19:00:00,28.0890008923,2.18658653743,0.0,0.0,3.71167865564,18.077,48.6686496801,18.5445995953,25.50935,4.61470008482
 01/16  20:00:00,28.223670593,2.18658653743,0.0,0.0,3.71167865564,18.077,51.2621330438,21.1397903215,25.50935,4.61299272227
 01/16  21:00:00,23.1958214981,2.18658653743,0.0,0.0,3.71167865564,13.077,50.705670092,24.7348794868,22.50825,3.46254060513
 01/16  22:00:00,23.1237637506,2.18658653743,0.0,0.0,3.71167865564,13.077,52.0085354224,26.3869437772,21.0077,4.61389164523
 01/16  23:00:00,23.018341228,2.18658653743,0.0,0.0,3.71167865564,13.077,49.5045476784,28.0355405691,18.0066,3.46240710938
 01/16  24:00:00,24.2132327138,2.18658653743,0.0,0.0,3.71167865564,13.077,35.9639184968,30.6511499269,3.0011,2.3116685699
 01/17  01:00:00,13.7387054944,2.18658653743,0.0,0.0,1.85583932782,5.577,41.6619644949,36.9227988027,3.0011,1.73806569226
 01/17  02:00:00,9.49195891668,0.0,0.0,0.0,0.618613109274,5.0,3.59318585094,0.0,3.0011,0.592085850942
 01/17  03:00:00,9.51999084936,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/17  04:00:00,9.53510311197,0.0,0.0,0.0,0.618613109274,5.0,3.59319175254,0.0,3.0011,0.592091752544
 01/17  05:00:00,10.2035068048,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/17  06:00:00,14.2100360807,2.18658653743,0.0,0.0,1.85583932782,5.577,44.4150953347,39.321399445,4.50165,0.592045889717
 01/17  07:00:00,28.399799339,2.18658653743,0.0,0.0,3.71167865564,18.077,47.2936831471,32.6234891062,13.50495,1.1652440409
 01/17  08:00:00,28.1273875497,2.18658653743,0.0,0.0,3.71167865564,18.077,55.2637303201,28.4886555818,21.0077,5.76737473832
 01/17  09:00:00,20.5995088508,2.18658653743,0.0,0.0,3.71167865564,13.077,49.5047092545,29.8837990494,15.0055,4.61541020507
 01/17  10:00:00,20.6117357965,2.18658653743,0.0,0.0,3.71167865564,13.077,50.348628267,30.7311322876,15.0055,4.6119959794
 01/17  11:00:00,25.6199738188,2.18658653743,0.0,0.0,3.71167865564,18.077,63.2572027858,26.7818441689,33.0121,3.46325861694
 01/17  12:00:00,26.7805359735,2.18658653743,0.0,0.0,3.71167865564,18.077,66.3036142679,21.7502287714,40.51485,4.0385354965
 01/17  13:00:00,25.8732287753,2.18658653743,0.0,0.0,3.71167865564,18.077,57.2409997103,17.1912147745,36.0132,4.03658493578
 01/17  14:00:00,25.6784672252,2.18658653743,0.0,0.0,3.71167865564,18.077,51.1673013609,16.7680504511,31.51155,2.8877009098
 01/17  15:00:00,20.6864460281,2.18658653743,0.0,0.0,3.71167865564,13.077,42.2360548594,18.3421617024,21.0077,2.88619315699
 01/17  16:00:00,20.6821839327,2.18658653743,0.0,0.0,3.71167865564,13.077,40.5267219705,18.1333255863,19.50715,2.88624638419
 01/17  17:00:00,20.6058320414,2.18658653743,0.0,0.0,3.71167865564,13.077,42.3669346033,16.9719824722,22.50825,2.88670213114
 01/17  18:00:00,26.879858777,2.18658653743,0.0,0.0,3.71167865564,18.077,43.2320783001,13.6862503109,25.50935,4.03647798923
 01/17  19:00:00,28.1532738703,2.18658653743,0.0,0.0,3.71167865564,18.077,43.6245990149,13.5002660327,25.50935,4.61498298222
