Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/17  20:00:00,28.1549375846,2.18658653743,0.0,0.0,3.71167865564,18.077,44.74513055,13.4684942236,25.50935,5.76728632645
 01/17  21:00:00,23.1488103466,2.18658653743,0.0,0.0,3.71167865564,13.077,41.240585591,14.1199364067,22.50825,4.61239918429
 01/17  22:00:00,23.1099939184,2.18658653743,0.0,0.0,3.71167865564,13.077,40.2968902085,14.6741096876,21.0077,4.6150805209
 01/17  23:00:00,23.1087107412,2.18658653743,0.0,0.0,3.71167865564,13.077,38.8327705361,16.2144002834,18.0066,4.61177025265
 01/17  24:00:00,24.2769732165,2.18658653743,0.0,0.0,3.71167865564,13.077,24.0507514373,18.7383374367,3.0011,2.31131400064
 01/18  01:00:00,13.8232258245,2.18658653743,0.0,0.0,1.85583932782,5.577,29.48685218,24.7471651818,3.0011,1.73858699824
 01/18  02:00:00,9.58011701071,0.0,0.0,0.0,0.618613109274,5.0,3.59319293791,0.0,3.0011,0.59209293791
 01/18  03:00:00,9.60727033788,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/18  04:00:00,9.62763887706,0.0,0.0,0.0,0.618613109274,5.0,3.59314708295,0.0,3.0011,0.592047082947
 01/18  05:00:00,9.77140802088,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/18  06:00:00,13.7617831559,2.18658653743,0.0,0.0,1.85583932782,5.577,35.110881284,30.589231284,4.50165,0.02
 01/18  07:00:00,28.2268710951,2.18658653743,0.0,0.0,3.71167865564,18.077,40.4001099731,25.1570442313,13.50495,1.73811574182
 01/18  08:00:00,28.1701491809,2.18658653743,0.0,0.0,3.71167865564,18.077,50.7864389084,24.0110292803,21.0077,5.76770962809
 01/18  09:00:00,20.6270665678,2.18658653743,0.0,0.0,3.71167865564,13.077,46.8107608226,27.1905870497,15.0055,4.61467377287
 01/18  10:00:00,20.6320806653,2.18658653743,0.0,0.0,3.71167865564,13.077,46.8051682485,27.7614869369,15.0055,4.03818131164
 01/18  11:00:00,25.6248607708,2.18658653743,0.0,0.0,3.71167865564,18.077,62.1791685934,25.1300407807,33.0121,4.03702781263
 01/18  12:00:00,26.7636880912,2.18658653743,0.0,0.0,3.71167865564,18.077,68.9278918087,24.3749764367,40.51485,4.03806537195
 01/18  13:00:00,25.8302113359,2.18658653743,0.0,0.0,3.71167865564,18.077,62.3141155575,22.8381650839,36.0132,3.46275047361
 01/18  14:00:00,25.6312904415,2.18658653743,0.0,0.0,3.71167865564,18.077,58.3926358446,23.4194777213,31.51155,3.4616081233
 01/18  15:00:00,20.6316926784,2.18658653743,0.0,0.0,3.71167865564,13.077,48.8205400312,24.9262465562,21.0077,2.88659347502
 01/18  16:00:00,20.6111391885,2.18658653743,0.0,0.0,3.71167865564,13.077,50.0595760083,27.6656580472,19.50715,2.88676796109
 01/18  17:00:00,20.5245605951,2.18658653743,0.0,0.0,3.71167865564,13.077,53.8629558225,28.4679421137,22.50825,2.88676370882
 01/18  18:00:00,26.7887651028,2.18658653743,0.0,0.0,3.71167865564,18.077,55.6811005614,26.7088601108,25.50935,3.46289045059
 01/18  19:00:00,28.0549821201,2.18658653743,0.0,0.0,3.71167865564,18.077,59.4774817209,28.7783494061,25.50935,5.18978231484
 01/18  20:00:00,28.1984355033,2.18658653743,0.0,0.0,3.71167865564,18.077,62.4659758906,31.1894085956,25.50935,5.76721729502
 01/18  21:00:00,23.1815214813,2.18658653743,0.0,0.0,3.71167865564,13.077,60.4141121258,33.2938968107,22.50825,4.61196531515
 01/18  22:00:00,23.1126563822,2.18658653743,0.0,0.0,3.71167865564,13.077,61.1370578465,35.5146782817,21.0077,4.61467956476
 01/18  23:00:00,23.0067206869,2.18658653743,0.0,0.0,3.71167865564,13.077,61.5911466153,39.5469260921,18.0066,4.03762052319
 01/18  24:00:00,24.2058483862,2.18658653743,0.0,0.0,3.71167865564,13.077,50.4340050918,44.5475718778,3.0011,2.88533321404
 01/19  01:00:00,13.727913273,2.18658653743,0.0,0.0,1.85583932782,5.577,58.342450974,53.6024831602,3.0011,1.73886781378
 01/19  02:00:00,9.4752667902,0.0,0.0,0.0,0.618613109274,5.0,3.59315134383,0.0,3.0011,0.59205134383
 01/19  03:00:00,9.49786420214,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/19  04:00:00,9.51001705232,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/19  05:00:00,9.66029082954,0.0,0.0,0.0,0.618613109274,5.0,3.5931572802,0.0,3.0011,0.592057280203
 01/19  06:00:00,13.6813777795,2.18658653743,0.0,0.0,1.85583932782,5.577,64.5897688157,60.0681188157,4.50165,0.02
 01/19  07:00:00,28.1557844226,2.18658653743,0.0,0.0,3.71167865564,18.077,68.093876892,52.8509337316,13.50495,1.73799316039
 01/19  08:00:00,28.1076916659,2.18658653743,0.0,0.0,3.71167865564,18.077,74.812239045,48.6120826042,21.0077,5.19245644071
 01/19  09:00:00,20.5773047294,2.18658653743,0.0,0.0,3.71167865564,13.077,70.0959941784,49.9004374223,15.0055,5.19005675611
 01/19  10:00:00,20.5871779331,2.18658653743,0.0,0.0,3.71167865564,13.077,67.7349324098,48.6911135036,15.0055,4.03831890623
 01/19  11:00:00,25.5829453345,2.18658653743,0.0,0.0,3.71167865564,18.077,81.6456344005,44.5961454686,33.0121,4.03738893185
 01/19  12:00:00,26.7410823687,2.18658653743,0.0,0.0,3.71167865564,18.077,84.299004422,39.745531051,40.51485,4.03862337096
 01/19  13:00:00,25.8046810891,2.18658653743,0.0,0.0,3.71167865564,18.077,74.8254871608,35.3497871153,36.0132,3.46250004554
 01/19  14:00:00,25.6044934668,2.18658653743,0.0,0.0,3.71167865564,18.077,69.4679446858,34.4943774452,31.51155,3.46201724059
 01/19  15:00:00,20.6022412409,2.18658653743,0.0,0.0,3.71167865564,13.077,61.7290739826,37.8348593273,21.0077,2.88651465529
 01/19  16:00:00,20.5849892829,2.18658653743,0.0,0.0,3.71167865564,13.077,61.8462714934,39.4524217996,19.50715,2.88669969384
 01/19  17:00:00,20.5044376941,2.18658653743,0.0,0.0,3.71167865564,13.077,64.5416342279,39.146481573,22.50825,2.88690265489
 01/19  18:00:00,26.7774977826,2.18658653743,0.0,0.0,3.71167865564,18.077,65.2630229439,36.2902113451,25.50935,3.46346159888
 01/19  19:00:00,28.0469600081,2.18658653743,0.0,0.0,3.71167865564,18.077,67.0789229473,36.379107116,25.50935,5.19046583128
 01/19  20:00:00,28.1887736768,2.18658653743,0.0,0.0,3.71167865564,18.077,69.3792405956,38.1026830058,25.50935,5.76720758974
 01/19  21:00:00,23.1717846092,2.18658653743,0.0,0.0,3.71167865564,13.077,69.1835159004,42.0632948925,22.50825,4.61197100797
 01/19  22:00:00,23.1068167086,2.18658653743,0.0,0.0,3.71167865564,13.077,69.4836452796,43.8610523623,21.0077,4.6148929173
 01/19  23:00:00,23.0029346374,2.18658653743,0.0,0.0,3.71167865564,13.077,69.10957197,47.0654325788,18.0066,4.03753939114
 01/19  24:00:00,24.2054279526,2.18658653743,0.0,0.0,3.71167865564,13.077,56.4744171077,50.5879305137,3.0011,2.88538659401
 01/20  01:00:00,13.7293561445,2.18658653743,0.0,0.0,1.85583932782,5.577,62.0269765783,57.2872951255,3.0011,1.73858145277
 01/20  02:00:00,9.46787169533,0.0,0.0,0.0,0.618613109274,5.0,3.59316308354,0.0,3.0011,0.592063083538
 01/20  03:00:00,9.48909858146,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/20  04:00:00,9.50273226674,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/20  05:00:00,10.1707940732,0.0,0.0,0.0,0.618613109274,5.0,3.59316900122,0.0,3.0011,0.592069001219
 01/20  06:00:00,14.19106479,2.18658653743,0.0,0.0,1.85583932782,5.577,67.5628893327,63.0412393327,4.50165,0.02
 01/20  07:00:00,28.3832209295,2.18658653743,0.0,0.0,3.71167865564,18.077,72.4312438977,57.1882622408,13.50495,1.7380316569
 01/20  08:00:00,28.10668596,2.18658653743,0.0,0.0,3.71167865564,18.077,80.0446612041,53.8443513688,21.0077,5.19260983523
 01/20  09:00:00,20.5774403044,2.18658653743,0.0,0.0,3.71167865564,13.077,73.7223484524,53.5263943198,15.0055,5.19045413264
 01/20  10:00:00,20.5892211584,2.18658653743,0.0,0.0,3.71167865564,13.077,70.2796988344,51.2353663141,15.0055,4.03883252023
 01/20  11:00:00,25.5845825094,2.18658653743,0.0,0.0,3.71167865564,18.077,80.0168161714,42.967308037,33.0121,4.03740813446
 01/20  12:00:00,26.7415830172,2.18658653743,0.0,0.0,3.71167865564,18.077,79.5874061151,35.0334261762,40.51485,4.03912993881
 01/20  13:00:00,25.8069965095,2.18658653743,0.0,0.0,3.71167865564,18.077,69.9349735783,29.8845755822,36.0132,4.03719799605
 01/20  14:00:00,25.605270417,2.18658653743,0.0,0.0,3.71167865564,18.077,63.7129846963,29.3136106981,31.51155,2.88782399817
 01/20  15:00:00,20.6023461942,2.18658653743,0.0,0.0,3.71167865564,13.077,54.9249128907,31.0305219009,21.0077,2.88669098982
 01/20  16:00:00,20.5858650184,2.18658653743,0.0,0.0,3.71167865564,13.077,55.7560225699,33.3619698131,19.50715,2.88690275687
 01/20  17:00:00,20.5053588606,2.18658653743,0.0,0.0,3.71167865564,13.077,59.5110344317,34.1157825483,22.50825,2.88700188337
 01/20  18:00:00,26.1445428478,2.18658653743,0.0,0.0,3.71167865564,18.077,60.9478379441,31.4012709361,25.50935,4.03721700803
 01/20  19:00:00,28.0485787793,2.18658653743,0.0,0.0,3.71167865564,18.077,63.1768304845,33.051378213,25.50935,4.61610227155
 01/20  20:00:00,28.0497067829,2.18658653743,0.0,0.0,3.71167865564,18.077,65.455829891,34.1792391573,25.50935,5.7672407337
 01/20  21:00:00,23.0410925788,2.18658653743,0.0,0.0,3.71167865564,13.077,64.280538718,37.1598832758,22.50825,4.61240544224
 01/20  22:00:00,23.0065347582,2.18658653743,0.0,0.0,3.71167865564,13.077,64.5434916959,38.9205168696,21.0077,4.6152748263
 01/20  23:00:00,23.0038065412,2.18658653743,0.0,0.0,3.71167865564,13.077,61.6823185316,39.0637647904,18.0066,4.61195374122
 01/20  24:00:00,24.2054645707,2.18658653743,0.0,0.0,3.71167865564,13.077,46.0459872846,40.7334610157,3.0011,2.31142626891
 01/21  01:00:00,13.7293630337,2.18658653743,0.0,0.0,1.85583932782,5.577,51.9405858523,47.2008033342,3.0011,1.73868251802
 01/21  02:00:00,9.4728303633,0.0,0.0,0.0,0.618613109274,5.0,3.59317216752,0.0,3.0011,0.59207216752
 01/21  03:00:00,9.49659469914,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/21  04:00:00,9.5108209712,0.0,0.0,0.0,0.618613109274,5.0,3.59317807076,0.0,3.0011,0.592078070758
 01/21  05:00:00,9.66255185773,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/21  06:00:00,13.6820984212,2.18658653743,0.0,0.0,1.85583932782,5.577,54.4052344051,49.8835844051,4.50165,0.02
 01/21  07:00:00,28.1552004738,2.18658653743,0.0,0.0,3.71167865564,18.077,58.4676884758,43.2248387429,13.50495,1.73789973292
 01/21  08:00:00,28.1076120262,2.18658653743,0.0,0.0,3.71167865564,18.077,62.5982701086,39.8527621929,21.0077,1.73780791574
 01/21  09:00:00,20.5783079122,2.18658653743,0.0,0.0,3.71167865564,13.077,57.9505858558,41.2071577576,15.0055,1.73792809818
 01/21  10:00:00,20.5897622281,2.18658653743,0.0,0.0,3.71167865564,13.077,58.1560675117,38.5361360314,15.0055,4.61443148028
 01/21  11:00:00,25.5867870253,2.18658653743,0.0,0.0,3.71167865564,18.077,70.1290551642,33.0780975717,33.0121,4.03885759255
 01/21  12:00:00,26.7454799761,2.18658653743,0.0,0.0,3.71167865564,18.077,73.1259466264,27.9964972401,40.51485,4.61459938636
 01/21  13:00:00,25.8182137999,2.18658653743,0.0,0.0,3.71167865564,18.077,64.5835036529,23.9558602827,36.0132,4.61444337019
 01/21  14:00:00,25.6269008237,2.18658653743,0.0,0.0,3.71167865564,18.077,57.3949001828,21.8448218251,31.51155,4.03852835777
 01/21  15:00:00,20.6326722096,2.18658653743,0.0,0.0,3.71167865564,13.077,46.5087502573,22.0381736419,21.0077,3.46287661538
 01/21  16:00:00,20.6182029314,2.18658653743,0.0,0.0,3.71167865564,13.077,45.4730669097,21.9294480632,19.50715,4.03646884653
 01/21  17:00:00,20.5381418978,2.18658653743,0.0,0.0,3.71167865564,13.077,47.8117467151,21.8423212898,22.50825,3.46117542533
 01/21  18:00:00,26.1808507899,2.18658653743,0.0,0.0,3.71167865564,18.077,49.8415901936,20.8689902207,25.50935,3.46324997296
 01/21  19:00:00,28.0781301846,2.18658653743,0.0,0.0,3.71167865564,18.077,51.8765094003,21.1767144643,25.50935,5.19044493602
 01/21  20:00:00,28.2115945985,2.18658653743,0.0,0.0,3.71167865564,18.077,53.8350419745,23.7095907852,25.50935,4.61610118936
 01/21  21:00:00,23.1902371619,2.18658653743,0.0,0.0,3.71167865564,13.077,52.8922819489,25.7688951356,22.50825,4.61513681325
 01/21  22:00:00,23.1226756648,2.18658653743,0.0,0.0,3.71167865564,13.077,52.7678828373,26.5704920309,21.0077,5.18969080642
 01/21  23:00:00,23.0181769723,2.18658653743,0.0,0.0,3.71167865564,13.077,50.3397264408,28.2968429398,18.0066,4.03628350104
 01/21  24:00:00,24.2144364235,2.18658653743,0.0,0.0,3.71167865564,13.077,35.8450281385,30.5310628827,3.0011,2.31286525579
 01/22  01:00:00,13.7404167006,2.18658653743,0.0,0.0,1.85583932782,5.577,42.8172666898,36.9311018732,3.0011,2.88506481657
 01/22  02:00:00,9.4889511442,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/22  03:00:00,9.51079694502,0.0,0.0,0.0,0.618613109274,5.0,3.59319477729,0.0,3.0011,0.592094777289
 01/22  04:00:00,9.52456385094,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/22  05:00:00,9.67702926782,0.0,0.0,0.0,0.618613109274,5.0,3.59314893176,0.0,3.0011,0.592048931756
 01/22  06:00:00,13.6938117013,2.18658653743,0.0,0.0,1.85583932782,5.577,45.7092128966,41.1875628966,4.50165,0.02
 01/22  07:00:00,28.171615899,2.18658653743,0.0,0.0,3.71167865564,18.077,49.513779741,34.2710063259,13.50495,1.73782341508
 01/22  08:00:00,28.1310540822,2.18658653743,0.0,0.0,3.71167865564,18.077,52.4882732939,30.3152653764,21.0077,1.16530791754
 01/22  09:00:00,20.5956381665,2.18658653743,0.0,0.0,3.71167865564,13.077,50.0729096192,33.3293096906,15.0055,1.73809992862
 01/22  10:00:00,20.598499048,2.18658653743,0.0,0.0,3.71167865564,13.077,51.2564978821,34.5126688834,15.0055,1.73832899876
 01/22  11:00:00,25.5909294904,2.18658653743,0.0,0.0,3.71167865564,18.077,69.418342808,31.791467945,33.0121,4.61477486303
 01/22  12:00:00,26.7491340171,2.18658653743,0.0,0.0,3.71167865564,18.077,74.092245113,28.9624393959,40.51485,4.61495571708
 01/22  13:00:00,25.8107700883,2.18658653743,0.0,0.0,3.71167865564,18.077,66.2623382461,26.7860721729,36.0132,3.46306607316
 01/22  14:00:00,25.6064318805,2.18658653743,0.0,0.0,3.71167865564,18.077,62.9069954212,27.3587579908,31.51155,4.03668743042
 01/22  15:00:00,20.6025836336,2.18658653743,0.0,0.0,3.71167865564,13.077,54.4195188909,30.5247720319,21.0077,2.88704685902
 01/22  16:00:00,20.5848973277,2.18658653743,0.0,0.0,3.71167865564,13.077,55.6394223004,33.2452556909,19.50715,2.88701660947
 01/22  17:00:00,20.5032576104,2.18658653743,0.0,0.0,3.71167865564,13.077,60.8768504705,35.4816296674,22.50825,2.8869708031
 01/22  18:00:00,26.1408321124,2.18658653743,0.0,0.0,3.71167865564,18.077,67.1057900547,38.1329560099,25.50935,3.46348404484
 01/22  19:00:00,28.0422447309,2.18658653743,0.0,0.0,3.71167865564,18.077,70.4373551655,40.313927075,25.50935,4.6140780905
 01/22  20:00:00,28.1840807644,2.18658653743,0.0,0.0,3.71167865564,18.077,73.0168509925,42.8937175032,25.50935,4.61378348933
 01/22  21:00:00,23.1676321392,2.18658653743,0.0,0.0,3.71167865564,13.077,72.9175428731,46.9467829245,22.50825,3.4625099486
 01/22  22:00:00,23.1036707336,2.18658653743,0.0,0.0,3.71167865564,13.077,74.3300308669,48.7070588819,21.0077,4.61527198499
 01/22  23:00:00,23.000589521,2.18658653743,0.0,0.0,3.71167865564,13.077,73.954485231,51.9112699979,18.0066,4.03661523317
 01/22  24:00:00,24.204984205,2.18658653743,0.0,0.0,3.71167865564,13.077,60.2012695084,55.461748347,3.0011,1.73842116144
 01/23  01:00:00,13.7290133404,2.18658653743,0.0,0.0,1.85583932782,5.577,67.5418085375,62.2292732006,3.0011,2.31143533688
 01/23  02:00:00,9.46226489185,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/23  03:00:00,9.48161846988,0.0,0.0,0.0,0.618613109274,5.0,3.59317989445,0.0,3.0011,0.592079894447
 01/23  04:00:00,9.49477512962,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/23  05:00:00,9.64497336247,0.0,0.0,0.0,0.618613109274,5.0,3.59318578183,0.0,3.0011,0.592085781826
 01/23  06:00:00,13.6770819812,2.18658653743,0.0,0.0,1.85583932782,5.577,75.0680881555,70.5464381555,4.50165,0.02
 01/23  07:00:00,28.1540628783,2.18658653743,0.0,0.0,3.71167865564,18.077,78.2517997364,63.0089105739,13.50495,1.73793916248
 01/23  08:00:00,27.4703859404,2.18658653743,0.0,0.0,3.71167865564,18.077,83.4158928357,57.2155091175,21.0077,5.19268371827
 01/23  09:00:00,20.5736550363,2.18658653743,0.0,0.0,3.71167865564,13.077,77.7412433146,57.5453432788,15.0055,5.19040003582
 01/23  10:00:00,20.5837398117,2.18658653743,0.0,0.0,3.71167865564,13.077,75.7264653263,56.68329569,15.0055,4.0376696363
 01/23  11:00:00,25.5770419752,2.18658653743,0.0,0.0,3.71167865564,18.077,88.530162882,51.480856215,33.0121,4.03720666699
 01/23  12:00:00,26.7347797818,2.18658653743,0.0,0.0,3.71167865564,18.077,88.1217737248,43.5679207254,40.51485,4.03900299939
 01/23  13:00:00,25.8006096006,2.18658653743,0.0,0.0,3.71167865564,18.077,75.5466964358,36.0701858765,36.0132,3.46331055933
 01/23  14:00:00,25.5991001538,2.18658653743,0.0,0.0,3.71167865564,18.077,68.3721949815,33.3987596568,31.51155,3.46188532472
 01/23  15:00:00,20.5995893636,2.18658653743,0.0,0.0,3.71167865564,13.077,58.786141887,34.8913152389,21.0077,2.88712664804
 01/23  16:00:00,20.5845352244,2.18658653743,0.0,0.0,3.71167865564,13.077,57.2389207653,34.8451048991,19.50715,2.88666586621
 01/23  17:00:00,20.5031162289,2.18658653743,0.0,0.0,3.71167865564,13.077,57.7495604037,32.3544223276,22.50825,2.88688807605
 01/23  18:00:00,26.1470479103,2.18658653743,0.0,0.0,3.71167865564,18.077,55.3587680564,26.3869093264,25.50935,3.46250873005
 01/23  19:00:00,28.0527305901,2.18658653743,0.0,0.0,3.71167865564,18.077,55.824520096,25.1255462502,25.50935,5.18962384589
 01/23  20:00:00,28.2034033273,2.18658653743,0.0,0.0,3.71167865564,18.077,54.8942886712,23.6180720768,25.50935,5.76686659439
 01/23  21:00:00,23.1942960975,2.18658653743,0.0,0.0,3.71167865564,13.077,51.2264275432,24.1059579445,22.50825,4.61221959868
 01/23  22:00:00,23.1361345635,2.18658653743,0.0,0.0,3.71167865564,13.077,48.8388320066,23.2160569784,21.0077,4.61507502812
 01/23  23:00:00,23.0428408952,2.18658653743,0.0,0.0,3.71167865564,13.077,44.9551424265,22.336637018,18.0066,4.61190540852
 01/23  24:00:00,24.2278512359,2.18658653743,0.0,0.0,3.71167865564,13.077,29.226795984,23.914276353,3.0011,2.31141963108
 01/24  01:00:00,13.7695517005,2.18658653743,0.0,0.0,1.85583932782,5.577,34.7045995727,29.9648109562,3.0011,1.73868861651
 01/24  02:00:00,9.52212916172,0.0,0.0,0.0,0.618613109274,5.0,3.59317389841,0.0,3.0011,0.592073898406
 01/24  03:00:00,9.54491717856,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/24  04:00:00,9.55700614902,0.0,0.0,0.0,0.618613109274,5.0,3.5931797953,0.0,3.0011,0.592079795302
 01/24  05:00:00,10.2200966845,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/24  06:00:00,14.2261130961,2.18658653743,0.0,0.0,1.85583932782,5.577,41.7831298848,37.2614798848,4.50165,0.02
 01/24  07:00:00,28.4114398321,2.18658653743,0.0,0.0,3.71167865564,18.077,47.281987321,32.0391253175,13.50495,1.73791200346
 01/24  08:00:00,27.4996597579,2.18658653743,0.0,0.0,3.71167865564,18.077,57.1044546066,30.329711151,21.0077,5.76704345569
 01/24  09:00:00,20.610393458,2.18658653743,0.0,0.0,3.71167865564,13.077,49.0168076412,29.3958391044,15.0055,4.61546853672
 01/24  10:00:00,20.6267642923,2.18658653743,0.0,0.0,3.71167865564,13.077,47.334154062,27.7157026919,15.0055,4.61295137016
 01/24  11:00:00,25.6184149999,2.18658653743,0.0,0.0,3.71167865564,18.077,61.2649265884,24.7893753064,33.0121,3.46345128207
 01/24  12:00:00,26.7611243297,2.18658653743,0.0,0.0,3.71167865564,18.077,67.8211489402,23.267759746,40.51485,4.03853919416
 01/24  13:00:00,25.8350749717,2.18658653743,0.0,0.0,3.71167865564,18.077,60.0063071032,19.956346623,36.0132,4.03676048012
 01/24  14:00:00,25.63656205,2.18658653743,0.0,0.0,3.71167865564,18.077,54.4818980736,19.5092712879,31.51155,3.4610767857
 01/24  15:00:00,20.6308770024,2.18658653743,0.0,0.0,3.71167865564,13.077,45.5749699466,22.2541098935,21.0077,2.31316005305
 01/24  16:00:00,20.6118732269,2.18658653743,0.0,0.0,3.71167865564,13.077,46.303605783,23.9095475878,19.50715,2.8869081952
 01/24  17:00:00,20.5250611806,2.18658653743,0.0,0.0,3.71167865564,13.077,50.6793596992,25.283901659,22.50825,2.88720804018
 01/24  18:00:00,26.1614859622,2.18658653743,0.0,0.0,3.71167865564,18.077,53.414175832,23.8674572417,25.50935,4.03736859035
 01/24  19:00:00,28.0550440009,2.18658653743,0.0,0.0,3.71167865564,18.077,57.7721680698,27.0718360714,25.50935,5.19098199839
 01/24  20:00:00,28.0518099952,2.18658653743,0.0,0.0,3.71167865564,18.077,61.342768995,30.6410238277,25.50935,5.19239516734
 01/24  21:00:00,23.0416557118,2.18658653743,0.0,0.0,3.71167865564,13.077,61.394933737,34.2725697512,22.50825,4.61411398584
 01/24  22:00:00,23.0047999961,2.18658653743,0.0,0.0,3.71167865564,13.077,63.7715675889,37.5734680286,21.0077,5.19039956032
 01/24  23:00:00,23.0021810178,2.18658653743,0.0,0.0,3.71167865564,13.077,62.2711089669,40.226424616,18.0066,4.03808435096
 01/24  24:00:00,24.204976586,2.18658653743,0.0,0.0,3.71167865564,13.077,48.2020514635,42.8885650242,3.0011,2.31238643924
 01/25  01:00:00,13.7281874817,2.18658653743,0.0,0.0,1.85583932782,5.577,56.3435364136,51.0311054793,3.0011,2.31133093436
 01/25  02:00:00,9.47043740425,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/25  03:00:00,9.49265273686,0.0,0.0,0.0,0.618613109274,5.0,3.59315445918,0.0,3.0011,0.592054459181
 01/25  04:00:00,9.50629607789,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/25  05:00:00,9.65745683892,0.0,0.0,0.0,0.618613109274,5.0,3.59316039059,0.0,3.0011,0.592060390591
 01/25  06:00:00,13.6805545051,2.18658653743,0.0,0.0,1.85583932782,5.577,62.0931769557,57.5715269557,4.50165,0.02
 01/25  07:00:00,28.1544436,2.18658653743,0.0,0.0,3.71167865564,18.077,65.5210616472,50.2782442483,13.50495,1.7378673989
 01/25  08:00:00,27.472670922,2.18658653743,0.0,0.0,3.71167865564,18.077,72.3440816764,46.1439415341,21.0077,5.19244014223
 01/25  09:00:00,20.5751198168,2.18658653743,0.0,0.0,3.71167865564,13.077,67.6810976998,47.4855146598,15.0055,5.19008304006
 01/25  10:00:00,20.587379847,2.18658653743,0.0,0.0,3.71167865564,13.077,65.9823714514,46.9388703755,15.0055,4.03800107588
 01/25  11:00:00,25.585990996,2.18658653743,0.0,0.0,3.71167865564,18.077,81.135003094,44.0862903899,33.0121,4.03661270413
 01/25  12:00:00,26.7447755057,2.18658653743,0.0,0.0,3.71167865564,18.077,83.5248599166,38.9717716408,40.51485,4.03823827579
 01/25  13:00:00,25.8126896,2.18658653743,0.0,0.0,3.71167865564,18.077,75.7758742418,36.2998631834,36.0132,3.46281105835
 01/25  14:00:00,25.6122352301,2.18658653743,0.0,0.0,3.71167865564,18.077,70.4281377443,35.455304829,31.51155,3.46128291527
 01/25  15:00:00,20.6175568826,2.18658653743,0.0,0.0,3.71167865564,13.077,60.6687864902,36.7741086132,21.0077,2.88697787703
 01/25  16:00:00,20.6048827208,2.18658653743,0.0,0.0,3.71167865564,13.077,60.4155040437,38.0220221203,19.50715,2.88633192334
 01/25  17:00:00,20.522635957,2.18658653743,0.0,0.0,3.71167865564,13.077,63.2732005453,37.8786725352,22.50825,2.88627801015
 01/25  18:00:00,26.1587263713,2.18658653743,0.0,0.0,3.71167865564,18.077,61.1402455921,32.1684495783,25.50935,3.4624460138
 01/25  19:00:00,28.0597732726,2.18658653743,0.0,0.0,3.71167865564,18.077,61.0856784797,30.3860172921,25.50935,5.19031118767
 01/25  20:00:00,28.206403577,2.18658653743,0.0,0.0,3.71167865564,18.077,61.5759381707,30.299377834,25.50935,5.76721033671
 01/25  21:00:00,23.1935408691,2.18658653743,0.0,0.0,3.71167865564,13.077,59.0061988591,31.8854141603,22.50825,4.61253469886
 01/25  22:00:00,23.127226119,2.18658653743,0.0,0.0,3.71167865564,13.077,58.076128187,32.4529918909,21.0077,4.61543629614
 01/25  23:00:00,23.0230801674,2.18658653743,0.0,0.0,3.71167865564,13.077,56.5577467736,33.9388501085,18.0066,4.61229666515
 01/25  24:00:00,24.2225580033,2.18658653743,0.0,0.0,3.71167865564,13.077,41.7335974932,36.4208719273,3.0011,2.31162556589
 01/26  01:00:00,13.7441852699,2.18658653743,0.0,0.0,1.85583932782,5.577,47.4166062408,42.677068456,3.0011,1.73843778482
 01/26  02:00:00,9.49253503716,0.0,0.0,0.0,0.618613109274,5.0,3.59317408356,0.0,3.0011,0.592074083562
 01/26  03:00:00,9.5175135361,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/26  04:00:00,9.53147654576,0.0,0.0,0.0,0.618613109274,5.0,3.5931800039,0.0,3.0011,0.592080003905
 01/26  05:00:00,9.68292921531,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/26  06:00:00,13.6997357539,2.18658653743,0.0,0.0,1.85583932782,5.577,50.3129212159,45.2191853229,4.50165,0.592085892916
 01/26  07:00:00,28.176120417,2.18658653743,0.0,0.0,3.71167865564,18.077,51.4222749124,36.7520884676,13.50495,1.16523644482
 01/26  08:00:00,27.5028359418,2.18658653743,0.0,0.0,3.71167865564,18.077,58.3984682911,31.6230978584,21.0077,5.7676704327
 01/26  09:00:00,20.6049317762,2.18658653743,0.0,0.0,3.71167865564,13.077,53.2493913654,33.0532585586,15.0055,5.1906328068
 01/26  10:00:00,20.6144039924,2.18658653743,0.0,0.0,3.71167865564,13.077,52.5998857476,33.5554703911,15.0055,4.03891535651
 01/26  11:00:00,25.6153650602,2.18658653743,0.0,0.0,3.71167865564,18.077,65.8110563367,29.3353827015,33.0121,3.46357363521
 01/26  12:00:00,26.7725621753,2.18658653743,0.0,0.0,3.71167865564,18.077,69.605643061,25.0518513504,40.51485,4.03894171069
 01/26  13:00:00,25.8479306286,2.18658653743,0.0,0.0,3.71167865564,18.077,61.9573049014,21.907011677,36.0132,4.03709322441
 01/26  14:00:00,25.6554615101,2.18658653743,0.0,0.0,3.71167865564,18.077,56.1831620931,21.2095902991,31.51155,3.46202179403
 01/26  15:00:00,20.6862497346,2.18658653743,0.0,0.0,3.71167865564,13.077,40.6382676838,16.7432418156,21.0077,2.88732586825
 01/26  16:00:00,20.6989949291,2.18658653743,0.0,0.0,3.71167865564,13.077,35.6304012962,13.2364359186,19.50715,2.88681537753
 01/26  17:00:00,20.6174647866,2.18658653743,0.0,0.0,3.71167865564,13.077,39.0475521787,13.652016347,22.50825,2.88728583174
 01/26  18:00:00,26.2522868387,2.18658653743,0.0,0.0,3.71167865564,18.077,41.2351221953,12.2625235242,25.50935,3.46324867113
 01/26  19:00:00,28.141119526,2.18658653743,0.0,0.0,3.71167865564,18.077,45.951187444,15.2505883804,25.50935,5.19124906364
 01/26  20:00:00,28.2694749818,2.18658653743,0.0,0.0,3.71167865564,18.077,48.6836445195,17.9818435976,25.50935,5.19245092194
 01/26  21:00:00,23.2475771485,2.18658653743,0.0,0.0,3.71167865564,13.077,47.1357316271,20.0124500264,22.50825,4.6150316007
 01/26  22:00:00,23.1739211299,2.18658653743,0.0,0.0,3.71167865564,13.077,47.3955202757,21.1981236172,21.0077,5.18969665845
 01/26  23:00:00,23.0653867436,2.18658653743,0.0,0.0,3.71167865564,13.077,45.7060581998,23.661737915,18.0066,4.03772028477
 01/26  24:00:00,24.2477499596,2.18658653743,0.0,0.0,3.71167865564,13.077,32.6857140711,26.7984608343,3.0011,2.8861532368
 01/27  01:00:00,13.773785424,2.18658653743,0.0,0.0,1.85583932782,5.577,38.3407002319,33.6008117385,3.0011,1.73878849346
 01/27  02:00:00,9.52905671293,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/27  03:00:00,9.55479369408,0.0,0.0,0.0,0.618613109274,5.0,3.59317552496,0.0,3.0011,0.59207552496
 01/27  04:00:00,9.56145966163,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/27  05:00:00,10.2226678332,0.0,0.0,0.0,0.618613109274,5.0,3.59318142165,0.0,3.0011,0.592081421651
 01/27  06:00:00,14.2180035851,2.18658653743,0.0,0.0,1.85583932782,5.577,46.698053572,42.176403572,4.50165,0.02
 01/27  07:00:00,28.3996582464,2.18658653743,0.0,0.0,3.71167865564,18.077,52.7089156671,37.4660357981,13.50495,1.73792986902
 01/27  08:00:00,27.4892914384,2.18658653743,0.0,0.0,3.71167865564,18.077,60.9712811309,34.771066978,21.0077,5.19251415282
 01/27  09:00:00,20.5867153355,2.18658653743,0.0,0.0,3.71167865564,13.077,58.7778959316,38.5821102794,15.0055,5.19028565221
 01/27  10:00:00,20.5930003066,2.18658653743,0.0,0.0,3.71167865564,13.077,59.5229209535,40.4797147692,15.0055,4.03770618429
 01/27  11:00:00,25.5889271852,2.18658653743,0.0,0.0,3.71167865564,18.077,74.2683753648,37.21891105,33.0121,4.03736431484
 01/27  12:00:00,26.746999945,2.18658653743,0.0,0.0,3.71167865564,18.077,79.3156192316,34.7622899262,40.51485,4.03847930532
 01/27  13:00:00,25.8121823331,2.18658653743,0.0,0.0,3.71167865564,18.077,72.3599695642,32.3101798383,36.0132,4.03658972585
 01/27  14:00:00,25.6131643024,2.18658653743,0.0,0.0,3.71167865564,18.077,68.7202849289,34.3214889375,31.51155,2.88724599142
 01/27  15:00:00,20.6092094462,2.18658653743,0.0,0.0,3.71167865564,13.077,62.6128021004,38.7183878307,21.0077,2.8867142697
 01/27  16:00:00,20.5918035574,2.18658653743,0.0,0.0,3.71167865564,13.077,63.1647436935,40.7710380191,19.50715,2.8865556744
 01/27  17:00:00,20.5073067844,2.18658653743,0.0,0.0,3.71167865564,13.077,67.2286278022,41.8338637112,22.50825,2.88651409103
 01/27  18:00:00,26.1470667471,2.18658653743,0.0,0.0,3.71167865564,18.077,70.2748410263,40.728645324,25.50935,4.03684570224
 01/27  19:00:00,28.0494887731,2.18658653743,0.0,0.0,3.71167865564,18.077,72.2532109254,41.5525680592,25.50935,5.19129286627
 01/27  20:00:00,28.0497421803,2.18658653743,0.0,0.0,3.71167865564,18.077,72.3631222371,41.6617268288,25.50935,5.19204540825
 01/27  21:00:00,23.0431508127,2.18658653743,0.0,0.0,3.71167865564,13.077,70.3644346971,43.2421759619,22.50825,4.61400873525
 01/27  22:00:00,23.0083486434,2.18658653743,0.0,0.0,3.71167865564,13.077,71.7205783337,45.522229215,21.0077,5.19064911878
 01/27  23:00:00,23.0075123202,2.18658653743,0.0,0.0,3.71167865564,13.077,70.1178171117,48.0730851127,18.0066,4.03813199898
 01/27  24:00:00,24.2072938377,2.18658653743,0.0,0.0,3.71167865564,13.077,55.9717437965,50.6582434434,3.0011,2.31240035306
 01/28  01:00:00,13.7287153311,2.18658653743,0.0,0.0,1.85583932782,5.577,64.156101487,58.8436458599,3.0011,2.31135562708
 01/28  02:00:00,9.46893674162,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/28  03:00:00,9.49043914097,0.0,0.0,0.0,0.618613109274,5.0,3.59316034487,0.0,3.0011,0.592060344868
 01/28  04:00:00,9.50332922345,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/28  05:00:00,9.6532750793,0.0,0.0,0.0,0.618613109274,5.0,3.59316626691,0.0,3.0011,0.592066266907
 01/28  06:00:00,13.6793276392,2.18658653743,0.0,0.0,1.85583932782,5.577,72.9882406456,68.4665906456,4.50165,0.02
 01/28  07:00:00,28.1543337777,2.18658653743,0.0,0.0,3.71167865564,18.077,78.5014827544,63.2584813626,13.50495,1.73805139171
 01/28  08:00:00,27.4707959378,2.18658653743,0.0,0.0,3.71167865564,18.077,81.9566140116,59.7835523581,21.0077,1.16536165359
 01/28  09:00:00,20.5739084045,2.18658653743,0.0,0.0,3.71167865564,13.077,77.3930288806,60.6491768876,15.0055,1.738351993
 01/28  10:00:00,20.5851360022,2.18658653743,0.0,0.0,3.71167865564,13.077,77.6058521853,57.9852675742,15.0055,4.61508461112
 01/28  11:00:00,25.5814386733,2.18658653743,0.0,0.0,3.71167865564,18.077,89.4548711393,52.4038237952,33.0121,4.0389473441
 01/28  12:00:00,26.7402951029,2.18658653743,0.0,0.0,3.71167865564,18.077,90.5276280272,45.3978888071,40.51485,4.6148892201
 01/28  13:00:00,25.806965987,2.18658653743,0.0,0.0,3.71167865564,18.077,79.6234870654,38.9952268176,36.0132,4.61506024784
 01/28  14:00:00,25.6059938617,2.18658653743,0.0,0.0,3.71167865564,18.077,72.1315918224,36.0079051913,31.51155,4.61213663103
 01/28  15:00:00,20.6033618827,2.18658653743,0.0,0.0,3.71167865564,13.077,60.4667950108,35.9966852248,21.0077,3.46240978606
 01/28  16:00:00,20.5900309635,2.18658653743,0.0,0.0,3.71167865564,13.077,57.8674095126,34.3236903459,19.50715,4.03656916671
 01/28  17:00:00,20.511124263,2.18658653743,0.0,0.0,3.71167865564,13.077,58.9880816742,33.5917416297,22.50825,2.88809004455
 01/28  18:00:00,26.149422671,2.18658653743,0.0,0.0,3.71167865564,18.077,61.9956527187,32.4491452271,25.50935,4.03715749159
 01/28  19:00:00,28.052130144,2.18658653743,0.0,0.0,3.71167865564,18.077,62.2091055482,31.5088644613,25.50935,5.19089108688
 01/28  20:00:00,28.1946785724,2.18658653743,0.0,0.0,3.71167865564,18.077,61.8877795051,31.7630650284,25.50935,4.61536447667
 01/28  21:00:00,23.1778065516,2.18658653743,0.0,0.0,3.71167865564,13.077,60.3534568839,33.2301471701,22.50825,4.61505971382
 01/28  22:00:00,23.111284189,2.18658653743,0.0,0.0,3.71167865564,13.077,61.7812881185,35.5838227062,21.0077,5.18976541227
 01/28  23:00:00,23.0075968399,2.18658653743,0.0,0.0,3.71167865564,13.077,58.7237371103,36.6806921532,18.0066,4.03644495715
 01/28  24:00:00,24.2085319073,2.18658653743,0.0,0.0,3.71167865564,13.077,44.1761378897,38.2886146789,3.0011,2.88642321083
 01/29  01:00:00,13.729994823,2.18658653743,0.0,0.0,1.85583932782,5.577,50.0036788778,44.6910867524,3.0011,2.31149212539
 01/29  02:00:00,9.47726022676,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/29  03:00:00,9.50146925484,0.0,0.0,0.0,0.618613109274,5.0,3.5931828583,0.0,3.0011,0.592082858301
 01/29  04:00:00,9.51499008872,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/29  05:00:00,9.66585179846,0.0,0.0,0.0,0.618613109274,5.0,3.59318875984,0.0,3.0011,0.592088759839
 01/29  06:00:00,13.6833162235,2.18658653743,0.0,0.0,1.85583932782,5.577,60.999702421,56.478052421,4.50165,0.02
 01/29  07:00:00,28.1585178814,2.18658653743,0.0,0.0,3.71167865564,18.077,65.9694952762,50.7265840176,13.50495,1.73796125866
 01/29  08:00:00,27.4802244853,2.18658653743,0.0,0.0,3.71167865564,18.077,69.5217999179,47.3486910873,21.0077,1.16540883067
 01/29  09:00:00,20.5826962411,2.18658653743,0.0,0.0,3.71167865564,13.077,62.3723639186,45.6285716363,15.0055,1.73829228229
 01/29  10:00:00,20.5932214231,2.18658653743,0.0,0.0,3.71167865564,13.077,58.4568308552,41.7129857728,15.0055,1.73834508236
 01/29  11:00:00,25.590678936,2.18658653743,0.0,0.0,3.71167865564,18.077,71.7511775521,34.1242213508,33.0121,4.61485620123
 01/29  12:00:00,26.7505521623,2.18658653743,0.0,0.0,3.71167865564,18.077,73.0526864003,27.9232116616,40.51485,4.61462473865
 01/29  13:00:00,25.8251266237,2.18658653743,0.0,0.0,3.71167865564,18.077,62.4088630643,22.9333685728,36.0132,3.46229449159
 01/29  14:00:00,25.63419494,2.18658653743,0.0,0.0,3.71167865564,18.077,57.0107639747,21.4622720333,31.51155,4.03694194142
 01/29  15:00:00,20.6402868266,2.18658653743,0.0,0.0,3.71167865564,13.077,45.5484484856,21.6540719636,21.0077,2.88667652195
 01/29  16:00:00,20.6290519851,2.18658653743,0.0,0.0,3.71167865564,13.077,44.0892661379,21.6952694678,19.50715,2.88684667012
 01/29  17:00:00,20.551532664,2.18658653743,0.0,0.0,3.71167865564,13.077,47.7799456973,22.3844764001,22.50825,2.88721929724
 01/29  18:00:00,26.1837669913,2.18658653743,0.0,0.0,3.71167865564,18.077,51.6486206584,22.6761300827,25.50935,3.46314057567
 01/29  19:00:00,28.0739853296,2.18658653743,0.0,0.0,3.71167865564,18.077,55.3462295224,25.222139285,25.50935,4.61474023735
 01/29  20:00:00,28.2119529675,2.18658653743,0.0,0.0,3.71167865564,18.077,61.8691425217,31.7452123651,25.50935,4.61458015656
 01/29  21:00:00,23.1867315126,2.18658653743,0.0,0.0,3.71167865564,13.077,66.7360016716,40.1907149402,22.50825,4.03703673143
 01/29  22:00:00,23.1152323401,2.18658653743,0.0,0.0,3.71167865564,13.077,72.2915403854,46.6700665742,21.0077,4.61377381117
 01/29  23:00:00,23.0081450836,2.18658653743,0.0,0.0,3.71167865564,13.077,71.6455714112,50.1766333698,18.0066,3.46233804135
 01/29  24:00:00,24.2063220891,2.18658653743,0.0,0.0,3.71167865564,13.077,59.6507744072,54.3381241881,3.0011,2.31155021904
 01/30  01:00:00,13.727218256,2.18658653743,0.0,0.0,1.85583932782,5.577,66.7593214732,62.0197961164,3.0011,1.73842535687
 01/30  02:00:00,9.46856700178,0.0,0.0,0.0,0.618613109274,5.0,3.59319588093,0.0,3.0011,0.592095880934
 01/30  03:00:00,9.49018288098,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/30  04:00:00,9.50332266514,0.0,0.0,0.0,0.618613109274,5.0,3.59317595782,0.0,3.0011,0.592075957824
 01/30  05:00:00,9.65301141324,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/30  06:00:00,13.6791345679,2.18658653743,0.0,0.0,1.85583932782,5.577,76.7563221387,71.6625902855,4.50165,0.592081853258
 01/30  07:00:00,28.154305207,2.18658653743,0.0,0.0,3.71167865564,18.077,79.8566401644,65.1864572628,13.50495,1.16523290162
 01/30  08:00:00,27.4706517019,2.18658653743,0.0,0.0,3.71167865564,18.077,89.2293329704,62.4538847374,21.0077,5.76774823305
 01/30  09:00:00,20.5736590027,2.18658653743,0.0,0.0,3.71167865564,13.077,86.3538667198,66.1577153507,15.0055,5.19065136915
 01/30  10:00:00,20.5836239356,2.18658653743,0.0,0.0,3.71167865564,13.077,86.6756345454,67.6316245104,15.0055,4.03851003496
 01/30  11:00:00,25.5751950564,2.18658653743,0.0,0.0,3.71167865564,18.077,101.66574154,65.1911002881,33.0121,3.46254125219
 01/30  12:00:00,26.7293114245,2.18658653743,0.0,0.0,3.71167865564,18.077,105.360006749,60.2331726578,40.51485,4.61198409074
 01/30  13:00:00,25.7914564959,2.18658653743,0.0,0.0,3.71167865564,18.077,96.5634993716,57.0876147368,36.0132,3.46268463479
 01/30  14:00:00,25.5914129598,2.18658653743,0.0,0.0,3.71167865564,18.077,91.1230322003,56.149606226,31.51155,3.46187597429
 01/30  15:00:00,20.5956951995,2.18658653743,0.0,0.0,3.71167865564,13.077,81.8337357894,57.9393706787,21.0077,2.88666511067
 01/30  16:00:00,20.5836642352,2.18658653743,0.0,0.0,3.71167865564,13.077,81.1539634537,58.76015672,19.50715,2.88665673369
 01/30  17:00:00,20.5022850892,2.18658653743,0.0,0.0,3.71167865564,13.077,83.9891725967,58.5944835589,22.50825,2.88643903776
 01/30  18:00:00,26.1369357778,2.18658653743,0.0,0.0,3.71167865564,18.077,85.1796259536,56.2074636866,25.50935,3.462812267
 01/30  19:00:00,28.0370062591,2.18658653743,0.0,0.0,3.71167865564,18.077,87.1459875979,56.4465259546,25.50935,5.19011164328
 01/30  20:00:00,28.1780783255,2.18658653743,0.0,0.0,3.71167865564,18.077,89.2001613067,57.9232769245,25.50935,5.76753438213
 01/30  21:00:00,23.1663819266,2.18658653743,0.0,0.0,3.71167865564,13.077,91.209480422,64.0892365868,22.50825,4.61199383528
 01/30  22:00:00,23.1036973908,2.18658653743,0.0,0.0,3.71167865564,13.077,90.82180491,65.1990311414,21.0077,4.61507376863
 01/30  23:00:00,23.0006397377,2.18658653743,0.0,0.0,3.71167865564,13.077,91.5621998986,68.9436747634,18.0066,4.61192513524
 01/30  24:00:00,24.2049940718,2.18658653743,0.0,0.0,3.71167865564,13.077,78.5770345346,73.2644752783,3.0011,2.3114592563
 01/31  01:00:00,13.729829397,2.18658653743,0.0,0.0,1.85583932782,5.577,86.5850760381,81.8456502507,3.0011,1.73832578739
 01/31  02:00:00,9.45222360648,0.0,0.0,0.0,0.618613109274,5.0,3.5931893781,0.0,3.0011,0.592089378096
 01/31  03:00:00,9.46742549356,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/31  04:00:00,9.47934239943,0.0,0.0,0.0,0.618613109274,5.0,3.59319527165,0.0,3.0011,0.592095271646
 01/31  05:00:00,10.1466031316,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/31  06:00:00,14.1832444054,2.18658653743,0.0,0.0,1.85583932782,5.577,94.5988273973,89.5051279503,4.50165,0.592049447023
 01/31  07:00:00,28.3824925828,2.18658653743,0.0,0.0,3.71167865564,18.077,95.9986032557,81.3284871703,13.50495,1.16516608539
 01/31  08:00:00,27.4701618798,2.18658653743,0.0,0.0,3.71167865564,18.077,103.628457662,76.8533280635,21.0077,5.76742959896
 01/31  09:00:00,20.573406638,2.18658653743,0.0,0.0,3.71167865564,13.077,96.0430801119,76.1548310452,15.0055,4.88274906673
 01/31  10:00:00,20.5837583917,2.18658653743,0.0,0.0,3.71167865564,13.077,93.1668069886,73.8148661231,15.0055,4.34644086552
 01/31  11:00:00,25.5750595287,2.18658653743,0.0,0.0,3.71167865564,18.077,102.1424525,65.6669380448,33.0121,3.46341445497
 01/31  12:00:00,26.7313916401,2.18658653743,0.0,0.0,3.71167865564,18.077,102.609079846,57.4814117398,40.51485,4.61281810577
 01/31  13:00:00,25.7948395061,2.18658653743,0.0,0.0,3.71167865564,18.077,90.4233248472,50.9468186662,36.0132,3.46330618096
 01/31  14:00:00,25.595101692,2.18658653743,0.0,0.0,3.71167865564,18.077,81.2511424358,46.2775692303,31.51155,3.4620232055
 01/31  15:00:00,20.5969941867,2.18658653743,0.0,0.0,3.71167865564,13.077,70.6563505123,46.7615980257,21.0077,2.88705248656
 01/31  16:00:00,20.5836832054,2.18658653743,0.0,0.0,3.71167865564,13.077,68.6260065368,46.2319062717,19.50715,2.88695026516
 01/31  17:00:00,20.502494256,2.18658653743,0.0,0.0,3.71167865564,13.077,70.5804114571,45.1849851633,22.50825,2.88717629379
 01/31  18:00:00,26.1377229278,2.18658653743,0.0,0.0,3.71167865564,18.077,72.0795874163,43.1070349626,25.50935,3.46320245366
 01/31  19:00:00,28.0394609651,2.18658653743,0.0,0.0,3.71167865564,18.077,74.6347985196,43.934373972,25.50935,5.19107454765
 01/31  20:00:00,28.0410254534,2.18658653743,0.0,0.0,3.71167865564,18.077,74.8829105977,44.123944815,25.50935,5.24961578279
 01/31  21:00:00,23.0345848298,2.18658653743,0.0,0.0,3.71167865564,13.077,73.7531569287,46.114868899,22.50825,5.13003802966
 01/31  22:00:00,23.001422473,2.18658653743,0.0,0.0,3.71167865564,13.077,69.5731843999,43.9506019478,21.0077,4.61488245207
 01/31  23:00:00,23.0031734889,2.18658653743,0.0,0.0,3.71167865564,13.077,63.676090012,41.0576520207,18.0066,4.61183799131
 01/31  24:00:00,24.2053483338,2.18658653743,0.0,0.0,3.71167865564,13.077,44.3956549977,39.0831363868,3.0011,2.31141861088
 02/01  01:00:00,13.7350270645,2.18658653743,0.0,0.0,1.85583932782,5.577,45.8287921275,41.0888154852,3.0011,1.73887664229
 02/01  02:00:00,9.51116704131,0.0,0.0,0.0,0.618613109274,5.0,3.59317956219,0.0,3.0011,0.592079562195
 02/01  03:00:00,9.55603675479,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/01  04:00:00,9.59136566054,0.0,0.0,0.0,0.618613109274,5.0,3.59318546421,0.0,3.0011,0.592085464211
 02/01  05:00:00,9.75418538504,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/01  06:00:00,13.7761880056,2.18658653743,0.0,0.0,1.85583932782,5.577,32.4731480924,27.9514980924,4.50165,0.02
 02/01  07:00:00,28.2533986082,2.18658653743,0.0,0.0,3.71167865564,18.077,36.3867531235,21.143860491,13.50495,1.73794263249
 02/01  08:00:00,27.5790776372,2.18658653743,0.0,0.0,3.71167865564,18.077,43.6776042975,16.9025602497,21.0077,5.76734404788
 02/01  09:00:00,20.6810435944,2.18658653743,0.0,0.0,3.71167865564,13.077,37.7645526004,18.1432895278,15.0055,4.61576307265
 02/01  10:00:00,20.69198734,2.18658653743,0.0,0.0,3.71167865564,13.077,38.4420986608,18.8242499882,15.0055,4.61234867257
 02/01  11:00:00,25.6952054479,2.18658653743,0.0,0.0,3.71167865564,18.077,51.3121863045,14.8375546828,33.0121,3.46253162169
 02/01  12:00:00,26.8170394184,2.18658653743,0.0,0.0,3.71167865564,18.077,56.2420514197,11.3900523347,40.51485,4.33714908494
 02/01  13:00:00,25.9265810095,2.18658653743,0.0,0.0,3.71167865564,18.077,47.445480201,7.69487951057,36.0132,3.73740069047
 02/01  14:00:00,25.7323452934,2.18658653743,0.0,0.0,3.71167865564,18.077,42.2130547959,7.23977368171,31.51155,3.46173111419
 02/01  15:00:00,20.7307321705,2.18658653743,0.0,0.0,3.71167865564,13.077,34.1253749915,10.2305343878,21.0077,2.88714060365
 02/01  16:00:00,20.7139850326,2.18658653743,0.0,0.0,3.71167865564,13.077,34.5977092242,12.2037317342,19.50715,2.88682749
 02/01  17:00:00,20.6331810846,2.18658653743,0.0,0.0,3.71167865564,13.077,37.0110033072,11.6154528381,22.50825,2.88730046902
 02/01  18:00:00,26.2721587539,2.18658653743,0.0,0.0,3.71167865564,18.077,37.3929465742,8.42089559825,25.50935,3.46270097593
 02/01  19:00:00,28.175923449,2.18658653743,0.0,0.0,3.71167865564,18.077,38.8178923844,8.11843825404,25.50935,5.19010413035
 02/01  20:00:00,28.3228317962,2.18658653743,0.0,0.0,3.71167865564,18.077,39.3893108585,8.11251668264,25.50935,5.76744417584
 02/01  21:00:00,23.3065036398,2.18658653743,0.0,0.0,3.71167865564,13.077,36.3715374001,9.25136817166,22.50825,4.61191922843
 02/01  22:00:00,23.2358126373,2.18658653743,0.0,0.0,3.71167865564,13.077,35.2646962322,9.64205951696,21.0077,4.61493671521
 02/01  23:00:00,23.131962029,2.18658653743,0.0,0.0,3.71167865564,13.077,33.7259106493,11.1074098066,18.0066,4.61190084263
 02/01  24:00:00,24.2904721334,2.18658653743,0.0,0.0,3.71167865564,13.077,18.9856527232,13.6731000498,3.0011,2.31145267339
 02/02  01:00:00,13.8451836327,2.18658653743,0.0,0.0,1.85583932782,5.577,24.3764802061,19.6370561856,3.0011,1.7383240205
 02/02  02:00:00,9.60466044562,0.0,0.0,0.0,0.618613109274,5.0,3.59318881577,0.0,3.0011,0.592088815768
 02/02  03:00:00,9.63178508821,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/02  04:00:00,9.64333061875,0.0,0.0,0.0,0.618613109274,5.0,3.59319469258,0.0,3.0011,0.592094692582
 02/02  05:00:00,9.79470897511,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/02  06:00:00,13.8040800781,2.18658653743,0.0,0.0,1.85583932782,5.577,26.5769470334,21.4832481886,4.50165,0.592048844817
 02/02  07:00:00,28.2745016495,2.18658653743,0.0,0.0,3.71167865564,18.077,30.4430270264,15.7729106003,13.50495,1.1651664261
 02/02  08:00:00,27.5977976211,2.18658653743,0.0,0.0,3.71167865564,18.077,39.2210945616,12.445932083,21.0077,5.76746247851
 02/02  09:00:00,20.7046240625,2.18658653743,0.0,0.0,3.71167865564,13.077,33.1900516701,12.994067965,15.0055,5.1904837051
 02/02  10:00:00,20.7176665121,2.18658653743,0.0,0.0,3.71167865564,13.077,32.2410475054,13.197471762,15.0055,4.0380757434
 02/02  11:00:00,25.7127678249,2.18658653743,0.0,0.0,3.71167865564,18.077,47.4551205232,10.9804003982,33.0121,3.46262012503
 02/02  12:00:00,26.8305992234,2.18658653743,0.0,0.0,3.71167865564,18.077,52.7795196679,7.65278851989,40.51485,4.61188114802
 02/02  13:00:00,25.9432649286,2.18658653743,0.0,0.0,3.71167865564,18.077,43.8428184882,4.36690145131,36.0132,3.46271703688
 02/02  14:00:00,25.7476251231,2.18658653743,0.0,0.0,3.71167865564,18.077,39.3219179463,4.34853169077,31.51155,3.46183625557
 02/02  15:00:00,20.7439564174,2.18658653743,0.0,0.0,3.71167865564,13.077,31.213679816,7.31933842205,21.0077,2.8866413939
 02/02  16:00:00,20.7233594522,2.18658653743,0.0,0.0,3.71167865564,13.077,31.6870883069,9.29360387435,19.50715,2.88633443259
 02/02  17:00:00,20.6344686013,2.18658653743,0.0,0.0,3.71167865564,13.077,36.0153867225,10.6208137012,22.50825,2.88632302128
 02/02  18:00:00,25.6338087022,2.18658653743,0.0,0.0,3.71167865564,18.077,37.4021607828,8.42979994406,25.50935,3.46301083871
 02/02  19:00:00,28.1592623972,2.18658653743,0.0,0.0,3.71167865564,18.077,40.2997758842,9.60011415663,25.50935,5.19031172756
 02/02  20:00:00,28.2821778364,2.18658653743,0.0,0.0,3.71167865564,18.077,44.7442856612,13.4675620323,25.50935,5.76737362888
 02/02  21:00:00,23.2514137083,2.18658653743,0.0,0.0,3.71167865564,13.077,43.3605975929,16.2402182299,22.50825,4.612129363
 02/02  22:00:00,23.1732543269,2.18658653743,0.0,0.0,3.71167865564,13.077,43.8287785825,18.205744337,21.0077,4.61533424553
 02/02  23:00:00,23.0533054429,2.18658653743,0.0,0.0,3.71167865564,13.077,46.3862020633,23.7676587047,18.0066,4.6119433586
 02/02  24:00:00,24.2362719798,2.18658653743,0.0,0.0,3.71167865564,13.077,33.5543240286,28.241155917,3.0011,2.31206811166
 02/03  01:00:00,13.7493927965,2.18658653743,0.0,0.0,1.85583932782,5.577,42.3530195287,37.6133057789,3.0011,1.73861374972
 02/03  02:00:00,9.50024916641,0.0,0.0,0.0,0.618613109274,5.0,3.59318970705,0.0,3.0011,0.592089707047
 02/03  03:00:00,9.52464955604,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/03  04:00:00,9.53538824949,0.0,0.0,0.0,0.618613109274,5.0,3.59316977061,0.0,3.0011,0.592069770613
 02/03  05:00:00,10.2001275208,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/03  06:00:00,14.2085107788,2.18658653743,0.0,0.0,1.85583932782,5.577,53.7464633948,48.652737719,4.50165,0.592075675875
 02/03  07:00:00,28.3978858056,2.18658653743,0.0,0.0,3.71167865564,18.077,55.8908146269,41.2206410267,13.50495,1.1652236002
 02/03  08:00:00,27.4924317805,2.18658653743,0.0,0.0,3.71167865564,18.077,62.933972716,36.1588914126,21.0077,5.76738130343
 02/03  09:00:00,20.5973552944,2.18658653743,0.0,0.0,3.71167865564,13.077,54.1387739286,33.9423798011,15.0055,5.19089412745
 02/03  10:00:00,20.6255770445,2.18658653743,0.0,0.0,3.71167865564,13.077,48.1787546572,29.1340918265,15.0055,4.03916283072
 02/03  11:00:00,25.6543787212,2.18658653743,0.0,0.0,3.71167865564,18.077,53.1655041829,16.6897651883,33.0121,3.46363899461
 02/03  12:00:00,26.8010518032,2.18658653743,0.0,0.0,3.71167865564,18.077,52.9545177395,7.82653428038,40.51485,4.61313345907
 02/03  13:00:00,25.9193450483,2.18658653743,0.0,0.0,3.71167865564,18.077,41.1000935953,1.62349907173,36.0132,3.46339452357
