Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/03  14:00:00,25.7269084329,2.18658653743,0.0,0.0,3.71167865564,18.077,35.6474360698,0.674435985522,31.51155,3.46145008431
 02/03  15:00:00,20.7276032718,2.18658653743,0.0,0.0,3.71167865564,13.077,26.5431953193,2.64896342388,21.0077,2.8865318954
 02/03  16:00:00,20.714214963,2.18658653743,0.0,0.0,3.71167865564,13.077,26.0586212179,3.66443584206,19.50715,2.88703537586
 02/03  17:00:00,20.624731826,2.18658653743,0.0,0.0,3.71167865564,13.077,30.4667100926,5.07125545669,22.50825,2.88720463588
 02/03  18:00:00,25.627423931,2.18658653743,0.0,0.0,3.71167865564,18.077,32.2990905844,3.32647891332,25.50935,3.46326167106
 02/03  19:00:00,28.1499434878,2.18658653743,0.0,0.0,3.71167865564,18.077,36.1862795825,5.48577379501,25.50935,5.19115578746
 02/03  20:00:00,28.1425448806,2.18658653743,0.0,0.0,3.71167865564,18.077,38.6760788707,7.39969346047,25.50935,5.76703541019
 02/03  21:00:00,23.1419301262,2.18658653743,0.0,0.0,3.71167865564,13.077,34.1641188605,7.0434033548,22.50825,4.61246550575
 02/03  22:00:00,23.1153255534,2.18658653743,0.0,0.0,3.71167865564,13.077,31.4337946914,5.81059444613,21.0077,4.61550024529
 02/03  23:00:00,23.1330822937,2.18658653743,0.0,0.0,3.71167865564,13.077,28.2154535115,5.59638521029,18.0066,4.61246830117
 02/03  24:00:00,24.2897120778,2.18658653743,0.0,0.0,3.71167865564,13.077,11.5350021412,6.22216135638,3.0011,2.31174078483
 02/04  01:00:00,13.8573046018,2.18658653743,0.0,0.0,1.85583932782,5.577,16.3381442815,11.5989157209,3.0011,1.73812856059
 02/04  02:00:00,9.61594787467,0.0,0.0,0.0,0.618613109274,5.0,3.59319043102,0.0,3.0011,0.592090431018
 02/04  03:00:00,9.6414647809,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/04  04:00:00,9.64663112939,0.0,0.0,0.0,0.618613109274,5.0,3.59318773636,0.0,3.0011,0.592087736361
 02/04  05:00:00,9.7955403597,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/04  06:00:00,13.795002268,2.18658653743,0.0,0.0,1.85583932782,5.577,25.1815924568,20.0878746621,4.50165,0.592067794683
 02/04  07:00:00,28.2610700609,2.18658653743,0.0,0.0,3.71167865564,18.077,29.8210382713,15.1507729528,13.50495,1.16531531842
 02/04  08:00:00,27.5793204284,2.18658653743,0.0,0.0,3.71167865564,18.077,36.1328695853,13.3870379709,21.0077,1.7381316144
 02/04  09:00:00,20.6763255979,2.18658653743,0.0,0.0,3.71167865564,13.077,32.5809206696,15.8373540538,15.0055,1.73806661578
 02/04  10:00:00,20.6836755204,2.18658653743,0.0,0.0,3.71167865564,13.077,35.0077220723,15.3885082369,15.0055,4.61371383547
 02/04  11:00:00,25.6995993812,2.18658653743,0.0,0.0,3.71167865564,18.077,45.1810561296,8.12975214123,33.0121,4.03920398837
 02/04  12:00:00,26.8151605543,2.18658653743,0.0,0.0,3.71167865564,18.077,49.4688223367,4.33905792982,40.51485,4.61491440691
 02/04  13:00:00,25.9105820491,2.18658653743,0.0,0.0,3.71167865564,18.077,43.6604327734,3.0327225229,36.0132,4.61451025047
 02/04  14:00:00,25.6973984255,2.18658653743,0.0,0.0,3.71167865564,18.077,40.3233551279,4.77416592925,31.51155,4.03763919865
 02/04  15:00:00,20.6990392252,2.18658653743,0.0,0.0,3.71167865564,13.077,31.0636288607,6.01890268355,21.0077,4.03702617719
 02/04  16:00:00,20.6854203564,2.18658653743,0.0,0.0,3.71167865564,13.077,28.3568178962,5.38690630384,19.50715,3.46276159237
 02/04  17:00:00,20.6045202342,2.18658653743,0.0,0.0,3.71167865564,13.077,31.618145905,5.64771012485,22.50825,3.46218578017
 02/04  18:00:00,25.6023197151,2.18658653743,0.0,0.0,3.71167865564,18.077,37.9072208119,8.36035701296,25.50935,4.03751379891
 02/04  19:00:00,28.119849263,2.18658653743,0.0,0.0,3.71167865564,18.077,42.3660838452,12.2399897878,25.50935,4.61674405737
 02/04  20:00:00,28.248704473,2.18658653743,0.0,0.0,3.71167865564,18.077,46.5510235038,15.8507200165,25.50935,5.19095348725
 02/04  21:00:00,23.2223069805,2.18658653743,0.0,0.0,3.71167865564,13.077,46.6222744725,19.4993310007,22.50825,4.61469347179
 02/04  22:00:00,23.1446324843,2.18658653743,0.0,0.0,3.71167865564,13.077,48.6790426974,22.4811505365,21.0077,5.1901921609
 02/04  23:00:00,23.0294042797,2.18658653743,0.0,0.0,3.71167865564,13.077,48.5635333091,26.5205664006,18.0066,4.03636690845
 02/04  24:00:00,24.21612803,2.18658653743,0.0,0.0,3.71167865564,13.077,37.4911820298,31.6033553138,3.0011,2.88672671596
 02/05  01:00:00,13.7348814498,2.18658653743,0.0,0.0,1.85583932782,5.577,47.3533100441,42.0397832448,3.0011,2.31242679923
 02/05  02:00:00,9.49198582912,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/05  03:00:00,9.5178320725,0.0,0.0,0.0,0.618613109274,5.0,3.5931644825,0.0,3.0011,0.592064482498
 02/05  04:00:00,9.52946536627,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/05  05:00:00,9.6792558432,0.0,0.0,0.0,0.618613109274,5.0,3.59317039795,0.0,3.0011,0.592070397953
 02/05  06:00:00,13.6894077022,2.18658653743,0.0,0.0,1.85583932782,5.577,53.8191702112,49.2975202112,4.50165,0.02
 02/05  07:00:00,28.1616340227,2.18658653743,0.0,0.0,3.71167865564,18.077,58.0936457139,42.8507820145,13.50495,1.73791369948
 02/05  08:00:00,27.4843997835,2.18658653743,0.0,0.0,3.71167865564,18.077,60.2009370012,38.0278548328,21.0077,1.1653821684
 02/05  09:00:00,20.5881943645,2.18658653743,0.0,0.0,3.71167865564,13.077,51.7718877921,35.0280485017,15.0055,1.73833929041
 02/05  10:00:00,20.6067750942,2.18658653743,0.0,0.0,3.71167865564,13.077,47.6959504845,30.9520844973,15.0055,1.73836598716
 02/05  11:00:00,25.6258120313,2.18658653743,0.0,0.0,3.71167865564,18.077,59.6869160141,22.0600209113,33.0121,4.61479510279
 02/05  12:00:00,26.7894680938,2.18658653743,0.0,0.0,3.71167865564,18.077,58.0422633145,12.9125521057,40.51485,4.61486120876
 02/05  13:00:00,25.9019120276,2.18658653743,0.0,0.0,3.71167865564,18.077,45.1155518508,5.63905116507,36.0132,3.46330068573
 02/05  14:00:00,25.7268123825,2.18658653743,0.0,0.0,3.71167865564,18.077,37.4106443784,1.86161969086,31.51155,4.0374746875
 02/05  15:00:00,20.7614264587,2.18658653743,0.0,0.0,3.71167865564,13.077,24.8557157804,0.961227979411,21.0077,2.88678780097
 02/05  16:00:00,20.7582796841,2.18658653743,0.0,0.0,3.71167865564,13.077,22.8093579672,0.415100030473,19.50715,2.88710793669
 02/05  17:00:00,20.6768070596,2.18658653743,0.0,0.0,3.71167865564,13.077,26.6407942315,1.24511775568,22.50825,2.88742647578
 02/05  18:00:00,25.6772553762,2.18658653743,0.0,0.0,3.71167865564,18.077,30.6186183563,1.64581295986,25.50935,3.46345539644
 02/05  19:00:00,28.1943014516,2.18658653743,0.0,0.0,3.71167865564,18.077,31.7397877013,1.61545573917,25.50935,4.61498196211
 02/05  20:00:00,28.3322124325,2.18658653743,0.0,0.0,3.71167865564,18.077,32.9910405347,2.2926828588,25.50935,5.18900767593
 02/05  21:00:00,23.2865710792,2.18658653743,0.0,0.0,3.71167865564,13.077,32.2137031764,6.24221345339,22.50825,3.46323972303
 02/05  22:00:00,23.1903426423,2.18658653743,0.0,0.0,3.71167865564,13.077,37.6017953523,11.9799022279,21.0077,4.61419312433
 02/05  23:00:00,23.0835779268,2.18658653743,0.0,0.0,3.71167865564,13.077,35.5825912968,13.5397713856,18.0066,4.03621991126
 02/05  24:00:00,24.2617575804,2.18658653743,0.0,0.0,3.71167865564,13.077,17.1028319589,12.3629205797,3.0011,1.73881137914
 02/06  01:00:00,13.8339316758,2.18658653743,0.0,0.0,1.85583932782,5.577,18.8288767623,13.5164676151,3.0011,2.31130914728
 02/06  02:00:00,9.63005827097,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/06  03:00:00,9.67863870565,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/06  04:00:00,9.68775469677,0.0,0.0,0.0,0.618613109274,5.0,3.59315265778,0.0,3.0011,0.592052657777
 02/06  05:00:00,9.83795331053,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/06  06:00:00,13.8423117761,2.18658653743,0.0,0.0,1.85583932782,5.577,15.9027439466,10.8090353564,4.50165,0.592058590287
 02/06  07:00:00,28.3282793155,2.18658653743,0.0,0.0,3.71167865564,18.077,19.4247656705,4.75441099689,13.50495,1.16540467363
 02/06  08:00:00,27.669274697,2.18658653743,0.0,0.0,3.71167865564,18.077,28.710221061,1.93494834878,21.0077,5.76757271225
 02/06  09:00:00,20.785198362,2.18658653743,0.0,0.0,3.71167865564,13.077,21.8532649765,1.65699305398,15.0055,5.19077192248
 02/06  10:00:00,20.8049084389,2.18658653743,0.0,0.0,3.71167865564,13.077,20.7133412418,1.66979819806,15.0055,4.03804304372
 02/06  11:00:00,25.8360534564,2.18658653743,0.0,0.0,3.71167865564,18.077,37.070493747,0.020914505853,33.0121,4.03747924113
 02/06  12:00:00,26.9891404144,2.18658653743,0.0017461076405,0.0,3.71167865564,18.077,44.5538491585,0.0,40.51485,4.03899915849
 02/06  13:00:00,26.8074172735,2.18658653743,0.613831447258,0.0,3.71167865564,18.077,39.4761873038,0.0,36.0132,3.46298730383
 02/06  14:00:00,26.9629670088,2.18658653743,0.976208804452,0.0,3.71167865564,18.077,34.9731100292,0.0,31.51155,3.46156002923
 02/06  15:00:00,21.2151702316,2.18658653743,0.241233723359,0.0,3.71167865564,13.077,23.8948911293,0.0,21.0077,2.8871911293
 02/06  16:00:00,20.968492451,2.18658653743,0.0186228943747,0.0,3.71167865564,13.077,22.3939284901,0.0,19.50715,2.88677849007
 02/06  17:00:00,20.894549775,2.18658653743,0.0304538016634,0.0,3.71167865564,13.077,25.3951253668,0.0,22.50825,2.88687536685
 02/06  18:00:00,25.9846562717,2.18658653743,0.130192038358,0.0,3.71167865564,18.077,29.5466051339,0.0,25.50935,4.03725513391
 02/06  19:00:00,28.3715679711,2.18658653743,0.0,0.0,3.71167865564,18.077,30.1256501346,0.0,25.50935,4.61630013456
 02/06  20:00:00,28.4762468216,2.18658653743,0.0,0.0,3.71167865564,18.077,31.3078450021,0.0311627350253,25.50935,5.76733226712
 02/06  21:00:00,23.4160525293,2.18658653743,0.0,0.0,3.71167865564,13.077,27.1379662507,0.0158342535722,22.50825,4.61388199709
 02/06  22:00:00,23.3313749074,2.18658653743,0.0,0.0,3.71167865564,13.077,26.1988851233,0.0,21.0077,5.19118512333
 02/06  23:00:00,23.2150998312,2.18658653743,0.0,0.0,3.71167865564,13.077,23.3626460859,1.31741054452,18.0066,4.03863554136
 02/06  24:00:00,24.3474794229,2.18658653743,0.0,0.0,3.71167865564,13.077,8.78712696773,3.47380760947,3.0011,2.31221935825
 02/07  01:00:00,13.8992870904,2.18658653743,0.0,0.0,1.85583932782,5.577,13.8896253435,8.5773302429,3.0011,2.31119510063
 02/07  02:00:00,9.64751010172,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/07  03:00:00,9.68477154111,0.0,0.0,0.0,0.618613109274,5.0,3.59317309608,0.0,3.0011,0.592073096081
 02/07  04:00:00,9.70488888383,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/07  05:00:00,10.4005762581,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/07  06:00:00,14.4558173273,2.18658653743,0.0,0.0,1.85583932782,5.577,11.9995316787,6.90578977093,4.50165,0.592091907814
 02/07  07:00:00,28.671079835,2.18658653743,0.0,0.0,3.71167865564,18.077,17.0854620423,1.8425145464,13.50495,1.73799749586
 02/07  08:00:00,27.7746761341,2.18658653743,0.00697376259191,0.0,3.71167865564,18.077,26.2003549173,0.0,21.0077,5.19265491731
 02/07  09:00:00,20.8791389198,2.18658653743,0.0,0.0,3.71167865564,13.077,20.1960554994,0.0,15.0055,5.19055549942
 02/07  10:00:00,20.8814132668,2.18658653743,0.0,0.0,3.71167865564,13.077,19.0433117145,0.0,15.0055,4.03781171452
 02/07  11:00:00,25.8807394802,2.18658653743,0.0,0.0,3.71167865564,18.077,37.0489192683,0.0,33.0121,4.03681926832
 02/07  12:00:00,26.9883250154,2.18658653743,0.00552768083338,0.0,3.71167865564,18.077,44.5531175342,0.0,40.51485,4.03826753422
 02/07  13:00:00,26.0791441844,2.18658653743,0.0,0.0,3.71167865564,18.077,39.5595779743,0.0836079571193,36.0132,3.4627700172
 02/07  14:00:00,25.7757721809,2.18658653743,0.0,0.0,3.71167865564,18.077,36.7027455715,1.72967697415,31.51155,3.46151859736
 02/07  15:00:00,20.7266296388,2.18658653743,0.0,0.0,3.71167865564,13.077,33.3030351263,9.40816192352,21.0077,2.88717320277
 02/07  16:00:00,20.689119255,2.18658653743,0.0,0.0,3.71167865564,13.077,36.7350632237,14.3409406241,19.50715,2.88697259966
 02/07  17:00:00,20.5998778907,2.18658653743,0.0,0.0,3.71167865564,13.077,40.3949905834,14.999890549,22.50825,2.88685003442
 02/07  18:00:00,25.6083830154,2.18658653743,0.0,0.0,3.71167865564,18.077,42.2188476621,12.672739976,25.50935,4.03675768611
 02/07  19:00:00,28.1426124186,2.18658653743,0.0,0.0,3.71167865564,18.077,43.2501752696,12.5500984878,25.50935,5.19072678182
 02/07  20:00:00,28.143122577,2.18658653743,0.0,0.0,3.71167865564,18.077,43.2476404742,12.5464248044,25.50935,5.1918656698
 02/07  21:00:00,23.1361932612,2.18658653743,0.0,0.0,3.71167865564,13.077,40.6124235099,13.4901425554,22.50825,4.61403095453
 02/07  22:00:00,23.097100561,2.18658653743,0.0,0.0,3.71167865564,13.077,40.1484044525,13.9499002948,21.0077,5.19080415763
 02/07  23:00:00,23.0934948306,2.18658653743,0.0,0.0,3.71167865564,13.077,37.1895458974,15.1446130285,18.0066,4.03833286891
 02/07  24:00:00,24.2579674459,2.18658653743,0.0,0.0,3.71167865564,13.077,24.605906995,19.2922683048,3.0011,2.31253869018
 02/08  01:00:00,13.7986645168,2.18658653743,0.0,0.0,1.85583932782,5.577,31.7462388824,26.4336264759,3.0011,2.3115124065
 02/08  02:00:00,9.55930521922,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/08  03:00:00,9.58848440178,0.0,0.0,0.0,0.618613109274,5.0,3.59314642912,0.0,3.0011,0.592046429116
 02/08  04:00:00,9.6026911456,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/08  05:00:00,9.75406861611,0.0,0.0,0.0,0.618613109274,5.0,3.59315237332,0.0,3.0011,0.592052373323
 02/08  06:00:00,13.7521799793,2.18658653743,0.0,0.0,1.85583932782,5.577,34.6705139574,30.1488639574,4.50165,0.02
 02/08  07:00:00,28.2147035871,2.18658653743,0.0,0.0,3.71167865564,18.077,41.4972574653,26.25397029,13.50495,1.73833717533
 02/08  08:00:00,27.5392955614,2.18658653743,0.0,0.0,3.71167865564,18.077,48.5017599762,22.3020085895,21.0077,5.1920513867
 02/08  09:00:00,20.6535381705,2.18658653743,0.0,0.0,3.71167865564,13.077,40.6715258404,20.4750130494,15.0055,5.19101279108
 02/08  10:00:00,20.6844990043,2.18658653743,0.0,0.0,3.71167865564,13.077,35.1923188161,16.1476789488,15.0055,4.03913986727
 02/08  11:00:00,25.6926445813,2.18658653743,0.0,0.0,3.71167865564,18.077,47.0961048162,10.046598764,33.0121,4.03740605218
 02/08  12:00:00,26.8197732409,2.18658653743,0.0,0.0,3.71167865564,18.077,49.5496534014,4.99584588656,40.51485,4.03895751482
 02/08  13:00:00,25.9497976465,2.18658653743,0.0,0.0,3.71167865564,18.077,40.3070285799,0.256666654889,36.0132,4.03716192497
 02/08  14:00:00,25.7917471216,2.18658653743,0.0,0.0,3.71167865564,18.077,34.3997210796,0.0,31.51155,2.8881710796
 02/08  15:00:00,20.8179229702,2.18658653743,0.0,0.0,3.71167865564,13.077,23.9223478793,0.0280606177105,21.0077,2.88658726159
 02/08  16:00:00,20.8173653687,2.18658653743,0.0,0.0,3.71167865564,13.077,22.3941309193,0.0,19.50715,2.88698091932
 02/08  17:00:00,20.7464200457,2.18658653743,0.0,0.0,3.71167865564,13.077,25.3954259299,0.0,22.50825,2.88717592991
 02/08  18:00:00,25.7399504683,2.18658653743,0.00186127472362,0.0,3.71167865564,18.077,29.5467539644,0.0,25.50935,4.03740396439
 02/08  19:00:00,28.2425948772,2.18658653743,0.0,0.0,3.71167865564,18.077,30.7005249502,0.0,25.50935,5.19117495015
 02/08  20:00:00,28.3792174364,2.18658653743,0.0,0.0,3.71167865564,18.077,30.7705590075,0.0680629296789,25.50935,5.19314607778
 02/08  21:00:00,23.34821579,2.18658653743,0.0,0.0,3.71167865564,13.077,29.431314978,2.30853711457,22.50825,4.61452786344
 02/08  22:00:00,23.2546459825,2.18658653743,0.0,0.0,3.71167865564,13.077,30.4751770946,4.2772763703,21.0077,5.19020072429
 02/08  23:00:00,23.1304743667,2.18658653743,0.0,0.0,3.71167865564,13.077,28.8494697191,6.80495487514,18.0066,4.03791484395
 02/08  24:00:00,24.2744632277,2.18658653743,0.0,0.0,3.71167865564,13.077,15.4407333154,9.55350685137,3.0011,2.88612646398
 02/09  01:00:00,13.82806725,2.18658653743,0.0,0.0,1.85583932782,5.577,22.1299940209,17.3901042053,3.0011,1.73878981561
 02/09  02:00:00,9.58300952497,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/09  03:00:00,9.61010917266,0.0,0.0,0.0,0.618613109274,5.0,3.59317502535,0.0,3.0011,0.59207502535
 02/09  04:00:00,9.62457787009,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/09  05:00:00,9.7765480395,0.0,0.0,0.0,0.618613109274,5.0,3.59318092405,0.0,3.0011,0.592080924047
 02/09  06:00:00,13.7871098931,2.18658653743,0.0,0.0,1.85583932782,5.577,26.1922856288,21.6706356288,4.50165,0.02
 02/09  07:00:00,28.2653710945,2.18658653743,0.0,0.0,3.71167865564,18.077,29.7877220458,14.5448315338,13.50495,1.73794051203
 02/09  08:00:00,27.5995191811,2.18658653743,0.0,0.0,3.71167865564,18.077,35.7355879674,8.96043236224,21.0077,5.76745560514
 02/09  09:00:00,20.7132240013,2.18658653743,0.0,0.0,3.71167865564,13.077,27.4932055861,7.87206435623,15.0055,4.61564122984
 02/09  10:00:00,20.7413608085,2.18658653743,0.0,0.0,3.71167865564,13.077,25.7621776656,6.14371693646,15.0055,4.61296072914
 02/09  11:00:00,25.7894460255,2.18658653743,0.0,0.0,3.71167865564,18.077,38.3158135021,1.84001531273,33.0121,3.46369818939
 02/09  12:00:00,26.9435774911,2.18658653743,0.00170135141876,0.0,3.71167865564,18.077,44.5539610236,0.0,40.51485,4.03911102357
 02/09  13:00:00,26.1468888382,2.18658653743,0.0240454031707,0.0,3.71167865564,18.077,40.0504128064,0.0,36.0132,4.03721280635
 02/09  14:00:00,26.1264721063,2.18658653743,0.211480227076,0.0,3.71167865564,18.077,34.9732335662,0.0,31.51155,3.46168356625
 02/09  15:00:00,20.9334681922,2.18658653743,0.0120462968179,0.0,3.71167865564,13.077,23.8942950019,0.0,21.0077,2.88659500187
 02/09  16:00:00,20.9067991163,2.18658653743,0.0,0.0,3.71167865564,13.077,22.3941023278,0.0,19.50715,2.88695232778
 02/09  17:00:00,20.8261637674,2.18658653743,0.0,0.0,3.71167865564,13.077,25.3955288812,0.0,22.50825,2.88727888123
 02/09  18:00:00,26.0314405109,2.18658653743,0.206303538331,0.0,3.71167865564,18.077,28.9728265914,0.0,25.50935,3.46347659142
 02/09  19:00:00,28.3153480737,2.18658653743,0.0,0.0,3.71167865564,18.077,30.700813499,0.0,25.50935,5.19146349904
 02/09  20:00:00,28.4197356124,2.18658653743,0.0,0.0,3.71167865564,18.077,30.7026549164,0.0,25.50935,5.19330491644
 02/09  21:00:00,23.3582324776,2.18658653743,0.0,0.0,3.71167865564,13.077,28.0877621946,0.964661671105,22.50825,4.61485052348
 02/09  22:00:00,23.2334127848,2.18658653743,0.0,0.0,3.71167865564,13.077,31.7978496405,5.59934978834,21.0077,5.1907998522
 02/09  23:00:00,23.108379506,2.18658653743,0.0,0.0,3.71167865564,13.077,31.2833770717,9.23901979092,18.0066,4.03775728073
 02/09  24:00:00,24.2493903821,2.18658653743,0.0,0.0,3.71167865564,13.077,21.5256707455,15.6390127474,3.0011,2.88555799809
 02/10  01:00:00,13.7847535807,2.18658653743,0.0,0.0,1.85583932782,5.577,31.2994879988,26.5595607217,3.0011,1.73882727715
 02/10  02:00:00,9.53765643002,0.0,0.0,0.0,0.618613109274,5.0,3.59317672809,0.0,3.0011,0.592076728094
 02/10  03:00:00,9.55701759863,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/10  04:00:00,9.56436040704,0.0,0.0,0.0,0.618613109274,5.0,3.5931826394,0.0,3.0011,0.592082639403
 02/10  05:00:00,10.2214595638,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/10  06:00:00,14.2169971602,2.18658653743,0.0,0.0,1.85583932782,5.577,44.8877022068,40.3660522068,4.50165,0.02
 02/10  07:00:00,28.4010997486,2.18658653743,0.0,0.0,3.71167865564,18.077,49.2937242773,34.0505938975,13.50495,1.73818037982
 02/10  08:00:00,26.8699759059,2.18658653743,0.0,0.0,3.71167865564,18.077,55.2536680628,28.4786622066,21.0077,5.76730585625
 02/10  09:00:00,20.6309663698,2.18658653743,0.0,0.0,3.71167865564,13.077,43.6363019218,24.0141052375,15.0055,4.61669668436
 02/10  10:00:00,20.6930013222,2.18658653743,0.0,0.0,3.71167865564,13.077,31.9665782256,12.3476986904,15.0055,4.61337953515
 02/10  11:00:00,25.746581145,2.18658653743,0.0,0.0,3.71167865564,18.077,38.4799623429,2.0043473898,33.0121,3.46351495309
 02/10  12:00:00,26.9464188367,2.18658653743,0.00343756440365,0.0,3.71167865564,18.077,44.5540160641,0.0,40.51485,4.03916606415
 02/10  13:00:00,26.6402889202,2.18658653743,0.495024276088,0.0,3.71167865564,18.077,40.0507058109,0.0,36.0132,4.0375058109
 02/10  14:00:00,26.7379509058,2.18658653743,0.809488021562,0.0,3.71167865564,18.077,34.9737016623,0.0,31.51155,3.46215166231
 02/10  15:00:00,21.3669583496,2.18658653743,0.432316768836,0.0,3.71167865564,13.077,23.8945226109,0.0,21.0077,2.8868226109
 02/10  16:00:00,21.2529918972,2.18658653743,0.323669998864,0.0,3.71167865564,13.077,22.3942303888,0.0,19.50715,2.88708038883
 02/10  17:00:00,21.3336170148,2.18658653743,0.474599943835,0.0,3.71167865564,13.077,25.3953752701,0.0,22.50825,2.88712527007
 02/10  18:00:00,26.3567697477,2.18658653743,0.503551435652,0.0,3.71167865564,18.077,28.9728287808,0.0,25.50935,3.46347878081
 02/10  19:00:00,28.364596112,2.18658653743,0.0244335335774,0.0,3.71167865564,18.077,30.7008171713,0.0,25.50935,5.19146717125
 02/10  20:00:00,28.296040839,2.18658653743,0.0,0.0,3.71167865564,18.077,31.2768084342,0.0,25.50935,5.76745843417
 02/10  21:00:00,23.2692231187,2.18658653743,0.0,0.0,3.71167865564,13.077,27.1208759011,0.0,22.50825,4.61262590111
 02/10  22:00:00,23.2285848477,2.18658653743,0.0,0.0,3.71167865564,13.077,25.6228988927,0.0,21.0077,4.61519889269
 02/10  23:00:00,23.222452275,2.18658653743,0.0,0.0,3.71167865564,13.077,22.6978175643,0.0790711207263,18.0066,4.61214644355
 02/10  24:00:00,24.3621205266,2.18658653743,0.0,0.0,3.71167865564,13.077,6.59070162761,1.27799576855,3.0011,2.31160585906
 02/11  01:00:00,13.9420087485,2.18658653743,0.0,0.0,1.85583932782,5.577,9.3127136448,4.57296628711,3.0011,1.73864735769
 02/11  02:00:00,9.69033501577,0.0,0.0,0.0,0.618613109274,5.0,3.59317532349,0.0,3.0011,0.592075323495
 02/11  03:00:00,9.72585778024,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/11  04:00:00,9.75992825975,0.0,0.0,0.0,0.618613109274,5.0,3.59318122172,0.0,3.0011,0.592081221718
 02/11  05:00:00,9.9455075114,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/11  06:00:00,13.9809151816,2.18658653743,0.0,0.0,1.85583932782,5.577,7.03130958434,1.93757245788,4.50165,0.592087126462
 02/11  07:00:00,28.4771683969,2.18658653743,0.0,0.0,3.71167865564,18.077,14.6701981967,0.0,13.50495,1.16524819666
 02/11  08:00:00,27.1870792269,2.18658653743,0.0103353824951,0.0,3.71167865564,18.077,22.7457325738,0.0,21.0077,1.73803257378
 02/11  09:00:00,20.9246435413,2.18658653743,0.0,0.0,3.71167865564,13.077,16.7437352255,0.0,15.0055,1.73823522551
 02/11  10:00:00,20.9577472492,2.18658653743,0.0,0.0,3.71167865564,13.077,19.6189565681,0.0,15.0055,4.61345656806
 02/11  11:00:00,26.1442030771,2.18658653743,0.153933328499,0.0,3.71167865564,18.077,37.0508657923,0.0,33.0121,4.03876579231
 02/11  12:00:00,28.4567563022,2.18658653743,1.3192879636,0.0,3.71167865564,18.077,45.1290726334,0.0,40.51485,4.61422263339
 02/11  13:00:00,28.2874741169,2.18658653743,1.92776353707,0.0,3.71167865564,18.077,40.6276431413,0.0,36.0132,4.61444314128
 02/11  14:00:00,28.0863015891,2.18658653743,2.01511941948,0.0,3.71167865564,18.077,35.5507142663,0.0,31.51155,4.03916426625
 02/11  15:00:00,22.7658629541,2.18658653743,1.69050908746,0.0,3.71167865564,13.077,25.044242319,0.0,21.0077,4.03654231901
 02/11  16:00:00,22.8342837303,2.18658653743,1.75367350167,0.0,3.71167865564,13.077,22.9700619634,0.0,19.50715,3.46291196337
 02/11  17:00:00,22.7249124649,2.18658653743,1.67378405399,0.0,3.71167865564,13.077,25.9701739065,0.0,22.50825,3.46192390649
 02/11  18:00:00,27.3951164544,2.18658653743,1.40717852744,0.0,3.71167865564,18.077,29.5468877616,0.0,25.50935,4.03753776157
 02/11  19:00:00,29.9719725518,2.18658653743,1.46681912553,0.0,3.71167865564,18.077,30.1256676821,0.0,25.50935,4.6163176821
 02/11  20:00:00,29.9892832301,2.18658653743,1.31518041538,0.0,3.71167865564,18.077,30.6992342304,0.0,25.50935,5.18988423037
 02/11  21:00:00,24.6381973471,2.18658653743,0.988908370412,0.0,3.71167865564,13.077,27.1227788465,0.0,22.50825,4.61452884655
 02/11  22:00:00,24.2610596092,2.18658653743,0.71528534591,0.0,3.71167865564,13.077,26.1980121982,0.0,21.0077,5.19031219825
 02/11  23:00:00,23.3553224238,2.18658653743,0.0,0.0,3.71167865564,13.077,21.5584843542,0.0891097620308,18.0066,3.46277459217
 02/11  24:00:00,24.3810881875,2.18658653743,0.0,0.0,3.71167865564,13.077,8.0568592461,2.16862673299,3.0011,2.88713251311
 02/12  01:00:00,13.8613129114,2.18658653743,0.0,0.0,1.85583932782,5.577,19.0711095675,13.1840506825,3.0011,2.88595888502
 02/12  02:00:00,9.60440009841,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/12  03:00:00,9.61659418866,0.0,0.0,0.0,0.618613109274,5.0,3.59317358718,0.0,3.0011,0.592073587183
 02/12  04:00:00,9.61536013501,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/12  05:00:00,9.74138737232,0.0,0.0,0.0,0.618613109274,5.0,3.59317949991,0.0,3.0011,0.592079499906
 02/12  06:00:00,13.7110050712,2.18658653743,0.0,0.0,1.85583932782,5.577,42.9473527777,38.4257027777,4.50165,0.02
 02/12  07:00:00,28.1751783456,2.18658653743,0.0,0.0,3.71167865564,18.077,48.0236893784,32.7808766996,13.50495,1.73786267885
 02/12  08:00:00,26.865081699,2.18658653743,0.0,0.0,3.71167865564,18.077,51.975133373,29.8020850169,21.0077,1.16534835611
 02/12  09:00:00,20.5933566756,2.18658653743,0.0,0.0,3.71167865564,13.077,48.3903598067,31.6466783766,15.0055,1.73818143013
 02/12  10:00:00,20.5979721662,2.18658653743,0.0,0.0,3.71167865564,13.077,48.5308496355,31.7874467217,15.0055,1.73790291378
 02/12  11:00:00,25.6031900305,2.18658653743,0.0,0.0,3.71167865564,18.077,64.9638627544,27.3364794849,33.0121,4.61528326956
 02/12  12:00:00,26.7689706957,2.18658653743,0.0,0.0,3.71167865564,18.077,67.5718016596,22.441951186,40.51485,4.61500047365
 02/12  13:00:00,25.8555561557,2.18658653743,0.0,0.0,3.71167865564,18.077,56.3411903936,16.8647369681,36.0132,3.46325342543
 02/12  14:00:00,25.6665670103,2.18658653743,0.0,0.0,3.71167865564,18.077,49.3643780068,13.8157790839,31.51155,4.0370489229
 02/12  15:00:00,20.6642076296,2.18658653743,0.0,0.0,3.71167865564,13.077,38.628026209,14.7333347748,21.0077,2.88699143422
 02/12  16:00:00,20.6431476202,2.18658653743,0.0,0.0,3.71167865564,13.077,37.4183191181,15.024458819,19.50715,2.8867102991
 02/12  17:00:00,20.5614459941,2.18658653743,0.0,0.0,3.71167865564,13.077,40.6735527315,15.2782044198,22.50825,2.88709831174
 02/12  18:00:00,25.5697210705,2.18658653743,0.0,0.0,3.71167865564,18.077,43.8563520752,14.8835685705,25.50935,3.46343350472
 02/12  19:00:00,28.1025633744,2.18658653743,0.0,0.0,3.71167865564,18.077,45.580283382,15.455719886,25.50935,4.61521349596
 02/12  20:00:00,28.2370581472,2.18658653743,0.0,0.0,3.71167865564,18.077,49.8443524254,19.7199493106,25.50935,4.61505311484
 02/12  21:00:00,23.2131629234,2.18658653743,0.0,0.0,3.71167865564,13.077,50.8050452359,24.260086425,22.50825,4.03670881091
 02/12  22:00:00,23.1295705452,2.18658653743,0.0,0.0,3.71167865564,13.077,52.8723927442,27.2509704082,21.0077,4.61372233594
 02/12  23:00:00,23.0198985115,2.18658653743,0.0,0.0,3.71167865564,13.077,52.8301519345,31.3608600449,18.0066,3.46269188964
 02/12  24:00:00,24.2168875764,2.18658653743,0.0,0.0,3.71167865564,13.077,41.8074321916,36.4945375033,3.0011,2.31179468823
 02/13  01:00:00,13.7293913678,2.18658653743,0.0,0.0,1.85583932782,5.577,50.1710006056,45.4316942243,3.0011,1.73820638128
 02/13  02:00:00,9.48007086015,0.0,0.0,0.0,0.618613109274,5.0,3.59318113874,0.0,3.0011,0.592081138743
 02/13  03:00:00,9.50494109283,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/13  04:00:00,9.51666414364,0.0,0.0,0.0,0.618613109274,5.0,3.59318704979,0.0,3.0011,0.592087049786
 02/13  05:00:00,9.6661436926,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/13  06:00:00,13.6825016697,2.18658653743,0.0,0.0,1.85583932782,5.577,59.2036089254,54.1098659801,4.50165,0.592092945273
 02/13  07:00:00,28.1543880807,2.18658653743,0.0,0.0,3.71167865564,18.077,63.443918225,48.7736004649,13.50495,1.16536776009
 02/13  08:00:00,26.8410553369,2.18658653743,0.0,0.0,3.71167865564,18.077,72.303169228,45.5280988834,21.0077,5.76737034461
 02/13  09:00:00,20.5770282611,2.18658653743,0.0,0.0,3.71167865564,13.077,66.7373254283,46.5418966507,15.0055,5.18992877759
 02/13  10:00:00,20.5880432369,2.18658653743,0.0,0.0,3.71167865564,13.077,64.7747914906,45.731016259,15.0055,4.03827523155
 02/13  11:00:00,25.5811848497,2.18658653743,0.0,0.0,3.71167865564,18.077,78.7063924006,41.6568667631,33.0121,4.03742563749
 02/13  12:00:00,26.739831723,2.18658653743,0.0,0.0,3.71167865564,18.077,81.5089431266,36.9550035797,40.51485,4.03908954693
 02/13  13:00:00,25.8067473158,2.18658653743,0.0,0.0,3.71167865564,18.077,69.8728194363,30.3961465399,36.0132,3.46347289643
 02/13  14:00:00,25.6075077155,2.18658653743,0.0,0.0,3.71167865564,18.077,63.739666565,28.7665408705,31.51155,3.4615756945
 02/13  15:00:00,20.6028951132,2.18658653743,0.0,0.0,3.71167865564,13.077,54.0513999175,30.1570720447,21.0077,2.88662787274
 02/13  16:00:00,20.5865427967,2.18658653743,0.0,0.0,3.71167865564,13.077,52.0221663624,29.6282753843,19.50715,2.88674097811
 02/13  17:00:00,20.5139630531,2.18658653743,0.0,0.0,3.71167865564,13.077,52.5202158693,27.1247906347,22.50825,2.88717523462
 02/13  18:00:00,25.5214177581,2.18658653743,0.0,0.0,3.71167865564,18.077,54.5957048442,25.0491898688,25.50935,4.03716497545
 02/13  19:00:00,28.0539983001,2.18658653743,0.0,0.0,3.71167865564,18.077,57.8621267394,27.7360674005,25.50935,4.61670933881
 02/13  20:00:00,28.1979698531,2.18658653743,0.0,0.0,3.71167865564,18.077,61.761433485,30.4840480484,25.50935,5.76803543661
 02/13  21:00:00,23.1797658152,2.18658653743,0.0,0.0,3.71167865564,13.077,59.7911373435,32.6692890158,22.50825,4.61359832767
 02/13  22:00:00,23.110882602,2.18658653743,0.0,0.0,3.71167865564,13.077,61.2661402321,35.0679189362,21.0077,5.19052129593
 02/13  23:00:00,23.0072144392,2.18658653743,0.0,0.0,3.71167865564,13.077,61.2954921047,39.2506441604,18.0066,4.03824794432
 02/13  24:00:00,24.2077460233,2.18658653743,0.0,0.0,3.71167865564,13.077,46.6419457593,41.3285242433,3.0011,2.31232151595
 02/14  01:00:00,13.7296439411,2.18658653743,0.0,0.0,1.85583932782,5.577,53.8355773624,48.5234336415,3.0011,2.31104372092
 02/14  02:00:00,9.47567990199,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/14  03:00:00,9.4997606725,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/14  04:00:00,9.51387359172,0.0,0.0,0.0,0.618613109274,5.0,3.59318848139,0.0,3.0011,0.592088481393
 02/14  05:00:00,10.1819098536,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/14  06:00:00,14.1950266386,2.18658653743,0.0,0.0,1.85583932782,5.577,58.5031583678,53.4094140108,4.50165,0.592094356984
 02/14  07:00:00,28.3864118144,2.18658653743,0.0,0.0,3.71167865564,18.077,63.7189873596,48.4763674001,13.50495,1.73766995956
 02/14  08:00:00,26.8483384753,2.18658653743,0.0,0.0,3.71167865564,18.077,72.245086105,46.0452801226,21.0077,5.19210598238
 02/14  09:00:00,20.5862205282,2.18658653743,0.0,0.0,3.71167865564,13.077,64.0119392034,43.8152418829,15.0055,5.19119732049
 02/14  10:00:00,20.5979058749,2.18658653743,0.0,0.0,3.71167865564,13.077,57.3231222451,38.2784741712,15.0055,4.03914807392
 02/14  11:00:00,25.5938820438,2.18658653743,0.0,0.0,3.71167865564,18.077,66.0975563711,29.0479863381,33.0121,4.037470033
 02/14  12:00:00,26.76262969,2.18658653743,0.0,0.0,3.71167865564,18.077,65.3654622564,20.811471258,40.51485,4.03914099842
 02/14  13:00:00,25.8523143346,2.18658653743,0.0,0.0,3.71167865564,18.077,54.3556409801,14.879231286,36.0132,3.46320969411
 02/14  14:00:00,25.6597499941,2.18658653743,0.0,0.0,3.71167865564,18.077,47.6907810768,12.7173510035,31.51155,3.46188007334
 02/14  15:00:00,20.6650899152,2.18658653743,0.0,0.0,3.71167865564,13.077,37.0519420927,13.1576570945,21.0077,2.88658499827
 02/14  16:00:00,20.656710661,2.18658653743,0.0,0.0,3.71167865564,13.077,34.8398080246,12.4457668406,19.50715,2.88689118396
 02/14  17:00:00,20.5788321367,2.18658653743,0.0,0.0,3.71167865564,13.077,36.8190180609,11.423698124,22.50825,2.88706993695
 02/14  18:00:00,25.5821012467,2.18658653743,0.0,0.0,3.71167865564,18.077,40.0849478305,10.5380966875,25.50935,4.03750114307
 02/14  19:00:00,28.104727611,2.18658653743,0.0,0.0,3.71167865564,18.077,44.2556894569,14.1295268911,25.50935,4.61681256583
 02/14  20:00:00,28.0931119786,2.18658653743,0.0,0.0,3.71167865564,18.077,49.2830269604,18.0058312552,25.50935,5.76784570529
 02/14  21:00:00,23.0786994392,2.18658653743,0.0,0.0,3.71167865564,13.077,47.6181525199,20.4959315066,22.50825,4.61397101328
 02/14  22:00:00,23.0273858496,2.18658653743,0.0,0.0,3.71167865564,13.077,50.3428569057,24.1447524977,21.0077,5.19040440796
 02/14  23:00:00,23.0187658375,2.18658653743,0.0,0.0,3.71167865564,13.077,49.776150344,27.7317193776,18.0066,4.03783096638
 02/14  24:00:00,24.2127410809,2.18658653743,0.0,0.0,3.71167865564,13.077,35.7500473747,30.4366982434,3.0011,2.3122491313
 02/15  01:00:00,13.7382301864,2.18658653743,0.0,0.0,1.85583932782,5.577,42.1185246843,36.8062053697,3.0011,2.31121931452
 02/15  02:00:00,9.48388221199,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/15  03:00:00,9.50712651625,0.0,0.0,0.0,0.618613109274,5.0,3.59317898243,0.0,3.0011,0.592078982427
 02/15  04:00:00,9.52120437606,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/15  05:00:00,9.67211064929,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/15  06:00:00,13.6845882268,2.18658653743,0.0,0.0,1.85583932782,5.577,49.4734700266,44.3797351518,4.50165,0.59208487484
 02/15  07:00:00,28.1611593253,2.18658653743,0.0,0.0,3.71167865564,18.077,49.8800830921,34.6373345793,13.50495,1.73779851274
 02/15  08:00:00,26.851845507,2.18658653743,0.0,0.0,3.71167865564,18.077,56.3239136723,30.1237332212,21.0077,5.19248045117
 02/15  09:00:00,20.6034264875,2.18658653743,0.0,0.0,3.71167865564,13.077,47.4895914514,27.2927452631,15.0055,5.19134618833
 02/15  10:00:00,20.642900931,2.18658653743,0.0,0.0,3.71167865564,13.077,39.1345037198,20.0898298681,15.0055,4.03917385167
 02/15  11:00:00,25.6665923955,2.18658653743,0.0,0.0,3.71167865564,18.077,46.8351853494,9.78557046952,33.0121,4.03751487988
 02/15  12:00:00,26.8135655025,2.18658653743,0.0,0.0,3.71167865564,18.077,47.2136665721,2.65991315653,40.51485,4.03890341559
 02/15  13:00:00,25.9725964422,2.18658653743,0.0,0.0,3.71167865564,18.077,39.4766265313,0.0,36.0132,3.46342653131
 02/15  14:00:00,25.7990352648,2.18658653743,0.0,0.0,3.71167865564,18.077,34.9736414362,0.0,31.51155,3.46209143624
 02/15  15:00:00,20.8142496885,2.18658653743,0.0,0.0,3.71167865564,13.077,23.9232435008,0.0282935796876,21.0077,2.88724992115
 02/15  16:00:00,20.8039832751,2.18658653743,0.0,0.0,3.71167865564,13.077,22.4190223401,0.0248725155761,19.50715,2.88699982452
 02/15  17:00:00,20.7082025231,2.18658653743,0.0,0.0,3.71167865564,13.077,25.443437457,0.0478466918101,22.50825,2.88734076515
 02/15  18:00:00,25.7008086867,2.18658653743,0.00194427941433,0.0,3.71167865564,18.077,29.5468424996,0.0,25.50935,4.03749249964
 02/15  19:00:00,27.571706181,2.18658653743,0.0,0.0,3.71167865564,18.077,31.0272717893,0.901507654802,25.50935,4.61641413448
 02/15  20:00:00,28.3105860807,2.18658653743,0.0,0.0,3.71167865564,18.077,35.0139537224,3.73684413003,25.50935,5.76775959235
 02/15  21:00:00,23.2767603361,2.18658653743,0.0,0.0,3.71167865564,13.077,33.0333860831,5.91125947737,22.50825,4.61387660568
 02/15  22:00:00,23.206005759,2.18658653743,0.0,0.0,3.71167865564,13.077,32.6705653058,6.47235791048,21.0077,5.19050739529
 02/15  23:00:00,23.0965025324,2.18658653743,0.0,0.0,3.71167865564,13.077,29.6550369484,7.61042605645,18.0066,4.03801089199
 02/15  24:00:00,24.2510926825,2.18658653743,0.0,0.0,3.71167865564,13.077,15.5068576387,10.1934083732,3.0011,2.31234926555
 02/16  01:00:00,13.8088914432,2.18658653743,0.0,0.0,1.85583932782,5.577,23.1583975651,17.8459803861,3.0011,2.31131717902
 02/16  02:00:00,9.56047766631,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/16  03:00:00,9.58593172398,0.0,0.0,0.0,0.618613109274,5.0,3.59315086556,0.0,3.0011,0.592050865559
 02/16  04:00:00,9.59778902194,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/16  05:00:00,9.74706933217,0.0,0.0,0.0,0.618613109274,5.0,3.59315680269,0.0,3.0011,0.592056802694
 02/16  06:00:00,13.7413997814,2.18658653743,0.0,0.0,1.85583932782,5.577,32.0039860927,27.4823360927,4.50165,0.02
 02/16  07:00:00,28.2085651736,2.18658653743,0.0,0.0,3.71167865564,18.077,37.3598209228,22.1170013709,13.50495,1.73786955188
 02/16  08:00:00,26.9115406377,2.18658653743,0.0,0.0,3.71167865564,18.077,41.9128958879,15.7127098542,21.0077,5.19248603377
 02/16  09:00:00,20.6722730107,2.18658653743,0.0,0.0,3.71167865564,13.077,31.6348335817,11.4379268436,15.0055,5.19140673812
 02/16  10:00:00,20.707368777,2.18658653743,0.0,0.0,3.71167865564,13.077,25.5348442708,6.49053580393,15.0055,4.03880846683
 02/16  11:00:00,25.7355826256,2.18658653743,0.0,0.0,3.71167865564,18.077,40.8245719333,3.77531225676,33.0121,4.03715967653
 02/16  12:00:00,26.8915135033,2.18658653743,0.0,0.0,3.71167865564,18.077,44.6814213677,0.127976655452,40.51485,4.03859471226
 02/16  13:00:00,26.0759787362,2.18658653743,0.00551971322285,0.0,3.71167865564,18.077,39.4760228471,0.0,36.0132,3.46282284708
 02/16  14:00:00,25.8760685061,2.18658653743,0.0,0.0,3.71167865564,18.077,34.9731921346,0.0,31.51155,3.46164213462
 02/16  15:00:00,20.8856540279,2.18658653743,0.0,0.0,3.71167865564,13.077,23.9154737722,0.021113982383,21.0077,2.88665978984
 02/16  16:00:00,20.8535044542,2.18658653743,0.0,0.0,3.71167865564,13.077,22.4152257602,0.0211361280534,19.50715,2.88693963211
 02/16  17:00:00,20.7545988674,2.18658653743,0.0,0.0,3.71167865564,13.077,25.9454270305,0.550255384667,22.50825,2.88692164581
 02/16  18:00:00,25.7397312715,2.18658653743,0.0,0.0,3.71167865564,18.077,30.0241000869,0.478083947854,25.50935,4.036666139
 02/16  19:00:00,27.6214172401,2.18658653743,0.0,0.0,3.71167865564,18.077,31.9708015401,1.84554101952,25.50935,4.61591052056
 02/16  20:00:00,28.4051502629,2.18658653743,0.0,0.0,3.71167865564,18.077,32.8665325417,1.59004070577,25.50935,5.76714183598
 02/16  21:00:00,23.4016506883,2.18658653743,0.0,0.0,3.71167865564,13.077,29.2581340216,2.13608617179,22.50825,4.61379784985
 02/16  22:00:00,23.3001985224,2.18658653743,0.0,0.0,3.71167865564,13.077,30.4242000731,4.22600295141,21.0077,5.19049712165
 02/16  23:00:00,23.1566256898,2.18658653743,0.0,0.0,3.71167865564,13.077,29.1642659182,7.11960055584,18.0066,4.03806536236
 02/16  24:00:00,24.2855596254,2.18658653743,0.0,0.0,3.71167865564,13.077,18.1917683583,12.878289402,3.0011,2.31237895632
 02/17  01:00:00,13.8208682567,2.18658653743,0.0,0.0,1.85583932782,5.577,27.8460218576,22.5333707166,3.0011,2.31155114106
 02/17  02:00:00,9.56761128794,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/17  03:00:00,9.58791497119,0.0,0.0,0.0,0.618613109274,5.0,3.59315806974,0.0,3.0011,0.592058069736
 02/17  04:00:00,9.59909069283,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/17  05:00:00,10.2626316247,0.0,0.0,0.0,0.618613109274,5.0,3.5931639954,0.0,3.0011,0.592063995396
 02/17  06:00:00,14.2541845624,2.18658653743,0.0,0.0,1.85583932782,5.577,36.8047065544,32.2830565544,4.50165,0.02
 02/17  07:00:00,28.4256496949,2.18658653743,0.0,0.0,3.71167865564,18.077,43.6365798186,28.3937402763,13.50495,1.73788954226
 02/17  08:00:00,26.8828661113,2.18658653743,0.0,0.0,3.71167865564,18.077,51.4068981791,25.206564344,21.0077,5.19263383513
 02/17  09:00:00,20.6240723835,2.18658653743,0.0,0.0,3.71167865564,13.077,45.3190913672,25.1235460878,15.0055,5.19004527941
 02/17  10:00:00,20.637828875,2.18658653743,0.0,0.0,3.71167865564,13.077,44.1396144111,25.0961915119,15.0055,4.03792289922
 02/17  11:00:00,25.6364495971,2.18658653743,0.0,0.0,3.71167865564,18.077,58.3947201284,21.3459049448,33.0121,4.0367151836
 02/17  12:00:00,26.7802037043,2.18658653743,0.0,0.0,3.71167865564,18.077,62.7038374707,18.1507292133,40.51485,4.03825825739
 02/17  13:00:00,25.8654321246,2.18658653743,0.0,0.0,3.71167865564,18.077,55.3993901897,15.9238929318,36.0132,3.46229725789
 02/17  14:00:00,25.6753496593,2.18658653743,0.0,0.0,3.71167865564,18.077,49.3189139016,14.3451322949,31.51155,3.46223160668
 02/17  15:00:00,20.6826535547,2.18658653743,0.0,0.0,3.71167865564,13.077,38.1821315135,14.2871198597,21.0077,2.88731165381
 02/17  16:00:00,20.6660475386,2.18658653743,0.0,0.0,3.71167865564,13.077,36.9762941375,14.5825223572,19.50715,2.88662178031
 02/17  17:00:00,20.577090925,2.18658653743,0.0,0.0,3.71167865564,13.077,40.9734312486,15.5781863108,22.50825,2.88699493779
 02/17  18:00:00,25.5856344062,2.18658653743,0.0,0.0,3.71167865564,18.077,43.6032411999,14.0564238384,25.50935,4.03746736148
 02/17  19:00:00,27.4842614525,2.18658653743,0.0,0.0,3.71167865564,18.077,45.8468598154,15.7206946425,25.50935,4.61681517283
 02/17  20:00:00,28.1075818679,2.18658653743,0.0,0.0,3.71167865564,18.077,49.723949431,18.4467319964,25.50935,5.7678674346
 02/17  21:00:00,23.0887098971,2.18658653743,0.0,0.0,3.71167865564,13.077,49.1843129959,22.0617192051,22.50825,4.61434379081
 02/17  22:00:00,23.0449426906,2.18658653743,0.0,0.0,3.71167865564,13.077,49.7369901687,23.5386840228,21.0077,5.19060614593
 02/17  23:00:00,23.0339182274,2.18658653743,0.0,0.0,3.71167865564,13.077,48.7708195998,26.7262976308,18.0066,4.03792196905
 02/17  24:00:00,24.223715806,2.18658653743,0.0,0.0,3.71167865564,13.077,35.6507231046,30.3373036126,3.0011,2.31231949197
 02/18  01:00:00,13.7399400146,2.18658653743,0.0,0.0,1.85583932782,5.577,43.5810391408,38.2682457806,3.0011,2.31169336021
 02/18  02:00:00,9.49333577533,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/18  03:00:00,9.52040272328,0.0,0.0,0.0,0.618613109274,5.0,3.59319435164,0.0,3.0011,0.592094351637
 02/18  04:00:00,9.53270298079,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/18  05:00:00,9.68267627476,0.0,0.0,0.0,0.618613109274,5.0,3.5931485241,0.0,3.0011,0.5920485241
 02/18  06:00:00,13.6930107746,2.18658653743,0.0,0.0,1.85583932782,5.577,51.3613244292,46.8396744292,4.50165,0.02
 02/18  07:00:00,28.1665817926,2.18658653743,0.0,0.0,3.71167865564,18.077,57.193501849,41.9507104571,13.50495,1.73784139193
 02/18  08:00:00,26.8575087815,2.18658653743,0.0,0.0,3.71167865564,18.077,60.1519920821,37.9789615327,21.0077,1.16533054938
 02/18  09:00:00,20.5919174907,2.18658653743,0.0,0.0,3.71167865564,13.077,51.7424555707,34.9986144174,15.0055,1.73834115332
 02/18  10:00:00,20.610034787,2.18658653743,0.0,0.0,3.71167865564,13.077,50.2070385655,30.5864506718,15.0055,4.61508789369
 02/18  11:00:00,25.6244149804,2.18658653743,0.0,0.0,3.71167865564,18.077,60.4900478978,23.4387957278,33.0121,4.03915217005
 02/18  12:00:00,26.7801815166,2.18658653743,0.0,0.0,3.71167865564,18.077,62.8205377623,17.6905546362,40.51485,4.61513312612
 02/18  13:00:00,25.8734013412,2.18658653743,0.0,0.0,3.71167865564,18.077,54.3173595246,13.6893362282,36.0132,4.61482329641
 02/18  14:00:00,25.6877754759,2.18658653743,0.0,0.0,3.71167865564,18.077,46.2481426568,10.124492885,31.51155,4.61209977175
 02/18  15:00:00,20.6927609822,2.18658653743,0.0,0.0,3.71167865564,13.077,34.7084898256,10.2378857148,21.0077,3.46290411081
 02/18  16:00:00,20.673935442,2.18658653743,0.0,0.0,3.71167865564,13.077,34.5169907977,10.9727179479,19.50715,4.03712284982
 02/18  17:00:00,20.5934683129,2.18658653743,0.0,0.0,3.71167865564,13.077,36.9507206281,11.5540941995,22.50825,2.88837642863
 02/18  18:00:00,25.5947584569,2.18658653743,0.0,0.0,3.71167865564,18.077,41.8325368094,12.2859588908,25.50935,4.03722791865
 02/18  19:00:00,27.4893819045,2.18658653743,0.0,0.0,3.71167865564,18.077,44.1805357213,13.4800231839,25.50935,5.19116253741
 02/18  20:00:00,28.2615576269,2.18658653743,0.0,0.0,3.71167865564,18.077,44.7573582579,14.6318148167,25.50935,4.61619344116
 02/18  21:00:00,23.2322857667,2.18658653743,0.0,0.0,3.71167865564,13.077,45.9024508794,18.7791383773,22.50825,4.61506250211
 02/18  22:00:00,23.1482700167,2.18658653743,0.0,0.0,3.71167865564,13.077,48.7958939356,22.5979942692,21.0077,5.19019966642
 02/18  23:00:00,23.0376863318,2.18658653743,0.0,0.0,3.71167865564,13.077,47.2362225164,25.1930864101,18.0066,4.03653610635
 02/18  24:00:00,24.2220755922,2.18658653743,0.0,0.0,3.71167865564,13.077,35.2067194483,29.3192360683,3.0011,2.88638337998
 02/19  01:00:00,13.7448855013,2.18658653743,0.0,0.0,1.85583932782,5.577,41.8772659159,36.5645604215,3.0011,2.31160549443
 02/19  02:00:00,9.5002254378,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/19  03:00:00,9.52192240284,0.0,0.0,0.0,0.618613109274,5.0,3.59315808554,0.0,3.0011,0.592058085544
 02/19  04:00:00,9.53223392018,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/19  05:00:00,9.68365239499,0.0,0.0,0.0,0.618613109274,5.0,3.59316401118,0.0,3.0011,0.592064011179
 02/19  06:00:00,13.6934872302,2.18658653743,0.0,0.0,1.85583932782,5.577,47.6227213682,43.1010713682,4.50165,0.02
 02/19  07:00:00,28.1665325209,2.18658653743,0.0,0.0,3.71167865564,18.077,52.963991452,37.7209977,13.50495,1.73804375204
 02/19  08:00:00,26.8567680755,2.18658653743,0.0,0.0,3.71167865564,18.077,57.0642048647,34.3186935329,21.0077,1.7378113318
 02/19  09:00:00,20.5898788615,2.18658653743,0.0,0.0,3.71167865564,13.077,49.9633924314,33.7923436903,15.0055,1.16554874105
 02/19  10:00:00,20.6126782568,2.18658653743,0.0,0.0,3.71167865564,13.077,45.9049551462,29.1611262996,15.0055,1.73832884654
 02/19  11:00:00,25.6235241755,2.18658653743,0.0,0.0,3.71167865564,18.077,60.0609446377,22.4338419634,33.0121,4.61500267427
 02/19  12:00:00,26.7828939228,2.18658653743,0.0,0.0,3.71167865564,18.077,61.208019923,16.078202763,40.51485,4.61496716002
 02/19  13:00:00,25.8800030116,2.18658653743,0.0,0.0,3.71167865564,18.077,50.6693569369,11.1927412676,36.0132,3.46341566928
 02/19  14:00:00,25.6870148376,2.18658653743,0.0,0.0,3.71167865564,18.077,44.6730225331,9.12473655161,31.51155,4.03673598151
 02/19  15:00:00,20.6850471828,2.18658653743,0.0,0.0,3.71167865564,13.077,33.9792939788,10.0845133873,21.0077,2.88708059157
 02/19  16:00:00,20.672530604,2.18658653743,0.0,0.0,3.71167865564,13.077,31.3149982357,8.9210748786,19.50715,2.88677335708
 02/19  17:00:00,20.5947022142,2.18658653743,0.0,0.0,3.71167865564,13.077,33.6607437219,8.26525124681,22.50825,2.88724247509
 02/19  18:00:00,25.5972816894,2.18658653743,0.0,0.0,3.71167865564,18.077,38.2441159375,9.27142915795,25.50935,3.4633367796
 02/19  19:00:00,27.488363866,2.18658653743,0.0,0.0,3.71167865564,18.077,42.2773308263,12.1527367531,25.50935,4.61524407324
 02/19  20:00:00,28.2542116321,2.18658653743,0.0,0.0,3.71167865564,18.077,45.9570595204,15.8325654476,25.50935,4.61514407288
 02/19  21:00:00,23.2233947971,2.18658653743,0.0,0.0,3.71167865564,13.077,47.5337336114,20.9885428855,22.50825,4.03694072589
 02/19  22:00:00,23.1398735135,2.18658653743,0.0,0.0,3.71167865564,13.077,50.5225328309,24.9013580647,21.0077,4.61347476628
 02/19  23:00:00,23.0239548832,2.18658653743,0.0,0.0,3.71167865564,13.077,50.4994899996,29.0304197905,18.0066,3.46247020905
 02/19  24:00:00,24.2170999238,2.18658653743,0.0,0.0,3.71167865564,13.077,37.9862287391,32.6732878998,3.0011,2.31184083936
 02/20  01:00:00,13.7337763461,2.18658653743,0.0,0.0,1.85583932782,5.577,45.9088079271,40.5953341815,3.0011,2.31237374557
 02/20  02:00:00,9.48692934847,0.0,0.0,0.0,0.618613109274,5.0,3.59317973295,0.0,3.0011,0.592079732951
 02/20  03:00:00,9.51340870054,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/20  04:00:00,9.52645900507,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/20  05:00:00,9.67724703931,0.0,0.0,0.0,0.618613109274,5.0,3.59318562417,0.0,3.0011,0.592085624173
 02/20  06:00:00,13.6880172643,2.18658653743,0.0,0.0,1.85583932782,5.577,52.7793001351,48.2576501351,4.50165,0.02
 02/20  07:00:00,28.1610378345,2.18658653743,0.0,0.0,3.71167865564,18.077,56.4931495293,41.250097324,13.50495,1.73810220533
 02/20  08:00:00,26.8500711649,2.18658653743,0.0,0.0,3.71167865564,18.077,59.6962993551,36.9504659643,21.0077,1.73813339084
