Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/20  09:00:00,20.5850557415,2.18658653743,0.0,0.0,3.71167865564,13.077,53.2757261135,36.5319071338,15.0055,1.73831897969
 02/20  10:00:00,20.5947570608,2.18658653743,0.0,0.0,3.71167865564,13.077,51.6555630554,35.48466123,15.0055,1.16540182548
 02/20  11:00:00,25.5990959766,2.18658653743,0.0,0.0,3.71167865564,18.077,64.9236592829,27.2965682852,33.0121,4.61499099769
 02/20  12:00:00,26.7602948398,2.18658653743,0.0,0.0,3.71167865564,18.077,67.0874226636,21.9578009593,40.51485,4.6147717043
 02/20  13:00:00,25.8326790387,2.18658653743,0.0,0.0,3.71167865564,18.077,60.6823544616,20.6322769511,36.0132,4.03687751051
 02/20  14:00:00,25.6378302732,2.18658653743,0.0,0.0,3.71167865564,18.077,54.5261413488,19.5522833157,31.51155,3.46230803302
 02/20  15:00:00,20.6349344656,2.18658653743,0.0,0.0,3.71167865564,13.077,46.0698001056,22.1748321149,21.0077,2.88726799067
 02/20  16:00:00,20.6212866888,2.18658653743,0.0,0.0,3.71167865564,13.077,45.0476274581,22.6532760641,19.50715,2.88720139398
 02/20  17:00:00,20.5425766818,2.18658653743,0.0,0.0,3.71167865564,13.077,47.0834590776,21.6885061893,22.50825,2.88670288828
 02/20  18:00:00,25.5420308674,2.18658653743,0.0,0.0,3.71167865564,18.077,51.6033979102,22.0568578203,25.50935,4.03719008987
 02/20  19:00:00,27.4319796237,2.18658653743,0.0,0.0,3.71167865564,18.077,54.8386154666,24.7141117473,25.50935,4.61515371926
 02/20  20:00:00,28.201785529,2.18658653743,0.0,0.0,3.71167865564,18.077,56.8546903034,26.7309619976,25.50935,4.61437830581
 02/20  21:00:00,23.181515079,2.18658653743,0.0,0.0,3.71167865564,13.077,53.8705601966,27.8998315924,22.50825,3.46247860428
 02/20  22:00:00,23.1113868373,2.18658653743,0.0,0.0,3.71167865564,13.077,54.2848179544,28.6627927937,21.0077,4.61432516068
 02/20  23:00:00,23.0063549676,2.18658653743,0.0,0.0,3.71167865564,13.077,53.9572097085,31.9140597087,18.0066,4.03654999981
 02/20  24:00:00,24.2059924765,2.18658653743,0.0,0.0,3.71167865564,13.077,41.7358697485,36.9960342472,3.0011,1.73873550135
 02/21  01:00:00,13.7286209589,2.18658653743,0.0,0.0,1.85583932782,5.577,49.6514354468,44.3390786893,3.0011,2.31125675747
 02/21  02:00:00,9.47783007488,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/21  03:00:00,9.5032936824,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/21  04:00:00,9.51797600887,0.0,0.0,0.0,0.618613109274,5.0,3.59319065514,0.0,3.0011,0.592090655136
 02/21  05:00:00,10.1862352653,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/21  06:00:00,14.1959486318,2.18658653743,0.0,0.0,1.85583932782,5.577,52.0651114949,46.9713778699,4.50165,0.592083625054
 02/21  07:00:00,28.3863218181,2.18658653743,0.0,0.0,3.71167865564,18.077,56.8863593677,41.6437434076,13.50495,1.73766596003
 02/21  08:00:00,26.8478642291,2.18658653743,0.0,0.0,3.71167865564,18.077,63.0170672656,36.8173968964,21.0077,5.19197036915
 02/21  09:00:00,20.5844504299,2.18658653743,0.0,0.0,3.71167865564,13.077,58.4153138091,38.2187650338,15.0055,5.19104877529
 02/21  10:00:00,20.5975025265,2.18658653743,0.0,0.0,3.71167865564,13.077,56.732824498,37.6884975208,15.0055,4.03882697726
 02/21  11:00:00,25.5880533521,2.18658653743,0.0,0.0,3.71167865564,18.077,69.17943253,32.1301826298,33.0121,4.03714990027
 02/21  12:00:00,26.7452266151,2.18658653743,0.0,0.0,3.71167865564,18.077,71.4901208946,26.9364052374,40.51485,4.03886565725
 02/21  13:00:00,25.8112869329,2.18658653743,0.0,0.0,3.71167865564,18.077,64.4713146964,24.99541869,36.0132,3.46269600644
 02/21  14:00:00,25.6116784885,2.18658653743,0.0,0.0,3.71167865564,18.077,58.4215881495,23.4488980842,31.51155,3.46114006537
 02/21  15:00:00,20.6154469823,2.18658653743,0.0,0.0,3.71167865564,13.077,49.0022095441,25.1071894875,21.0077,2.88732005663
 02/21  16:00:00,20.6017813398,2.18658653743,0.0,0.0,3.71167865564,13.077,47.6098874281,25.2161676343,19.50715,2.88656979382
 02/21  17:00:00,20.5221635181,2.18658653743,0.0,0.0,3.71167865564,13.077,49.8267215432,24.4316477701,22.50825,2.88682377311
 02/21  18:00:00,25.5273076008,2.18658653743,0.0,0.0,3.71167865564,18.077,51.9847073829,23.0119595474,25.50935,3.4633978355
 02/21  19:00:00,27.4231401984,2.18658653743,0.0,0.0,3.71167865564,18.077,56.062903282,25.3624684767,25.50935,5.19108480527
 02/21  20:00:00,28.0540216004,2.18658653743,0.0,0.0,3.71167865564,18.077,59.3604142131,28.083643677,25.50935,5.76742053603
 02/21  21:00:00,23.0436741956,2.18658653743,0.0,0.0,3.71167865564,13.077,57.3162528778,30.194645598,22.50825,4.61335727977
 02/21  22:00:00,23.0042869806,2.18658653743,0.0,0.0,3.71167865564,13.077,59.6382193931,34.0149990056,21.0077,4.6155203875
 02/21  23:00:00,23.0029873581,2.18658653743,0.0,0.0,3.71167865564,13.077,58.718886125,36.1000956984,18.0066,4.61219042663
 02/21  24:00:00,24.2049724628,2.18658653743,0.0,0.0,3.71167865564,13.077,43.2210895192,37.9083868319,3.0011,2.3116026873
 02/22  01:00:00,13.7291289904,2.18658653743,0.0,0.0,1.85583932782,5.577,50.7028635052,45.9633404311,3.0011,1.73842307415
 02/22  02:00:00,9.47357108099,0.0,0.0,0.0,0.618613109274,5.0,3.59319503906,0.0,3.0011,0.592095039056
 02/22  03:00:00,9.49733447582,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/22  04:00:00,9.51104939475,0.0,0.0,0.0,0.618613109274,5.0,3.59317511446,0.0,3.0011,0.592075114464
 02/22  05:00:00,9.66181688804,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/22  06:00:00,13.6819623311,2.18658653743,0.0,0.0,1.85583932782,5.577,60.6366418219,55.5429108107,4.50165,0.592081011237
 02/22  07:00:00,28.1555400564,2.18658653743,0.0,0.0,3.71167865564,18.077,64.3905420629,49.7203655237,13.50495,1.1652265392
 02/22  08:00:00,26.2103928828,2.18658653743,0.0,0.0,3.71167865564,18.077,74.1756994626,47.4007685897,21.0077,5.76723087284
 02/22  09:00:00,20.579210994,2.18658653743,0.0,0.0,3.71167865564,13.077,64.8134342219,44.6163929469,15.0055,5.19154127497
 02/22  10:00:00,20.5896308507,2.18658653743,0.0,0.0,3.71167865564,13.077,57.9976059934,38.9529410062,15.0055,4.03916498726
 02/22  11:00:00,25.5809224311,2.18658653743,0.0,0.0,3.71167865564,18.077,68.7561856381,32.2806013033,33.0121,3.46348433482
 02/22  12:00:00,26.7403982942,2.18658653743,0.0,0.0,3.71167865564,18.077,71.5123068514,26.9584784503,40.51485,4.03897840114
 02/22  13:00:00,25.811365387,2.18658653743,0.0,0.0,3.71167865564,18.077,62.1027861758,22.0521561356,36.0132,4.03743004027
 02/22  14:00:00,25.6198029448,2.18658653743,0.0,0.0,3.71167865564,18.077,54.9089101816,19.9357435487,31.51155,3.4616166329
 02/22  15:00:00,20.6194526272,2.18658653743,0.0,0.0,3.71167865564,13.077,45.7927611296,21.8982852903,21.0077,2.88677583926
 02/22  16:00:00,20.6091308436,2.18658653743,0.0,0.0,3.71167865564,13.077,44.6046297934,22.2106534619,19.50715,2.88682633143
 02/22  17:00:00,20.5252690978,2.18658653743,0.0,0.0,3.71167865564,13.077,48.1107857775,22.7152891101,22.50825,2.8872466674
 02/22  18:00:00,25.5240865841,2.18658653743,0.0,0.0,3.71167865564,18.077,51.4676757245,22.4949490248,25.50935,3.46337669967
 02/22  19:00:00,27.4188262126,2.18658653743,0.0,0.0,3.71167865564,18.077,55.8306426975,25.1298763662,25.50935,5.19141633131
 02/22  20:00:00,28.1920612825,2.18658653743,0.0,0.0,3.71167865564,18.077,57.1384474739,26.4362659082,25.50935,5.19283156574
 02/22  21:00:00,23.1723238484,2.18658653743,0.0,0.0,3.71167865564,13.077,54.8169702567,27.693922025,22.50825,4.6147982317
 02/22  22:00:00,23.1038380369,2.18658653743,0.0,0.0,3.71167865564,13.077,54.691927355,28.4936907843,21.0077,5.19053657079
 02/22  23:00:00,23.0008080707,2.18658653743,0.0,0.0,3.71167865564,13.077,53.8174808957,31.7728161636,18.0066,4.0380647321
 02/22  24:00:00,24.2049745039,2.18658653743,0.0,0.0,3.71167865564,13.077,41.2326360535,35.345439265,3.0011,2.88609678849
 02/23  01:00:00,13.7296051683,2.18658653743,0.0,0.0,1.85583932782,5.577,46.5114908757,41.7716399902,3.0011,1.73875088547
 02/23  02:00:00,9.47382563997,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/23  03:00:00,9.49886294606,0.0,0.0,0.0,0.618613109274,5.0,3.59316339418,0.0,3.0011,0.592063394177
 02/23  04:00:00,9.51374319828,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/23  05:00:00,9.66589764087,0.0,0.0,0.0,0.618613109274,5.0,3.59316931136,0.0,3.0011,0.592069311363
 02/23  06:00:00,13.6829628293,2.18658653743,0.0,0.0,1.85583932782,5.577,48.8665307133,44.3448807133,4.50165,0.02
 02/23  07:00:00,28.1559227524,2.18658653743,0.0,0.0,3.71167865564,18.077,52.8313593128,37.5885196983,13.50495,1.73788961447
 02/23  08:00:00,26.2148957253,2.18658653743,0.0,0.0,3.71167865564,18.077,59.6802067049,33.4801672675,21.0077,5.19233943738
 02/23  09:00:00,20.5876840553,2.18658653743,0.0,0.0,3.71167865564,13.077,56.5068568909,36.3116339505,15.0055,5.18972294039
 02/23  10:00:00,20.6022707573,2.18658653743,0.0,0.0,3.71167865564,13.077,57.0243540877,37.9810108312,15.0055,4.03784325643
 02/23  11:00:00,25.6033867431,2.18658653743,0.0,0.0,3.71167865564,18.077,68.0383088321,30.9894622263,33.0121,4.03674660587
 02/23  12:00:00,26.767693232,2.18658653743,0.0,0.0,3.71167865564,18.077,69.1106349198,24.5569046614,40.51485,4.03888025847
 02/23  13:00:00,25.8491481851,2.18658653743,0.0,0.0,3.71167865564,18.077,61.2201514656,21.1698881808,36.0132,4.0370632848
 02/23  14:00:00,25.6564747083,2.18658653743,0.0,0.0,3.71167865564,18.077,54.048449036,19.648546591,31.51155,2.88835244496
 02/23  15:00:00,20.6562980319,2.18658653743,0.0,0.0,3.71167865564,13.077,45.4754453447,21.5812762781,21.0077,2.88646906659
 02/23  16:00:00,20.6421043005,2.18658653743,0.0,0.0,3.71167865564,13.077,44.5716873473,22.1776506858,19.50715,2.88688666145
 02/23  17:00:00,20.5648768595,2.18658653743,0.0,0.0,3.71167865564,13.077,46.4410431134,21.0465533392,22.50825,2.88623977425
 02/23  18:00:00,25.5645134081,2.18658653743,0.0,0.0,3.71167865564,18.077,50.5063379551,20.9600003231,25.50935,4.03698763197
 02/23  19:00:00,27.4641265087,2.18658653743,0.0,0.0,3.71167865564,18.077,52.5989901971,22.4733864875,25.50935,4.61625370957
 02/23  20:00:00,28.2354261119,2.18658653743,0.0,0.0,3.71167865564,18.077,55.2896342992,24.0131544668,25.50935,5.76712983237
 02/23  21:00:00,23.215647126,2.18658653743,0.0,0.0,3.71167865564,13.077,53.1139643388,25.9923172433,22.50825,4.61339709557
 02/23  22:00:00,23.1456118907,2.18658653743,0.0,0.0,3.71167865564,13.077,52.914827836,26.7161699624,21.0077,5.19095787359
 02/23  23:00:00,23.0393040702,2.18658653743,0.0,0.0,3.71167865564,13.077,50.3824824224,28.3374981901,18.0066,4.03838423231
 02/23  24:00:00,24.2367848894,2.18658653743,0.0,0.0,3.71167865564,13.077,34.7147433261,29.4015979665,3.0011,2.31204535958
 02/24  01:00:00,13.7653502693,2.18658653743,0.0,0.0,1.85583932782,5.577,40.019434042,34.7073432886,3.0011,2.3109907534
 02/24  02:00:00,9.51904332035,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/24  03:00:00,9.54604870597,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/24  04:00:00,9.56088395687,0.0,0.0,0.0,0.618613109274,5.0,3.59317598006,0.0,3.0011,0.592075980065
 02/24  05:00:00,10.2281344974,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/24  06:00:00,14.2399142881,2.18658653743,0.0,0.0,1.85583932782,5.577,42.0879363409,36.9942044654,4.50165,0.592081875488
 02/24  07:00:00,28.421803878,2.18658653743,0.0,0.0,3.71167865564,18.077,47.0522335472,31.8093505697,13.50495,1.73793297754
 02/24  08:00:00,26.2526933729,2.18658653743,0.0,0.0,3.71167865564,18.077,53.230921731,27.0314881427,21.0077,5.19173358832
 02/24  09:00:00,20.6286035743,2.18658653743,0.0,0.0,3.71167865564,13.077,47.572787673,27.3772464276,15.0055,5.19004124538
 02/24  10:00:00,20.6372245444,2.18658653743,0.0,0.0,3.71167865564,13.077,47.2145401615,28.1708388009,15.0055,4.03820136051
 02/24  11:00:00,25.6302115427,2.18658653743,0.0,0.0,3.71167865564,18.077,62.2053170103,25.7309267152,33.0121,3.46229029506
 02/24  12:00:00,26.7802092374,2.18658653743,0.0,0.0,3.71167865564,18.077,66.8639639396,21.7368710699,40.51485,4.6122428697
 02/24  13:00:00,25.8635606961,2.18658653743,0.0,0.0,3.71167865564,18.077,58.1288714518,18.653466564,36.0132,3.46220488786
 02/24  14:00:00,25.6700666411,2.18658653743,0.0,0.0,3.71167865564,18.077,52.5894532116,17.6165569706,31.51155,3.46134624101
 02/24  15:00:00,20.6633872568,2.18658653743,0.0,0.0,3.71167865564,13.077,45.170970437,21.2765243369,21.0077,2.8867461001
 02/24  16:00:00,20.6487984452,2.18658653743,0.0,0.0,3.71167865564,13.077,45.0958461151,22.7023074766,19.50715,2.88638863848
 02/24  17:00:00,20.5705045911,2.18658653743,0.0,0.0,3.71167865564,13.077,46.9855969119,21.591021711,22.50825,2.88632520087
 02/24  18:00:00,25.5693576569,2.18658653743,0.0,0.0,3.71167865564,18.077,48.6762008192,19.7040123014,25.50935,3.46283851779
 02/24  19:00:00,27.4669358596,2.18658653743,0.0,0.0,3.71167865564,18.077,50.9286306114,20.229265926,25.50935,5.19001468543
 02/24  20:00:00,28.1003276602,2.18658653743,0.0,0.0,3.71167865564,18.077,50.9075883555,20.20572225,25.50935,5.19251610555
 02/24  21:00:00,23.0927593984,2.18658653743,0.0,0.0,3.71167865564,13.077,48.3554215598,21.2318108751,22.50825,4.61536068469
 02/24  22:00:00,23.0557804883,2.18658653743,0.0,0.0,3.71167865564,13.077,48.0915272588,21.8938200734,21.0077,5.19000718539
 02/24  23:00:00,23.0544829647,2.18658653743,0.0,0.0,3.71167865564,13.077,45.5252148267,23.4811251688,18.0066,4.03748965793
 02/24  24:00:00,24.234754997,2.18658653743,0.0,0.0,3.71167865564,13.077,33.4273595,27.5404728304,3.0011,2.88578666955
 02/25  01:00:00,13.7676161673,2.18658653743,0.0,0.0,1.85583932782,5.577,37.8475641555,33.1076047776,3.0011,1.73885937793
 02/25  02:00:00,9.51994013086,0.0,0.0,0.0,0.618613109274,5.0,3.59314746157,0.0,3.0011,0.592047461575
 02/25  03:00:00,9.54410076986,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/25  04:00:00,9.56511813906,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/25  05:00:00,9.71519579203,0.0,0.0,0.0,0.618613109274,5.0,3.59315340414,0.0,3.0011,0.592053404136
 02/25  06:00:00,13.7259378835,2.18658653743,0.0,0.0,1.85583932782,5.577,41.4934349658,36.9717849658,4.50165,0.02
 02/25  07:00:00,28.2006025488,2.18658653743,0.0,0.0,3.71167865564,18.077,45.8944341524,30.6514907948,13.50495,1.73799335761
 02/25  08:00:00,26.2603652973,2.18658653743,0.0,0.0,3.71167865564,18.077,49.9524116582,27.206646374,21.0077,1.73806528426
 02/25  09:00:00,20.6330044444,2.18658653743,0.0,0.0,3.71167865564,13.077,42.8977268794,26.7267033424,15.0055,1.16552353693
 02/25  10:00:00,20.6540646979,2.18658653743,0.0,0.0,3.71167865564,13.077,43.3193976081,23.6988398479,15.0055,4.61505776022
 02/25  11:00:00,25.6636108989,2.18658653743,0.0,0.0,3.71167865564,18.077,56.0221608956,18.3973395582,33.0121,4.6127213374
 02/25  12:00:00,26.7948578361,2.18658653743,0.0,0.0,3.71167865564,18.077,60.6965869259,15.5694935282,40.51485,4.6122433977
 02/25  13:00:00,25.8948169659,2.18658653743,0.0,0.0,3.71167865564,18.077,51.6458864797,11.0180370837,36.0132,4.61464939601
 02/25  14:00:00,25.7114805982,2.18658653743,0.0,0.0,3.71167865564,18.077,43.1267229558,7.57599824874,31.51155,4.03917470707
 02/25  15:00:00,20.7187123226,2.18658653743,0.0,0.0,3.71167865564,13.077,31.1889366936,6.71841495777,21.0077,3.46282173582
 02/25  16:00:00,20.7001467925,2.18658653743,0.0,0.0,3.71167865564,13.077,29.4130781395,5.86962515854,19.50715,4.03630298096
 02/25  17:00:00,20.6117640819,2.18658653743,0.0,0.0,3.71167865564,13.077,32.9218168274,7.52550925885,22.50825,2.88805756856
 02/25  18:00:00,25.6162590674,2.18658653743,0.0,0.0,3.71167865564,18.077,37.4166269675,7.8699196744,25.50935,4.03735729308
 02/25  19:00:00,27.5023984833,2.18658653743,0.0,0.0,3.71167865564,18.077,42.0354794683,11.3346300248,25.50935,5.19149944342
 02/25  20:00:00,28.2576147101,2.18658653743,0.0,0.0,3.71167865564,18.077,47.514467919,17.3888589931,25.50935,4.6162589259
 02/25  21:00:00,23.2171896364,2.18658653743,0.0,0.0,3.71167865564,13.077,50.5487437867,23.4257862579,22.50825,4.61470752888
 02/25  22:00:00,23.1316401338,2.18658653743,0.0,0.0,3.71167865564,13.077,53.5224158257,27.324316731,21.0077,5.19039909476
 02/25  23:00:00,23.0209026337,2.18658653743,0.0,0.0,3.71167865564,13.077,52.0259547692,29.982986168,18.0066,4.03636860122
 02/25  24:00:00,24.2180760136,2.18658653743,0.0,0.0,3.71167865564,13.077,40.9894217999,35.6748699129,3.0011,2.31345188699
 02/26  01:00:00,13.7350413444,2.18658653743,0.0,0.0,1.85583932782,5.577,49.9124350403,44.0259894015,3.0011,2.88534563877
 02/26  02:00:00,9.48956721992,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/26  03:00:00,9.51456743743,0.0,0.0,0.0,0.618613109274,5.0,3.59319460626,0.0,3.0011,0.592094606263
 02/26  04:00:00,9.52684569544,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/26  05:00:00,9.67704627737,0.0,0.0,0.0,0.618613109274,5.0,3.59314875985,0.0,3.0011,0.592048759853
 02/26  06:00:00,13.6897434883,2.18658653743,0.0,0.0,1.85583932782,5.577,56.3844379749,51.8627879749,4.50165,0.02
 02/26  07:00:00,28.1633693591,2.18658653743,0.0,0.0,3.71167865564,18.077,60.6036456637,45.3608718837,13.50495,1.73782377995
 02/26  08:00:00,26.22087248,2.18658653743,0.0,0.0,3.71167865564,18.077,64.0846121585,41.9114448261,21.0077,1.16546733241
 02/26  09:00:00,20.5928043904,2.18658653743,0.0,0.0,3.71167865564,13.077,52.1147759359,35.370993495,15.0055,1.73828244091
 02/26  10:00:00,20.6144445238,2.18658653743,0.0,0.0,3.71167865564,13.077,45.325480005,28.5816507596,15.0055,1.73832924541
 02/26  11:00:00,25.6315708883,2.18658653743,0.0,0.0,3.71167865564,18.077,57.3047934357,19.6776510083,33.0121,4.61504242746
 02/26  12:00:00,26.7919618583,2.18658653743,0.0,0.0,3.71167865564,18.077,56.5878783331,11.4579478312,40.51485,4.61508050192
 02/26  13:00:00,25.9042032887,2.18658653743,0.0,0.0,3.71167865564,18.077,44.512328053,5.03575385014,36.0132,3.46337420286
 02/26  14:00:00,25.7159357462,2.18658653743,0.0,0.0,3.71167865564,18.077,38.2487722528,2.70038770519,31.51155,4.03683454757
 02/26  15:00:00,20.7303321887,2.18658653743,0.0,0.0,3.71167865564,13.077,27.1895701156,3.29500291135,21.0077,2.88686720425
 02/26  16:00:00,20.7211185552,2.18658653743,0.0,0.0,3.71167865564,13.077,26.1987846418,3.80440848303,19.50715,2.88722615873
 02/26  17:00:00,20.6390688535,2.18658653743,0.0,0.0,3.71167865564,13.077,29.4876978921,4.09233238433,22.50825,2.88711550781
 02/26  18:00:00,25.6387365892,2.18658653743,0.0,0.0,3.71167865564,18.077,33.0795577117,4.10712782441,25.50935,3.46307988733
 02/26  19:00:00,27.5282376475,2.18658653743,0.0,0.0,3.71167865564,18.077,34.2806937768,4.15648347774,25.50935,4.61486029904
 02/26  20:00:00,28.2931593685,2.18658653743,0.0,0.0,3.71167865564,18.077,36.5315769622,6.40770276875,25.50935,4.6145241934
 02/26  21:00:00,23.2657089827,2.18658653743,0.0,0.0,3.71167865564,13.077,35.9354103017,9.96443315822,22.50825,3.46272714353
 02/26  22:00:00,23.1927671855,2.18658653743,0.0,0.0,3.71167865564,13.077,37.0373913668,11.4144797259,21.0077,4.61521164088
 02/26  23:00:00,23.0874057124,2.18658653743,0.0,0.0,3.71167865564,13.077,34.8074824159,12.7643186832,18.0066,4.03656373263
 02/26  24:00:00,24.252539829,2.18658653743,0.0,0.0,3.71167865564,13.077,20.192845616,15.4533471894,3.0011,1.73839842666
 02/27  01:00:00,13.810800881,2.18658653743,0.0,0.0,1.85583932782,5.577,25.2982477902,19.985748206,3.0011,2.31139958423
 02/27  02:00:00,9.58030244469,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/27  03:00:00,9.61519842021,0.0,0.0,0.0,0.618613109274,5.0,3.59317118697,0.0,3.0011,0.592071186972
 02/27  04:00:00,9.62432723842,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/27  05:00:00,9.77508317377,0.0,0.0,0.0,0.618613109274,5.0,3.59317709177,0.0,3.0011,0.592077091767
 02/27  06:00:00,13.7863619223,2.18658653743,0.0,0.0,1.85583932782,5.577,25.551646261,21.029996261,4.50165,0.02
 02/27  07:00:00,28.2845312029,2.18658653743,0.0,0.0,3.71167865564,18.077,25.5324699228,10.2896123272,13.50495,1.73790759567
 02/27  08:00:00,26.3849116186,2.18658653743,0.0,0.0,3.71167865564,18.077,30.2091588127,4.0088832373,21.0077,5.19257557539
 02/27  09:00:00,20.7789289587,2.18658653743,0.0,0.0,3.71167865564,13.077,24.316966452,4.12026292565,15.0055,5.19120352638
 02/27  10:00:00,20.7907236376,2.18658653743,0.0,0.0,3.71167865564,13.077,23.5088090835,4.46451252785,15.0055,4.03879655562
 02/27  11:00:00,25.8037291406,2.18658653743,0.0,0.0,3.71167865564,18.077,40.2445025995,3.19612496772,33.0121,4.03627763178
 02/27  12:00:00,26.9324781887,2.18658653743,0.0,0.0,3.71167865564,18.077,44.6316828669,0.0788255818733,40.51485,4.03800728499
 02/27  13:00:00,26.103094701,2.18658653743,0.00741523626434,0.0,3.71167865564,18.077,39.4760138836,0.0,36.0132,3.46281388362
 02/27  14:00:00,25.8814460731,2.18658653743,0.0,0.0,3.71167865564,18.077,34.9729693005,0.0,31.51155,3.46141930055
 02/27  15:00:00,20.9010414162,2.18658653743,0.0,0.0,3.71167865564,13.077,23.9403809011,0.0458366877115,21.0077,2.88684421337
 02/27  16:00:00,20.8985169207,2.18658653743,0.0,0.0,3.71167865564,13.077,22.4194928764,0.0258010908651,19.50715,2.88654178555
 02/27  17:00:00,20.8152398417,2.18658653743,0.0,0.0,3.71167865564,13.077,25.3947009062,0.0,22.50825,2.88645090622
 02/27  18:00:00,25.838915316,2.18658653743,0.00870824236193,0.0,3.71167865564,18.077,28.9722580145,0.0,25.50935,3.46290801445
 02/27  19:00:00,27.7289772398,2.18658653743,0.0,0.0,3.71167865564,18.077,30.6994374758,0.0,25.50935,5.19008747583
 02/27  20:00:00,28.466484164,2.18658653743,0.0,0.0,3.71167865564,18.077,30.9472050078,0.24557174887,25.50935,5.1922832589
 02/27  21:00:00,23.4065143488,2.18658653743,0.0,0.0,3.71167865564,13.077,28.9591707355,1.83565074344,22.50825,4.61526999203
 02/27  22:00:00,23.3176685181,2.18658653743,0.0,0.0,3.71167865564,13.077,29.4230797822,3.22554739471,21.0077,5.18983238749
 02/27  23:00:00,23.1983990281,2.18658653743,0.0,0.0,3.71167865564,13.077,26.9016615077,4.85776098229,18.0066,4.03730052536
 02/27  24:00:00,24.336909852,2.18658653743,0.0,0.0,3.71167865564,13.077,11.8967135613,6.00948531157,3.0011,2.88612824973
 02/28  01:00:00,13.8954701749,2.18658653743,0.0,0.0,1.85583932782,5.577,15.5724658617,10.8326132605,3.0011,1.73875260115
 02/28  02:00:00,9.65145607544,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/28  03:00:00,9.66771639721,0.0,0.0,0.0,0.618613109274,5.0,3.59316486449,0.0,3.0011,0.592064864486
 02/28  04:00:00,9.67308311054,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/28  05:00:00,10.3279917186,0.0,0.0,0.0,0.618613109274,5.0,3.59317077689,0.0,3.0011,0.592070776892
 02/28  06:00:00,14.3203272802,2.18658653743,0.0,0.0,1.85583932782,5.577,24.8832357889,20.3615857889,4.50165,0.02
 02/28  07:00:00,28.4950258628,2.18658653743,0.0,0.0,3.71167865564,18.077,30.9599237593,15.7170924702,13.50495,1.73788128913
 02/28  08:00:00,26.3101604227,2.18658653743,0.0,0.0,3.71167865564,18.077,41.8139868632,15.6141326794,21.0077,5.19215418374
 02/28  09:00:00,20.6638885522,2.18658653743,0.0,0.0,3.71167865564,13.077,39.1366911162,18.9414486341,15.0055,5.1897424821
 02/28  10:00:00,20.6758026906,2.18658653743,0.0,0.0,3.71167865564,13.077,37.4009111987,18.3573469775,15.0055,4.0380642212
 02/28  11:00:00,25.670392935,2.18658653743,0.0,0.0,3.71167865564,18.077,52.5071500327,15.4588431793,33.0121,4.03620685344
 02/28  12:00:00,26.8006008424,2.18658653743,0.0,0.0,3.71167865564,18.077,57.8080235582,13.2553871774,40.51485,4.03778638084
 02/28  13:00:00,25.8957189349,2.18658653743,0.0,0.0,3.71167865564,18.077,50.5431164566,11.0677060055,36.0132,3.46221045105
 02/28  14:00:00,25.6985593647,2.18658653743,0.0,0.0,3.71167865564,18.077,46.5160681865,11.5431321354,31.51155,3.46138605106
 02/28  15:00:00,20.6879241908,2.18658653743,0.0,0.0,3.71167865564,13.077,39.8625053504,15.9683772221,21.0077,2.88642812829
 02/28  16:00:00,20.6651487685,2.18658653743,0.0,0.0,3.71167865564,13.077,41.110408747,18.716929532,19.50715,2.88632921505
 02/28  17:00:00,20.5832150849,2.18658653743,0.0,0.0,3.71167865564,13.077,44.0057594207,18.6112789558,22.50825,2.88623046487
 02/28  18:00:00,25.5834160161,2.18658653743,0.0,0.0,3.71167865564,18.077,46.1083689015,17.1367927357,25.50935,3.46222616587
 02/28  19:00:00,27.4814830721,2.18658653743,0.0,0.0,3.71167865564,18.077,48.3671328992,17.6681146169,25.50935,5.18966828223
 02/28  20:00:00,28.114500257,2.18658653743,0.0,0.0,3.71167865564,18.077,48.9414679763,17.6643451523,25.50935,5.767772824
 02/28  21:00:00,23.1063059333,2.18658653743,0.0,0.0,3.71167865564,13.077,45.7591475582,18.6389311381,22.50825,4.61196642012
 02/28  22:00:00,23.0776477988,2.18658653743,0.0,0.0,3.71167865564,13.077,41.869584234,16.247149053,21.0077,4.61473518093
 02/28  23:00:00,23.095982775,2.18658653743,0.0,0.0,3.71167865564,13.077,35.4467877376,13.4024826736,18.0066,4.03770506402
 02/28  24:00:00,24.2779692939,2.18658653743,0.0,0.0,3.71167865564,13.077,17.3702274946,11.4834415903,3.0011,2.88568590436
 03/01  01:00:00,13.8736735797,2.18658653743,0.0,0.0,1.85583932782,5.577,17.6644533171,12.9246394022,3.0011,1.73871391487
 03/01  02:00:00,9.67940603407,0.0,0.0,0.0,0.618613109274,5.0,3.59319284017,0.0,3.0011,0.592092840169
 03/01  03:00:00,9.73404593108,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/01  04:00:00,9.77652369331,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/01  05:00:00,9.9536171292,0.0,0.0,0.0,0.618613109274,5.0,3.59317290208,0.0,3.0011,0.592072902077
 03/01  06:00:00,14.0102861076,2.18658653743,0.0,0.0,1.85583932782,5.577,5.74319467228,1.22154467228,4.50165,0.02
 03/01  07:00:00,28.5278614029,2.18658653743,0.0100904277432,0.0,3.71167865564,18.077,15.2429924011,0.0,13.50495,1.73804240113
 03/01  08:00:00,26.6166327761,2.18658653743,0.0112389714926,0.0,3.71167865564,18.077,26.1998961607,0.0,21.0077,5.19219616071
 03/01  09:00:00,20.9816013373,2.18658653743,0.0,0.0,3.71167865564,13.077,20.2195706596,0.0242222590169,15.0055,5.18984840055
 03/01  10:00:00,20.9849952501,2.18658653743,0.0,0.0,3.71167865564,13.077,19.0432956007,0.0,15.0055,4.03779560068
 03/01  11:00:00,25.9837220434,2.18658653743,0.0,0.0,3.71167865564,18.077,37.0487878643,0.0,33.0121,4.03668786426
 03/01  12:00:00,27.093118181,2.18658653743,0.0241802356702,0.0,3.71167865564,18.077,44.552847023,0.0,40.51485,4.03799702299
 03/01  13:00:00,26.9135172097,2.18658653743,0.667240071116,0.0,3.71167865564,18.077,39.4755232056,0.0,36.0132,3.46232320557
 03/01  14:00:00,26.5689850317,2.18658653743,0.566225008048,0.0,3.71167865564,18.077,34.9729914377,0.0,31.51155,3.46144143771
 03/01  15:00:00,21.0017549921,2.18658653743,0.0,0.0,3.71167865564,13.077,23.8942760056,0.0,21.0077,2.88657600564
 03/01  16:00:00,20.9846663693,2.18658653743,0.0,0.0,3.71167865564,13.077,22.4199592502,0.0259360529248,19.50715,2.88687319731
 03/01  17:00:00,20.8966583511,2.18658653743,0.0,0.0,3.71167865564,13.077,25.3950136584,0.0,22.50825,2.88676365836
 03/01  18:00:00,25.9631749333,2.18658653743,0.055925296104,0.0,3.71167865564,18.077,28.9719985602,0.0,25.50935,3.46264856019
 03/01  19:00:00,27.3463336649,2.18658653743,0.164808646002,0.0,3.71167865564,18.077,30.6990980744,0.0,25.50935,5.18974807437
 03/01  20:00:00,28.830502823,2.18658653743,0.211612707155,0.0,3.71167865564,18.077,31.2761454303,0.0,25.50935,5.76679543027
 03/01  21:00:00,23.6036067792,2.18658653743,0.0,0.0,3.71167865564,13.077,27.120308855,0.0,22.50825,4.612058855
 03/01  22:00:00,23.5153259131,2.18658653743,0.0,0.0,3.71167865564,13.077,25.6224975174,0.0,21.0077,4.61479751744
 03/01  23:00:00,23.3905074352,2.18658653743,0.0,0.0,3.71167865564,13.077,22.0443385097,0.0,18.0066,4.03773850972
 03/01  24:00:00,24.5303197274,2.18658653743,0.0,0.0,3.71167865564,13.077,5.88652316131,0.0,3.0011,2.88542316131
 03/02  01:00:00,14.1098457393,2.18658653743,0.0,0.0,1.85583932782,5.577,4.7750194292,0.0351328584294,3.0011,1.73878657077
 03/02  02:00:00,9.82482047433,0.0,0.0,0.0,0.618613109274,5.0,3.59316875795,0.0,3.0011,0.592068757951
 03/02  03:00:00,9.83723479004,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/02  04:00:00,9.81612203655,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/02  05:00:00,9.95869713307,0.0,0.0,0.0,0.618613109274,5.0,3.59317466543,0.0,3.0011,0.592074665433
 03/02  06:00:00,13.9533085968,2.18658653743,0.0,0.0,1.85583932782,5.577,8.31617977631,3.79452977631,4.50165,0.02
 03/02  07:00:00,28.4126800831,2.18658653743,0.0,0.0,3.71167865564,18.077,16.9301474393,1.68715328947,13.50495,1.73804414986
 03/02  08:00:00,26.4427221539,2.18658653743,0.0,0.0,3.71167865564,18.077,27.676181059,1.47591482144,21.0077,5.19256623756
 03/02  09:00:00,20.7731680134,2.18658653743,0.0,0.0,3.71167865564,13.077,23.9238049219,3.72767287165,15.0055,5.19063205024
 03/02  10:00:00,20.7554426545,2.18658653743,0.0,0.0,3.71167865564,13.077,24.4232635727,5.37990980413,15.0055,4.03785376857
 03/02  11:00:00,25.7341753088,2.18658653743,0.0,0.0,3.71167865564,18.077,42.9985943503,5.94950436924,33.0121,4.03698998107
 03/02  12:00:00,26.8392072341,2.18658653743,0.0,0.0,3.71167865564,18.077,48.4531241657,3.89972568677,40.51485,4.0385484789
 03/02  13:00:00,25.946732571,2.18658653743,0.0,0.0,3.71167865564,18.077,40.8430663407,1.36699058151,36.0132,3.46287575923
 03/02  14:00:00,25.7407342203,2.18658653743,0.0,0.0,3.71167865564,18.077,38.2443767318,3.2715208882,31.51155,3.46130584359
 03/02  15:00:00,20.73690915,2.18658653743,0.0,0.0,3.71167865564,13.077,29.6510477965,5.75648900303,21.0077,2.88685879346
 03/02  16:00:00,20.71372238,2.18658653743,0.0,0.0,3.71167865564,13.077,30.2720110185,7.87821865703,19.50715,2.88664236149
 03/02  17:00:00,20.6259535854,2.18658653743,0.0,0.0,3.71167865564,13.077,34.1497297445,8.75439342858,22.50825,2.88708631595
 03/02  18:00:00,25.6286842613,2.18658653743,0.0,0.0,3.71167865564,18.077,37.021703935,8.04905502389,25.50935,3.46329891113
 03/02  19:00:00,26.8934403127,2.18658653743,0.0,0.0,3.71167865564,18.077,39.7356505433,9.0350519247,25.50935,5.19124861856
 03/02  20:00:00,28.294858298,2.18658653743,0.0,0.0,3.71167865564,18.077,42.1432840184,10.8666886908,25.50935,5.76724532765
 03/02  21:00:00,23.2733282056,2.18658653743,0.0,0.0,3.71167865564,13.077,39.5304389057,12.9820640054,22.50825,4.04012490037
 03/02  22:00:00,23.202192995,2.18658653743,0.0,0.0,3.71167865564,13.077,39.7691860243,13.5718870114,21.0077,5.18959901288
 03/02  23:00:00,23.0941934438,2.18658653743,0.0,0.0,3.71167865564,13.077,36.7940781141,14.7501151383,18.0066,4.03736297585
 03/02  24:00:00,24.2620165749,2.18658653743,0.0,0.0,3.71167865564,13.077,23.2840887058,17.3968454447,3.0011,2.88614326108
 03/03  01:00:00,13.8071352,2.18658653743,0.0,0.0,1.85583932782,5.577,28.3819825173,23.6421335539,3.0011,1.73874896348
 03/03  02:00:00,9.57019730747,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/03  03:00:00,9.6006259179,0.0,0.0,0.0,0.618613109274,5.0,3.59316434511,0.0,3.0011,0.592064345108
 03/03  04:00:00,9.60991879655,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/03  05:00:00,10.267236813,0.0,0.0,0.0,0.618613109274,5.0,3.59317026078,0.0,3.0011,0.592070260782
 03/03  06:00:00,14.2689422746,2.18658653743,0.0,0.0,1.85583932782,5.577,35.2443908774,30.7227408774,4.50165,0.02
 03/03  07:00:00,28.4552050511,2.18658653743,0.0,0.0,3.71167865564,18.077,39.6742144902,24.4313941461,13.50495,1.73787034407
 03/03  08:00:00,26.2872450562,2.18658653743,0.0,0.0,3.71167865564,18.077,46.5464382695,20.3467346593,21.0077,5.19200361022
 03/03  09:00:00,20.6596698163,2.18658653743,0.0,0.0,3.71167865564,13.077,40.4645634643,20.2694912943,15.0055,5.18957216995
 03/03  10:00:00,20.6726128439,2.18658653743,0.0,0.0,3.71167865564,13.077,39.233281081,20.1900759261,15.0055,4.03770515487
 03/03  11:00:00,25.6679040315,2.18658653743,0.0,0.0,3.71167865564,18.077,54.9952786141,17.9468071482,33.0121,4.03637146594
 03/03  12:00:00,26.8012266792,2.18658653743,0.0,0.0,3.71167865564,18.077,60.1580334448,15.605083013,40.51485,4.03810043183
 03/03  13:00:00,25.8953541492,2.18658653743,0.0,0.0,3.71167865564,18.077,52.8684929425,13.3927065825,36.0132,3.46258636001
 03/03  14:00:00,25.7008144778,2.18658653743,0.0,0.0,3.71167865564,18.077,47.3240450804,12.351537508,31.51155,3.46095757241
 03/03  15:00:00,20.7048175463,2.18658653743,0.0,0.0,3.71167865564,13.077,38.2784394341,14.3841147245,21.0077,2.88662470964
 03/03  16:00:00,20.687495366,2.18658653743,0.0,0.0,3.71167865564,13.077,38.6311791024,16.2375368295,19.50715,2.88649227289
 03/03  17:00:00,20.6084370969,2.18658653743,0.0,0.0,3.71167865564,13.077,41.5356860402,16.1410751237,22.50825,2.88636091653
 03/03  18:00:00,25.6157458222,2.18658653743,0.0,0.0,3.71167865564,18.077,42.1877102898,13.2155905623,25.50935,3.46276972753
 03/03  19:00:00,26.8870696717,2.18658653743,0.0,0.0,3.71167865564,18.077,43.5335668637,12.8340193605,25.50935,5.19019750322
 03/03  20:00:00,28.1530389166,2.18658653743,0.0,0.0,3.71167865564,18.077,43.5212744343,12.8198094262,25.50935,5.19211500808
 03/03  21:00:00,23.1457139566,2.18658653743,0.0,0.0,3.71167865564,13.077,40.9158462451,13.7929156348,22.50825,4.61468061032
 03/03  22:00:00,23.1097941199,2.18658653743,0.0,0.0,3.71167865564,13.077,39.6695527469,13.471788834,21.0077,5.19006391288
 03/03  23:00:00,23.1144643217,2.18658653743,0.0,0.0,3.71167865564,13.077,35.8304481143,13.7864043074,18.0066,4.03744380689
 03/03  24:00:00,24.2813749138,2.18658653743,0.0,0.0,3.71167865564,13.077,21.2408512896,15.927312348,3.0011,2.31243894163
 03/04  01:00:00,13.832435684,2.18658653743,0.0,0.0,1.85583932782,5.577,27.2668097485,21.954368011,3.0011,2.31134173752
 03/04  02:00:00,9.59150733684,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/04  03:00:00,9.62055585583,0.0,0.0,0.0,0.618613109274,5.0,3.59315735489,0.0,3.0011,0.592057354888
 03/04  04:00:00,9.63558346412,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/04  05:00:00,9.79392908535,0.0,0.0,0.0,0.618613109274,5.0,3.59316328169,0.0,3.0011,0.592063281686
 03/04  06:00:00,13.8081688331,2.18658653743,0.0,0.0,1.85583932782,5.577,25.9446985458,21.4230485458,4.50165,0.02
 03/04  07:00:00,28.2810889636,2.18658653743,0.0,0.0,3.71167865564,18.077,30.7032237334,15.4604247799,13.50495,1.73784895355
 03/04  08:00:00,26.3483771182,2.18658653743,0.0,0.0,3.71167865564,18.077,32.7610343017,10.5880211383,21.0077,1.16531316336
 03/04  09:00:00,20.718747849,2.18658653743,0.0,0.0,3.71167865564,13.077,27.8667112865,11.1229632537,15.0055,1.73824803281
 03/04  10:00:00,20.7345116887,2.18658653743,0.0,0.0,3.71167865564,13.077,28.7828278157,9.16293907524,15.0055,4.61438874047
 03/04  11:00:00,25.74787258,2.18658653743,0.0,0.0,3.71167865564,18.077,43.0650669483,6.01467829884,33.0121,4.03828864942
 03/04  12:00:00,26.8626207766,2.18658653743,0.0,0.0,3.71167865564,18.077,48.6847013677,3.55588065366,40.51485,4.61397071401
 03/04  13:00:00,25.997376841,2.18658653743,0.0,0.0,3.71167865564,18.077,42.0664426156,1.43942198213,36.0132,4.61382063348
 03/04  14:00:00,25.813495791,2.18658653743,0.0,0.0,3.71167865564,18.077,36.0977823705,0.548601939579,31.51155,4.03763043088
 03/04  15:00:00,20.835860654,2.18658653743,0.0,0.0,3.71167865564,13.077,26.0029703251,0.958853082213,21.0077,4.03641724291
 03/04  16:00:00,20.8268919565,2.18658653743,0.0,0.0,3.71167865564,13.077,23.6896516981,0.719824806986,19.50715,3.4626768911
 03/04  17:00:00,20.7590223213,2.18658653743,0.0,0.0,3.71167865564,13.077,25.9699337768,0.0,22.50825,3.46168377681
 03/04  18:00:00,25.7681353443,2.18658653743,0.0,0.0,3.71167865564,18.077,28.972349427,0.0,25.50935,3.462999427
 03/04  19:00:00,27.0090188477,2.18658653743,0.0,0.0,3.71167865564,18.077,30.8344783119,0.134213095859,25.50935,5.19091521606
 03/04  20:00:00,28.405446033,2.18658653743,0.0,0.0,3.71167865564,18.077,31.4378219436,0.737864285924,25.50935,5.19060765769
 03/04  21:00:00,23.3757029118,2.18658653743,0.0,0.0,3.71167865564,13.077,29.3297777075,2.78092966995,22.50825,4.04059803755
 03/04  22:00:00,23.2810166411,2.18658653743,0.0,0.0,3.71167865564,13.077,30.8787856859,4.6816339839,21.0077,5.18945170201
 03/04  23:00:00,23.1483726897,2.18658653743,0.0,0.0,3.71167865564,13.077,30.4516051278,8.40895344724,18.0066,4.03605168054
 03/04  24:00:00,24.2967694846,2.18658653743,0.0,0.0,3.71167865564,13.077,16.2263443259,10.9121549871,3.0011,2.31308933882
 03/05  01:00:00,13.8591034282,2.18658653743,0.0,0.0,1.85583932782,5.577,22.1146348511,16.228607502,3.0011,2.88492734905
 03/05  02:00:00,9.62347908876,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/05  03:00:00,9.65880524128,0.0,0.0,0.0,0.618613109274,5.0,3.59319358651,0.0,3.0011,0.592093586511
 03/05  04:00:00,9.68456928275,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/05  05:00:00,9.84438922447,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/05  06:00:00,13.8495652483,2.18658653743,0.0,0.0,1.85583932782,5.577,18.4674781052,13.3737415318,4.50165,0.592086573394
 03/05  07:00:00,28.321522277,2.18658653743,0.0,0.0,3.71167865564,18.077,22.8372585723,7.59459145057,13.50495,1.73771712174
 03/05  08:00:00,25.7687983559,2.18658653743,0.0,0.0,3.71167865564,18.077,26.6814799167,4.50839803931,21.0077,1.16538187744
 03/05  09:00:00,20.7947501694,2.18658653743,0.0,0.0,3.71167865564,13.077,20.6111220388,3.86751132428,15.0055,1.73811071448
 03/05  10:00:00,20.8320317804,2.18658653743,0.0,0.0,3.71167865564,13.077,19.169151661,2.4253913833,15.0055,1.7382602777
 03/05  11:00:00,25.8219332294,2.18658653743,0.0,0.0,3.71167865564,18.077,40.6800173351,3.05570517769,33.0121,4.61221215745
 03/05  12:00:00,26.903424806,2.18658653743,0.0,0.0,3.71167865564,18.077,47.2184580752,2.09173056839,40.51485,4.61187750682
 03/05  13:00:00,26.0524464424,2.18658653743,0.0,0.0,3.71167865564,18.077,39.6828753337,0.206967356618,36.0132,3.46270797708
 03/05  14:00:00,25.8652423587,2.18658653743,0.0,0.0,3.71167865564,18.077,34.9736572592,0.0,31.51155,3.46210725918
 03/05  15:00:00,20.8772217359,2.18658653743,0.0,0.0,3.71167865564,13.077,24.7325730796,0.838476313999,21.0077,2.88639676564
 03/05  16:00:00,20.8617358269,2.18658653743,0.0,0.0,3.71167865564,13.077,23.4127739872,1.01938176316,19.50715,2.88624222406
 03/05  17:00:00,20.7491331736,2.18658653743,0.0,0.0,3.71167865564,13.077,28.1484316051,2.75330146543,22.50825,2.88688013964
 03/05  18:00:00,25.6850903332,2.18658653743,0.0,0.0,3.71167865564,18.077,36.0135791442,6.4672696439,25.50935,4.03695950034
 03/05  19:00:00,26.9053806831,2.18658653743,0.0,0.0,3.71167865564,18.077,40.8349702345,10.7118858959,25.50935,4.61373433866
 03/05  20:00:00,28.2953528346,2.18658653743,0.0,0.0,3.71167865564,18.077,42.0798391365,12.529763767,25.50935,4.04072536952
 03/05  21:00:00,23.2679188101,2.18658653743,0.0,0.0,3.71167865564,13.077,41.6066560052,15.0617738111,22.50825,4.03663219408
 03/05  22:00:00,23.1903857728,2.18658653743,0.0,0.0,3.71167865564,13.077,42.0382845262,16.4177795677,21.0077,4.61280495847
 03/05  23:00:00,23.0742316528,2.18658653743,0.0,0.0,3.71167865564,13.077,40.6176581455,19.1487236915,18.0066,3.46233445402
 03/05  24:00:00,24.2468790884,2.18658653743,0.0,0.0,3.71167865564,13.077,28.0348636002,22.722655317,3.0011,2.31110828322
 03/06  01:00:00,13.77770437,2.18658653743,0.0,0.0,1.85583932782,5.577,33.7006481164,28.9606927914,3.0011,1.73885532508
 03/06  02:00:00,9.54324250245,0.0,0.0,0.0,0.618613109274,5.0,3.59314805744,0.0,3.0011,0.59204805744
 03/06  03:00:00,9.57169940856,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/06  04:00:00,9.57744224306,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/06  05:00:00,9.71699504383,0.0,0.0,0.0,0.618613109274,5.0,3.5931798801,0.0,3.0011,0.592079880097
 03/06  06:00:00,13.7080321986,2.18658653743,0.0,0.0,1.85583932782,5.577,42.1562908118,37.6346408118,4.50165,0.02
 03/06  07:00:00,28.1758783574,2.18658653743,0.0,0.0,3.71167865564,18.077,47.3382115851,32.0952934922,13.50495,1.73796809291
 03/06  08:00:00,25.6019072456,2.18658653743,0.0,0.0,3.71167865564,18.077,53.9607578309,27.76091566,21.0077,5.19214217086
 03/06  09:00:00,20.6185652096,2.18658653743,0.0,0.0,3.71167865564,13.077,45.9767826046,25.7801962144,15.0055,5.19108639023
 03/06  10:00:00,20.6460210385,2.18658653743,0.0,0.0,3.71167865564,13.077,40.1314732421,21.0870916217,15.0055,4.03888162037
 03/06  11:00:00,25.6528045723,2.18658653743,0.0,0.0,3.71167865564,18.077,52.0219873221,14.9726209646,33.0121,4.03726635745
 03/06  12:00:00,26.8011376038,2.18658653743,0.0,0.0,3.71167865564,18.077,51.5805527623,7.02700602301,40.51485,4.03869673929
 03/06  13:00:00,25.914171841,2.18658653743,0.0,0.0,3.71167865564,18.077,41.3442119445,1.86873932635,36.0132,3.46227261818
 03/06  14:00:00,25.7109546438,2.18658653743,0.0,0.0,3.71167865564,18.077,37.2151353906,2.24222391544,31.51155,3.46136147517
 03/06  15:00:00,20.7074986643,2.18658653743,0.0,0.0,3.71167865564,13.077,28.9432547742,5.04861055244,21.0077,2.88694422174
 03/06  16:00:00,20.6848696039,2.18658653743,0.0,0.0,3.71167865564,13.077,28.8513321437,6.45729801046,19.50715,2.88688413321
 03/06  17:00:00,20.6010640666,2.18658653743,0.0,0.0,3.71167865564,13.077,31.8204207375,6.42520977915,22.50825,2.8869609584
 03/06  18:00:00,25.6074757866,2.18658653743,0.0,0.0,3.71167865564,18.077,34.6105385498,5.63766599135,25.50935,3.46352255844
 03/06  19:00:00,26.8642593153,2.18658653743,0.0,0.0,3.71167865564,18.077,40.2613471358,9.56083317843,25.50935,5.19116395733
 03/06  20:00:00,28.2668743807,2.18658653743,0.0,0.0,3.71167865564,18.077,42.533836512,11.8317757534,25.50935,5.19271075864
 03/06  21:00:00,23.2414076098,2.18658653743,0.0,0.0,3.71167865564,13.077,41.7141840904,14.5922149286,22.50825,4.6137191618
 03/06  22:00:00,23.1623722731,2.18658653743,0.0,0.0,3.71167865564,13.077,43.7834861287,17.5851529778,21.0077,5.19063315091
 03/06  23:00:00,23.046327287,2.18658653743,0.0,0.0,3.71167865564,13.077,43.4392479324,21.3946442791,18.0066,4.03800365323
 03/06  24:00:00,24.2272508081,2.18658653743,0.0,0.0,3.71167865564,13.077,30.3769066462,25.0639574072,3.0011,2.31184923901
 03/07  01:00:00,13.7532632821,2.18658653743,0.0,0.0,1.85583932782,5.577,37.6978447786,32.9585930355,3.0011,1.73815174312
 03/07  02:00:00,9.49961144318,0.0,0.0,0.0,0.618613109274,5.0,3.59318704371,0.0,3.0011,0.592087043713
 03/07  03:00:00,9.52491773491,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/07  04:00:00,9.53039570851,0.0,0.0,0.0,0.618613109274,5.0,3.59319294537,0.0,3.0011,0.592092945368
 03/07  05:00:00,10.1962442436,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/07  06:00:00,14.2020912193,2.18658653743,0.0,0.0,1.85583932782,5.577,48.9761848387,43.8824618258,4.50165,0.59207301286
 03/07  07:00:00,28.3906666187,2.18658653743,0.0,0.0,3.71167865564,18.077,51.9560241519,37.2857830353,13.50495,1.1652911166
 03/07  08:00:00,25.5884970847,2.18658653743,0.0,0.0,3.71167865564,18.077,58.1862317981,31.411540532,21.0077,5.76699126607
 03/07  09:00:00,20.6033955696,2.18658653743,0.0,0.0,3.71167865564,13.077,48.0888421545,28.4667272929,15.0055,4.61661486164
 03/07  10:00:00,20.6319213427,2.18658653743,0.0,0.0,3.71167865564,13.077,43.3974765048,23.7788490265,15.0055,4.6131274783
 03/07  11:00:00,25.6468848612,2.18658653743,0.0,0.0,3.71167865564,18.077,52.5950538476,16.1195845007,33.0121,3.4633693469
 03/07  12:00:00,26.7953895551,2.18658653743,0.0,0.0,3.71167865564,18.077,53.2421100177,8.68851647922,40.51485,4.0387435385
 03/07  13:00:00,25.9183030356,2.18658653743,0.0,0.0,3.71167865564,18.077,41.6772523308,1.68119250227,36.0132,3.98285982856
 03/07  14:00:00,25.7509670055,2.18658653743,0.0,0.0,3.71167865564,18.077,34.5390601623,0.0862311978741,31.51155,2.94127896442
 03/07  15:00:00,20.7908952099,2.18658653743,0.0,0.0,3.71167865564,13.077,24.0998096156,0.20551041793,21.0077,2.88659919765
 03/07  16:00:00,20.8054065048,2.18658653743,0.0,0.0,3.71167865564,13.077,22.3938623962,0.0,19.50715,2.88671239621
 03/07  17:00:00,20.7389954461,2.18658653743,0.0,0.0,3.71167865564,13.077,25.3951694666,0.0,22.50825,2.88691946658
 03/07  18:00:00,25.7481251968,2.18658653743,0.002275370362,0.0,3.71167865564,18.077,28.9725975943,0.0,25.50935,3.46324759433
 03/07  19:00:00,26.9978262039,2.18658653743,0.0,0.0,3.71167865564,18.077,30.7003455014,0.0,25.50935,5.19099550137
 03/07  20:00:00,28.2291677179,2.18658653743,0.0,0.0,3.71167865564,18.077,31.5097524011,0.808054814417,25.50935,5.19234758673
 03/07  21:00:00,23.2019054124,2.18658653743,0.0,0.0,3.71167865564,13.077,30.1015686289,2.97879120441,22.50825,4.61452742452
 03/07  22:00:00,23.1599829792,2.18658653743,0.0,0.0,3.71167865564,13.077,29.7830372896,3.58536366395,21.0077,5.18997362566
 03/07  23:00:00,23.1558495558,2.18658653743,0.0,0.0,3.71167865564,13.077,26.7931353279,4.74844571661,18.0066,4.03808961131
 03/07  24:00:00,24.301762255,2.18658653743,0.0,0.0,3.71167865564,13.077,11.2207249871,5.90733618429,3.0011,2.31228880284
 03/08  01:00:00,13.8719561401,2.18658653743,0.0,0.0,1.85583932782,5.577,14.6221348815,9.30986913927,3.0011,2.31116574226
 03/08  02:00:00,9.64519161754,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/08  03:00:00,9.69156392201,0.0,0.0,0.0,0.618613109274,5.0,3.59316678651,0.0,3.0011,0.592066786507
 03/08  04:00:00,9.71107851255,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/08  05:00:00,9.8760189795,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/08  06:00:00,13.863686894,2.18658653743,0.0,0.0,1.85583932782,5.577,12.0757650427,6.98202942388,4.50165,0.59208561881
 03/08  07:00:00,28.3254076947,2.18658653743,0.0,0.0,3.71167865564,18.077,20.1594198639,4.9166078057,13.50495,1.73786205817
 03/08  08:00:00,25.7528543699,2.18658653743,0.0,0.0,3.71167865564,18.077,29.1160200706,2.91664383474,21.0077,5.19167623586
 03/08  09:00:00,20.7692732858,2.18658653743,0.0,0.0,3.71167865564,13.077,22.6496252929,2.4532656311,15.0055,5.19085966177
 03/08  10:00:00,20.7996782134,2.18658653743,0.0,0.0,3.71167865564,13.077,20.2296847828,1.18531130588,15.0055,4.03887347688
 03/08  11:00:00,25.8224937569,2.18658653743,0.0,0.0,3.71167865564,18.077,36.4753211431,0.0,33.0121,3.46322114313
 03/08  12:00:00,26.9782036147,2.18658653743,0.00238067085264,0.0,3.71167865564,18.077,44.5536179311,0.0,40.51485,4.03876793106
 03/08  13:00:00,26.6734434711,2.18658653743,0.503748940081,0.0,3.71167865564,18.077,40.0504143006,0.0,36.0132,4.03721430056
 03/08  14:00:00,26.7475199131,2.18658653743,0.799716083337,0.0,3.71167865564,18.077,34.3996113515,0.0,31.51155,2.88806135154
 03/08  15:00:00,21.3766457724,2.18658653743,0.424601448863,0.0,3.71167865564,13.077,23.8944845938,0.0,21.0077,2.88678459383
 03/08  16:00:00,21.1141194166,2.18658653743,0.180726872699,0.0,3.71167865564,13.077,22.3939349629,0.0,19.50715,2.88678496288
 03/08  17:00:00,21.2325619654,2.18658653743,0.371940561348,0.0,3.71167865564,13.077,25.3952268119,0.0,22.50825,2.88697681189
 03/08  18:00:00,26.4012642935,2.18658653743,0.542500037574,0.0,3.71167865564,18.077,28.9726899736,0.0,25.50935,3.46333997362
 03/08  19:00:00,27.27432126,2.18658653743,0.169554427954,0.0,3.71167865564,18.077,30.7004526897,0.0,25.50935,5.19110268966
 03/08  20:00:00,28.4725083329,2.18658653743,0.0,0.0,3.71167865564,18.077,30.7314499815,0.029283234284,25.50935,5.19281674726
 03/08  21:00:00,23.3981835775,2.18658653743,0.0,0.0,3.71167865564,13.077,27.135956381,0.0129272227436,22.50825,4.61477915821
 03/08  22:00:00,23.3038957185,2.18658653743,0.0,0.0,3.71167865564,13.077,27.1459804926,0.948717500786,21.0077,5.18956299178
 03/08  23:00:00,23.1749119247,2.18658653743,0.0,0.0,3.71167865564,13.077,25.4328517848,3.38843203523,18.0066,4.03781974957
 03/08  24:00:00,24.2964876468,2.18658653743,0.0,0.0,3.71167865564,13.077,11.3749999176,6.06144339318,3.0011,2.31245652438
 03/09  01:00:00,13.8506991412,2.18658653743,0.0,0.0,1.85583932782,5.577,17.2070467061,11.8946210879,3.0011,2.31132561819
 03/09  02:00:00,9.62285246263,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/09  03:00:00,9.6456165655,0.0,0.0,0.0,0.618613109274,5.0,3.59315373599,0.0,3.0011,0.592053735991
