Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/09  04:00:00,9.65142405184,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/09  05:00:00,9.79585109793,0.0,0.0,0.0,0.618613109274,5.0,3.59315966855,0.0,3.0011,0.592059668553
 03/09  06:00:00,13.787030613,2.18658653743,0.0,0.0,1.85583932782,5.577,26.5376942586,22.0160442586,4.50165,0.02
 03/09  07:00:00,28.2612063485,2.18658653743,0.0,0.0,3.71167865564,18.077,29.6973955093,14.4546283452,13.50495,1.73781716413
 03/09  08:00:00,25.7008439733,2.18658653743,0.0,0.0,3.71167865564,18.077,34.3181196424,8.11892995128,21.0077,5.19148969116
 03/09  09:00:00,20.7211624339,2.18658653743,0.0,0.0,3.71167865564,13.077,26.2425529655,6.0465861566,15.0055,5.1904668089
 03/09  10:00:00,20.7447077968,2.18658653743,0.0,0.0,3.71167865564,13.077,24.6585994037,5.61477396983,15.0055,4.03832543383
 03/09  11:00:00,25.7519996445,2.18658653743,0.0,0.0,3.71167865564,18.077,41.5556787993,5.08069966271,33.0121,3.46287913661
 03/09  12:00:00,26.8668172349,2.18658653743,0.0,0.0,3.71167865564,18.077,47.3365523697,2.78401575499,40.51485,4.0376866147
 03/09  13:00:00,26.0215730144,2.18658653743,0.0,0.0,3.71167865564,18.077,40.0493605195,0.0,36.0132,4.03616051953
 03/09  14:00:00,25.8361245928,2.18658653743,0.0,0.0,3.71167865564,18.077,34.399013604,0.0,31.51155,2.88746360396
 03/09  15:00:00,20.8515459839,2.18658653743,0.0,0.0,3.71167865564,13.077,24.3395391914,0.445701692812,21.0077,2.88613749863
 03/09  16:00:00,20.835405325,2.18658653743,0.0,0.0,3.71167865564,13.077,24.5675249827,2.17368208689,19.50715,2.88669289584
 03/09  17:00:00,20.7497429596,2.18658653743,0.0,0.0,3.71167865564,13.077,27.9291513572,2.53401791494,22.50825,2.88688344227
 03/09  18:00:00,25.7586689036,2.18658653743,0.0,0.0,3.71167865564,18.077,28.9719862322,0.0,25.50935,3.46263623217
 03/09  19:00:00,27.0351381002,2.18658653743,0.0,0.0,3.71167865564,18.077,30.6991772946,0.0,25.50935,5.18982729455
 03/09  20:00:00,28.4719455465,2.18658653743,0.0,0.0,3.71167865564,18.077,30.7014655288,0.0,25.50935,5.19211552879
 03/09  21:00:00,23.4795904553,2.18658653743,0.0,0.0,3.71167865564,13.077,27.1232253063,0.0,22.50825,4.6149753063
 03/09  22:00:00,23.4017865827,2.18658653743,0.0,0.0,3.71167865564,13.077,26.1978415368,0.0,21.0077,5.19014153684
 03/09  23:00:00,23.2693242107,2.18658653743,0.0,0.0,3.71167865564,13.077,22.7848683637,0.740922473585,18.0066,4.03734589013
 03/09  24:00:00,24.3717747653,2.18658653743,0.0,0.0,3.71167865564,13.077,8.86315769557,3.54972390599,3.0011,2.31233378958
 03/10  01:00:00,13.8810059783,2.18658653743,0.0,0.0,1.85583932782,5.577,16.1187651935,10.8060636134,3.0011,2.31160158014
 03/10  02:00:00,9.60978919796,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/10  03:00:00,9.62772709794,0.0,0.0,0.0,0.618613109274,5.0,3.59319167449,0.0,3.0011,0.592091674495
 03/10  04:00:00,9.62894734294,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/10  05:00:00,10.2762056295,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/10  06:00:00,14.2592519235,2.18658653743,0.0,0.0,1.85583932782,5.577,36.6497070562,31.5559637901,4.50165,0.592093266132
 03/10  07:00:00,28.4340291024,2.18658653743,0.0,0.0,3.71167865564,18.077,43.1015279983,27.8585442637,13.50495,1.73803373463
 03/10  08:00:00,25.635063765,2.18658653743,0.0,0.0,3.71167865564,18.077,49.3412983272,23.141435458,21.0077,5.19216286922
 03/10  09:00:00,20.6582828133,2.18658653743,0.0,0.0,3.71167865564,13.077,39.0306000387,18.8340283558,15.0055,5.19107168296
 03/10  10:00:00,20.7005809311,2.18658653743,0.0,0.0,3.71167865564,13.077,29.2993154175,10.2549901522,15.0055,4.03882526538
 03/10  11:00:00,25.7189783255,2.18658653743,0.0,0.0,3.71167865564,18.077,40.8767197131,4.4012493348,33.0121,3.46337037834
 03/10  12:00:00,26.8664550365,2.18658653743,0.0,0.0,3.71167865564,18.077,44.7855704548,0.232044226776,40.51485,4.03867622807
 03/10  13:00:00,26.0247559357,2.18658653743,0.00195558815081,0.0,3.71167865564,18.077,40.0502424291,0.0,36.0132,4.03704242906
 03/10  14:00:00,25.8194173059,2.18658653743,0.0,0.0,3.71167865564,18.077,34.3993305378,0.0,31.51155,2.88778053776
 03/10  15:00:00,20.8249239328,2.18658653743,0.0,0.0,3.71167865564,13.077,23.9232201889,0.0289570925892,21.0077,2.88656309628
 03/10  16:00:00,20.8133889917,2.18658653743,0.0,0.0,3.71167865564,13.077,22.4172472986,0.0232600776013,19.50715,2.88683722104
 03/10  17:00:00,20.7361592374,2.18658653743,0.0,0.0,3.71167865564,13.077,25.3953365937,0.0,22.50825,2.88708659365
 03/10  18:00:00,25.7531383746,2.18658653743,0.0019126845542,0.0,3.71167865564,18.077,28.9726619427,0.0,25.50935,3.46331194266
 03/10  19:00:00,27.0004378963,2.18658653743,0.0,0.0,3.71167865564,18.077,30.7004929291,0.0,25.50935,5.19114292907
 03/10  20:00:00,28.2300812745,2.18658653743,0.0,0.0,3.71167865564,18.077,30.7020180376,0.0,25.50935,5.19266803756
 03/10  21:00:00,23.1947384034,2.18658653743,0.0,0.0,3.71167865564,13.077,28.9445329821,1.82223334428,22.50825,4.61404963782
 03/10  22:00:00,23.1291133598,2.18658653743,0.0,0.0,3.71167865564,13.077,30.9434793896,4.74598088657,21.0077,5.18979850302
 03/10  23:00:00,23.1068989022,2.18658653743,0.0,0.0,3.71167865564,13.077,30.608644037,8.56428966727,18.0066,4.03775436971
 03/10  24:00:00,24.2544541102,2.18658653743,0.0,0.0,3.71167865564,13.077,19.7550565299,14.4412996306,3.0011,2.31265689932
 03/11  01:00:00,13.7981794188,2.18658653743,0.0,0.0,1.85583932782,5.577,29.0881044052,24.3482139323,3.0011,1.73879047294
 03/11  02:00:00,9.56804189455,0.0,0.0,0.0,0.618613109274,5.0,3.59318806905,0.0,3.0011,0.592088069046
 03/11  03:00:00,9.59042835654,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/11  04:00:00,9.60143956861,0.0,0.0,0.0,0.618613109274,5.0,3.59317676714,0.0,3.0011,0.592076767137
 03/11  05:00:00,9.76126099872,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/11  06:00:00,13.766341962,2.18658653743,0.0,0.0,1.85583932782,5.577,29.7256558084,24.6319231471,4.50165,0.592082661298
 03/11  07:00:00,28.2399253607,2.18658653743,0.0,0.0,3.71167865564,18.077,32.2479399977,17.577690442,13.50495,1.16529955578
 03/11  08:00:00,25.6701887918,2.18658653743,0.0,0.0,3.71167865564,18.077,36.4629765614,13.7170757119,21.0077,1.73820084951
 03/11  09:00:00,20.6908809414,2.18658653743,0.0,0.0,3.71167865564,13.077,27.0857533086,10.3419364332,15.0055,1.7383168754
 03/11  10:00:00,20.7469256489,2.18658653743,0.0,0.0,3.71167865564,13.077,23.4202363299,3.80016811433,15.0055,4.6145682156
 03/11  11:00:00,25.8097778489,2.18658653743,0.0,0.0,3.71167865564,18.077,37.2607530578,0.21008237466,33.0121,4.03857068317
 03/11  12:00:00,26.972821651,2.18658653743,0.00169858744423,0.0,3.71167865564,18.077,45.1295506229,0.0,40.51485,4.61470062293
 03/11  13:00:00,26.5931012121,2.18658653743,0.421207116484,0.0,3.71167865564,18.077,40.0535900702,0.0,36.0132,4.04039007016
 03/11  14:00:00,26.773791605,2.18658653743,0.81236455058,0.0,3.71167865564,18.077,36.1231554002,0.0,31.51155,4.61160540016
 03/11  15:00:00,21.5828982983,2.18658653743,0.612829678288,0.0,3.71167865564,13.077,24.4703999251,0.0,21.0077,3.46269992507
 03/11  16:00:00,21.5419699074,2.18658653743,0.586959783732,0.0,3.71167865564,13.077,22.9693187911,0.0,19.50715,3.46216879105
 03/11  17:00:00,21.4422575221,2.18658653743,0.569597730682,0.0,3.71167865564,13.077,25.9700234033,0.0,22.50825,3.46177340335
 03/11  18:00:00,26.2276481201,2.18658653743,0.369521966551,0.0,3.71167865564,18.077,28.9725593103,0.0,25.50935,3.46320931034
 03/11  19:00:00,27.184740035,2.18658653743,0.0905294310856,0.0,3.71167865564,18.077,30.7003170805,0.0,25.50935,5.19096708055
 03/11  20:00:00,28.4764190606,2.18658653743,0.0,0.0,3.71167865564,18.077,30.1258011116,0.0,25.50935,4.61645111163
 03/11  21:00:00,23.418941459,2.18658653743,0.0,0.0,3.71167865564,13.077,27.1411021786,0.0184759012798,22.50825,4.6143762773
 03/11  22:00:00,23.3013221801,2.18658653743,0.0,0.0,3.71167865564,13.077,27.6389267497,1.44157315673,21.0077,5.18965359294
 03/11  23:00:00,23.1596322001,2.18658653743,0.0,0.0,3.71167865564,13.077,26.2648894732,4.7961483111,18.0066,3.46214116215
 03/11  24:00:00,24.2881747295,2.18658653743,0.0,0.0,3.71167865564,13.077,13.4371082111,7.54941896318,3.0011,2.88658924791
 03/12  01:00:00,9.81897204915,0.0,0.0,0.0,0.618613109274,5.0,3.59319239761,0.0,3.0011,0.592092397615
 03/12  02:00:00,9.64481176755,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/12  03:00:00,9.6444644855,0.0,0.0,0.0,0.618613109274,5.0,3.59317246592,0.0,3.0011,0.592072465917
 03/12  04:00:00,9.78225655571,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/12  05:00:00,13.7621811302,2.18658653743,0.0,0.0,1.85583932782,5.577,32.5786606551,28.0570106551,4.50165,0.02
 03/12  06:00:00,28.2233129679,2.18658653743,0.0,0.0,3.71167865564,18.077,38.5972104474,23.3541044027,13.50495,1.73815604469
 03/12  07:00:00,28.173857016,2.18658653743,0.0,0.0,3.71167865564,18.077,44.6065575431,21.8608460386,21.0077,1.73801150449
 03/12  08:00:00,20.6517155723,2.18658653743,0.0,0.0,3.71167865564,13.077,37.4309102557,21.2598539262,15.0055,1.16555632946
 03/12  09:00:00,20.6799926194,2.18658653743,0.0,0.0,3.71167865564,13.077,33.088453748,16.3446088889,15.0055,1.73834485911
 03/12  10:00:00,25.7047134091,2.18658653743,0.0,0.0,3.71167865564,18.077,45.3620758399,7.73522429222,33.0121,4.61475154773
 03/12  11:00:00,26.8576330765,2.18658653743,0.0,0.0,3.71167865564,18.077,47.1194273249,1.9902265557,40.51485,4.61435076919
 03/12  12:00:00,26.0061457949,2.18658653743,0.0,0.0,3.71167865564,18.077,39.4765725676,0.0,36.0132,3.46337256757
 03/12  13:00:00,25.8169849412,2.18658653743,0.0,0.0,3.71167865564,18.077,35.5487005021,0.0,31.51155,4.03715050207
 03/12  14:00:00,20.8361167264,2.18658653743,0.0,0.0,3.71167865564,13.077,23.32127458,0.0,21.0077,2.31357458005
 03/12  15:00:00,20.8388274009,2.18658653743,0.0,0.0,3.71167865564,13.077,22.3935315002,0.0,19.50715,2.88638150018
 03/12  16:00:00,20.7804572999,2.18658653743,0.0,0.0,3.71167865564,13.077,25.395043431,0.0,22.50825,2.88679343101
 03/12  17:00:00,25.7940842634,2.18658653743,0.0,0.0,3.71167865564,18.077,29.5465961026,0.0,25.50935,4.03724610259
 03/12  18:00:00,25.783075505,2.18658653743,0.0,0.0,3.71167865564,18.077,29.5493982115,0.0,25.50935,4.04004821146
 03/12  19:00:00,27.1702137308,2.18658653743,0.0,0.0,3.71167865564,18.077,30.1238924887,0.0,25.50935,4.61454248868
 03/12  20:00:00,23.3776940441,2.18658653743,0.0,0.0,3.71167865564,13.077,26.8880342938,0.343084731883,22.50825,4.03669956187
 03/12  21:00:00,23.2918859678,2.18658653743,0.0,0.0,3.71167865564,13.077,27.1688335279,1.5487288379,21.0077,4.61240468995
 03/12  22:00:00,23.167840489,2.18658653743,0.0,0.0,3.71167865564,13.077,25.1518147169,3.68290506504,18.0066,3.46230965181
 03/12  23:00:00,24.3016456618,2.18658653743,0.0,0.0,3.71167865564,13.077,10.1885208865,5.44900987959,3.0011,1.7384110069
 03/12  24:00:00,13.8491422303,2.18658653743,0.0,0.0,1.85583932782,5.577,16.7537093091,11.4398391258,3.0011,2.31277018332
 03/13  01:00:00,9.60949957649,0.0,0.0,0.0,0.618613109274,5.0,3.59319180848,0.0,3.0011,0.592091808485
 03/13  02:00:00,9.63770455522,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/13  03:00:00,9.6475750316,0.0,0.0,0.0,0.618613109274,5.0,3.59319034607,0.0,3.0011,0.59209034607
 03/13  04:00:00,9.79235551121,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/13  05:00:00,13.7803833321,2.18658653743,0.0,0.0,1.85583932782,5.577,24.7521969737,19.658450755,4.50165,0.592096218694
 03/13  06:00:00,28.2474989374,2.18658653743,0.0,0.0,3.71167865564,18.077,28.2586326343,13.5883606394,13.50495,1.16532199487
 03/13  07:00:00,28.2038708685,2.18658653743,0.0,0.0,3.71167865564,18.077,36.4740353868,9.69912722651,21.0077,5.76720816027
 03/13  08:00:00,20.6798042811,2.18658653743,0.0,0.0,3.71167865564,13.077,29.304888218,9.68445328196,15.0055,4.61493493607
 03/13  09:00:00,20.698574272,2.18658653743,0.0,0.0,3.71167865564,13.077,27.1672369552,8.12371190752,15.0055,4.0380250477
 03/13  10:00:00,25.7196353066,2.18658653743,0.0,0.0,3.71167865564,18.077,42.356108587,5.30726435247,33.0121,4.03674423458
 03/13  11:00:00,26.8689182527,2.18658653743,0.0,0.0,3.71167865564,18.077,45.5452169564,0.992197537146,40.51485,4.03816941927
 03/13  12:00:00,26.0232292789,2.18658653743,0.00476567848546,0.0,3.71167865564,18.077,39.4761111063,0.0,36.0132,3.46291110629
 03/13  13:00:00,25.8188735585,2.18658653743,0.0,0.0,3.71167865564,18.077,34.9728107537,0.0,31.51155,3.46126075366
 03/13  14:00:00,20.837050911,2.18658653743,0.0,0.0,3.71167865564,13.077,23.9447544971,0.0500573795878,21.0077,2.88699711753
 03/13  15:00:00,20.8279445584,2.18658653743,0.0,0.0,3.71167865564,13.077,22.4204983004,0.0266194627417,19.50715,2.88672883769
 03/13  16:00:00,20.7500960199,2.18658653743,0.0,0.0,3.71167865564,13.077,24.8210593908,0.0,22.50825,2.31280939077
 03/13  17:00:00,25.7496016811,2.18658653743,0.00438101233045,0.0,3.71167865564,18.077,29.5459322419,0.0,25.50935,4.03658224192
 03/13  18:00:00,25.7192189223,2.18658653743,0.0,0.0,3.71167865564,18.077,31.0734904646,0.948649342649,25.50935,4.61549112195
 03/13  19:00:00,27.1067466663,2.18658653743,0.0,0.0,3.71167865564,18.077,34.2204242164,2.94405208336,25.50935,5.76702213306
 03/13  20:00:00,23.3600964828,2.18658653743,0.0,0.0,3.71167865564,13.077,30.883618048,3.76342811494,22.50825,4.61193993305
 03/13  21:00:00,23.3135897776,2.18658653743,0.0,0.0,3.71167865564,13.077,28.5918780362,2.96994821469,21.0077,4.61422982149
 03/13  22:00:00,23.2272176418,2.18658653743,0.0,0.0,3.71167865564,13.077,24.7970727998,2.75269666246,18.0066,4.03777613734
 03/13  23:00:00,24.3971169831,2.18658653743,0.0,0.0,3.71167865564,13.077,7.86926881768,2.55563298994,3.0011,2.31253582774
 03/13  24:00:00,14.006234212,2.18658653743,0.0,0.0,1.85583932782,5.577,8.82530336653,3.51243266562,3.0011,2.31177070091
 03/14  01:00:00,9.76740125677,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/14  02:00:00,9.7897461633,0.0,0.0,0.0,0.618613109274,5.0,3.59316489803,0.0,3.0011,0.592064898033
 03/14  03:00:00,9.80280816244,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/14  04:00:00,10.5604024992,0.0,0.0,0.0,0.618613109274,5.0,3.59317081283,0.0,3.0011,0.592070812828
 03/14  05:00:00,14.5897729787,2.18658653743,0.0,0.0,1.85583932782,5.577,6.11090788969,1.58925788969,4.50165,0.02
 03/14  06:00:00,28.7268182072,2.18658653743,0.0,0.0,3.71167865564,18.077,15.7426413047,0.49970637658,13.50495,1.73798492813
 03/14  07:00:00,28.3755845438,2.18658653743,0.0,0.0,3.71167865564,18.077,26.8679759857,0.668494508627,21.0077,5.19178147708
 03/14  08:00:00,20.8057074773,2.18658653743,0.0,0.0,3.71167865564,13.077,23.3434283209,3.14747036766,15.0055,5.19045795321
 03/14  09:00:00,20.7824941128,2.18658653743,0.0,0.0,3.71167865564,13.077,24.1144683935,5.0714709863,15.0055,4.03749740718
 03/14  10:00:00,25.7558698097,2.18658653743,0.0,0.0,3.71167865564,18.077,42.5142484457,6.03930132682,33.0121,3.46284711884
 03/14  11:00:00,26.8438467344,2.18658653743,0.0,0.0,3.71167865564,18.077,49.6723134124,5.12019022384,40.51485,4.0372731886
 03/14  12:00:00,25.9402083786,2.18658653743,0.0,0.0,3.71167865564,18.077,44.3605041091,4.88508792515,36.0132,3.46221618395
 03/14  13:00:00,25.7304777722,2.18658653743,0.0,0.0,3.71167865564,18.077,42.6481040385,7.67542070087,31.51155,3.46113333764
 03/14  14:00:00,20.7183278815,2.18658653743,0.0,0.0,3.71167865564,13.077,35.3696246999,11.47531685,21.0077,2.88660784985
 03/14  15:00:00,20.6979733166,2.18658653743,0.0,0.0,3.71167865564,13.077,35.3742815025,12.9808079596,19.50715,2.88632354297
 03/14  16:00:00,20.6080055854,2.18658653743,0.0,0.0,3.71167865564,13.077,39.71016605,14.3154825229,22.50825,2.88643352704
 03/14  17:00:00,25.5947204102,2.18658653743,0.0,0.0,3.71167865564,18.077,44.6528758627,15.6803652109,25.50935,3.46316065185
 03/14  18:00:00,25.5775341245,2.18658653743,0.0,0.0,3.71167865564,18.077,49.3083580798,18.6089015477,25.50935,5.19010653208
 03/14  19:00:00,26.833970555,2.18658653743,0.0,0.0,3.71167865564,18.077,50.2926458799,19.591208115,25.50935,5.19208776492
 03/14  20:00:00,23.0787795378,2.18658653743,0.0,0.0,3.71167865564,13.077,49.2723106354,22.1516032389,22.50825,4.6124573964
 03/14  21:00:00,23.0278897562,2.18658653743,0.0,0.0,3.71167865564,13.077,50.6607636729,25.0382418608,21.0077,4.61482181206
 03/14  22:00:00,23.0164388497,2.18658653743,0.0,0.0,3.71167865564,13.077,50.2189732623,28.1750466394,18.0066,4.03732662292
 03/14  23:00:00,24.2108746776,2.18658653743,0.0,0.0,3.71167865564,13.077,37.4277959076,32.1139462694,3.0011,2.31274963829
 03/14  24:00:00,13.7266192111,2.18658653743,0.0,0.0,1.85583932782,5.577,45.8584508886,40.5457767307,3.0011,2.3115741579
 03/15  01:00:00,9.48212867578,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/15  02:00:00,9.50892082612,0.0,0.0,0.0,0.618613109274,5.0,3.59316298077,0.0,3.0011,0.592062980772
 03/15  03:00:00,9.52239844095,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/15  04:00:00,9.67311043084,0.0,0.0,0.0,0.618613109274,5.0,3.59316889862,0.0,3.0011,0.592068898616
 03/15  05:00:00,13.6847169514,2.18658653743,0.0,0.0,1.85583932782,5.577,51.1464756842,46.6248256842,4.50165,0.02
 03/15  06:00:00,28.1572648353,2.18658653743,0.0,0.0,3.71167865564,18.077,56.6120543466,41.3691301588,13.50495,1.73797418782
 03/15  07:00:00,27.4788865175,2.18658653743,0.0,0.0,3.71167865564,18.077,64.3661098308,38.1665560074,21.0077,5.1918538234
 03/15  08:00:00,20.5813563381,2.18658653743,0.0,0.0,3.71167865564,13.077,58.1764347796,37.9805697059,15.0055,5.19036507368
 03/15  09:00:00,20.5950382588,2.18658653743,0.0,0.0,3.71167865564,13.077,56.7097943399,37.6656559902,15.0055,4.03863834974
 03/15  10:00:00,25.5910571038,2.18658653743,0.0,0.0,3.71167865564,18.077,69.8632628872,33.3878141757,33.0121,3.46334871147
 03/15  11:00:00,26.7483132437,2.18658653743,0.0,0.0,3.71167865564,18.077,72.4840405133,27.9308081657,40.51485,4.0383823476
 03/15  12:00:00,25.8185493885,2.18658653743,0.0,0.0,3.71167865564,18.077,62.8646792693,23.3885986507,36.0132,3.46288061864
 03/15  13:00:00,25.6299269427,2.18658653743,0.0,0.0,3.71167865564,18.077,56.0749280274,21.1018888385,31.51155,3.46148918893
 03/15  14:00:00,20.6407514912,2.18658653743,0.0,0.0,3.71167865564,13.077,44.1193726469,20.2250185845,21.0077,2.8866540624
 03/15  15:00:00,20.627840857,2.18658653743,0.0,0.0,3.71167865564,13.077,42.5800784536,20.186283075,19.50715,2.88664537859
 03/15  16:00:00,20.5455274075,2.18658653743,0.0,0.0,3.71167865564,13.077,45.5640688824,20.1690354236,22.50825,2.88678345876
 03/15  17:00:00,25.5572684705,2.18658653743,0.0,0.0,3.71167865564,18.077,44.567109432,15.595261999,25.50935,3.46249743299
 03/15  18:00:00,25.5636255312,2.18658653743,0.0,0.0,3.71167865564,18.077,46.7538427237,16.0538678909,25.50935,5.19062483279
 03/15  19:00:00,26.9601570221,2.18658653743,0.0,0.0,3.71167865564,18.077,50.8336819421,20.1319337358,25.50935,5.19239820625
 03/15  20:00:00,23.1943063014,2.18658653743,0.0,0.0,3.71167865564,13.077,51.6920034083,24.5696046321,22.50825,4.61414877622
 03/15  21:00:00,23.1165483704,2.18658653743,0.0,0.0,3.71167865564,13.077,53.1848945418,27.5620518007,21.0077,4.61514274114
 03/15  22:00:00,23.0079906548,2.18658653743,0.0,0.0,3.71167865564,13.077,53.7979577573,31.7535770073,18.0066,4.03778074993
 03/15  23:00:00,24.2075545183,2.18658653743,0.0,0.0,3.71167865564,13.077,40.6905206629,35.3768102113,3.0011,2.31261045158
 03/15  24:00:00,13.729320229,2.18658653743,0.0,0.0,1.85583932782,5.577,48.6903148162,43.3775869924,3.0011,2.31162782387
 03/16  01:00:00,9.48154614982,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/16  02:00:00,9.50728471776,0.0,0.0,0.0,0.618613109274,5.0,3.59317916078,0.0,3.0011,0.592079160784
 03/16  03:00:00,9.5203171873,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/16  04:00:00,9.67113606746,0.0,0.0,0.0,0.618613109274,5.0,3.59318505291,0.0,3.0011,0.592085052915
 03/16  05:00:00,13.6847199979,2.18658653743,0.0,0.0,1.85583932782,5.577,55.5699594429,51.0483094429,4.50165,0.02
 03/16  06:00:00,28.1586755963,2.18658653743,0.0,0.0,3.71167865564,18.077,60.3078348591,45.0650242727,13.50495,1.73786058638
 03/16  07:00:00,27.4812905461,2.18658653743,0.0,0.0,3.71167865564,18.077,68.6599159558,42.4607669453,21.0077,5.19144901051
 03/16  08:00:00,20.5850127774,2.18658653743,0.0,0.0,3.71167865564,13.077,61.2220405345,41.6008913393,15.0055,4.61564919522
 03/16  09:00:00,20.5965840127,2.18658653743,0.0,0.0,3.71167865564,13.077,56.8663814793,37.2481584548,15.0055,4.61272302449
 03/16  10:00:00,25.5927729352,2.18658653743,0.0,0.0,3.71167865564,18.077,65.8511174668,29.3757922221,33.0121,3.46322524473
 03/16  11:00:00,26.7597981202,2.18658653743,0.0,0.0,3.71167865564,18.077,65.947228236,21.3934951665,40.51485,4.03888306944
 03/16  12:00:00,25.8473133276,2.18658653743,0.0,0.0,3.71167865564,18.077,55.0313530627,15.5548212322,36.0132,3.46333183051
 03/16  13:00:00,25.6571860568,2.18658653743,0.0,0.0,3.71167865564,18.077,48.1702310138,13.1968303093,31.51155,3.46185070451
 03/16  14:00:00,20.6632045199,2.18658653743,0.0,0.0,3.71167865564,13.077,37.4279621744,13.5336923108,21.0077,2.88656986363
 03/16  15:00:00,20.6523618476,2.18658653743,0.0,0.0,3.71167865564,13.077,35.1988849192,12.805387857,19.50715,2.88634706217
 03/16  16:00:00,20.5754505824,2.18658653743,0.0,0.0,3.71167865564,13.077,36.3364367317,11.5145723316,22.50825,2.31361440011
 03/16  17:00:00,25.593353586,2.18658653743,0.0,0.0,3.71167865564,18.077,37.0111576747,7.46500976676,25.50935,4.03679790792
 03/16  18:00:00,25.60108899,2.18658653743,0.0,0.0,3.71167865564,18.077,38.1710371881,8.04553793944,25.50935,4.61614924866
 03/16  19:00:00,26.3705137086,2.18658653743,0.0,0.0,3.71167865564,18.077,42.1229881688,10.8460872566,25.50935,5.76755091215
 03/16  20:00:00,23.2416185783,2.18658653743,0.0,0.0,3.71167865564,13.077,41.1058591772,14.5578941548,22.50825,4.03971502241
 03/16  21:00:00,23.1677739221,2.18658653743,0.0,0.0,3.71167865564,13.077,42.280572522,16.0835499097,21.0077,5.18932261234
 03/16  22:00:00,23.0537687469,2.18658653743,0.0,0.0,3.71167865564,13.077,41.091986522,19.0475924218,18.0066,4.03779410011
 03/16  23:00:00,24.2264569474,2.18658653743,0.0,0.0,3.71167865564,13.077,29.5320088836,24.2187756449,3.0011,2.31213323875
 03/16  24:00:00,13.7593454456,2.18658653743,0.0,0.0,1.85583932782,5.577,36.7607572264,31.4485158338,3.0011,2.31114139259
 03/17  01:00:00,9.52139963142,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/17  02:00:00,9.56150826413,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/17  03:00:00,9.5813914551,0.0,0.0,0.0,0.618613109274,5.0,3.59316528642,0.0,3.0011,0.592065286416
 03/17  04:00:00,10.2504143837,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/17  05:00:00,14.2522052809,2.18658653743,0.0,0.0,1.85583932782,5.577,33.7951174197,28.7013962209,4.50165,0.59207119883
 03/17  06:00:00,28.4404263328,2.18658653743,0.0,0.0,3.71167865564,18.077,36.9919268932,22.3216132627,13.50495,1.1653636305
 03/17  07:00:00,27.543775837,2.18658653743,0.0,0.0,3.71167865564,18.077,43.4532279915,16.6783831587,21.0077,5.76714483277
 03/17  08:00:00,20.6521286393,2.18658653743,0.0,0.0,3.71167865564,13.077,36.695677444,17.0750969664,15.0055,4.61508047758
 03/17  09:00:00,20.6590218177,2.18658653743,0.0,0.0,3.71167865564,13.077,38.3251488822,19.2814250162,15.0055,4.03822386601
 03/17  10:00:00,25.6602570416,2.18658653743,0.0,0.0,3.71167865564,18.077,53.3336004901,16.2844980127,33.0121,4.03700247736
 03/17  11:00:00,26.8008174022,2.18658653743,0.0,0.0,3.71167865564,18.077,55.9784581318,11.4256401121,40.51485,4.03796801975
 03/17  12:00:00,25.9152163071,2.18658653743,0.0,0.0,3.71167865564,18.077,46.2509518281,6.77501420309,36.0132,3.46273762497
 03/17  13:00:00,25.7326094494,2.18658653743,0.0,0.0,3.71167865564,18.077,39.409850352,4.43658778119,31.51155,3.46171257083
 03/17  14:00:00,20.7428931399,2.18658653743,0.0,0.0,3.71167865564,13.077,28.7682248201,5.44715451205,21.0077,2.31337030809
 03/17  15:00:00,20.7300682929,2.18658653743,0.0,0.0,3.71167865564,13.077,29.0374222469,6.64321453984,19.50715,2.8870577071
 03/17  16:00:00,20.6464800617,2.18658653743,0.0,0.0,3.71167865564,13.077,32.5584819651,7.16366122921,22.50825,2.88657073593
 03/17  17:00:00,25.6582748925,2.18658653743,0.0,0.0,3.71167865564,18.077,33.1849596925,4.21335469445,25.50935,3.4622549981
 03/17  18:00:00,25.6707798567,2.18658653743,0.0,0.0,3.71167865564,18.077,34.1741522035,3.47471821494,25.50935,5.19008398851
 03/17  19:00:00,26.3046222688,2.18658653743,0.0,0.0,3.71167865564,18.077,34.3496284398,3.64843537069,25.50935,5.19184306909
 03/17  20:00:00,23.1974585669,2.18658653743,0.0,0.0,3.71167865564,13.077,31.9007724622,4.77900363238,22.50825,4.61351882983
 03/17  21:00:00,23.1591876846,2.18658653743,0.0,0.0,3.71167865564,13.077,31.4904193975,5.29232956396,21.0077,5.19038983359
 03/17  22:00:00,23.1477513648,2.18658653743,0.0,0.0,3.71167865564,13.077,29.2809111381,7.23697133054,18.0066,4.03733980753
 03/17  23:00:00,24.2875280177,2.18658653743,0.0,0.0,3.71167865564,13.077,15.6910538657,10.3786668648,3.0011,2.31128700091
 03/17  24:00:00,13.8651778362,2.18658653743,0.0,0.0,1.85583932782,5.577,21.1144565798,16.3748774389,3.0011,1.73847914084
 03/18  01:00:00,9.62737827648,0.0,0.0,0.0,0.618613109274,5.0,3.59315980249,0.0,3.0011,0.592059802494
 03/18  02:00:00,9.65544112857,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/18  03:00:00,9.66936587909,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/18  04:00:00,9.82088624339,0.0,0.0,0.0,0.618613109274,5.0,3.5931657254,0.0,3.0011,0.592065725396
 03/18  05:00:00,13.8348048037,2.18658653743,0.0,0.0,1.85583932782,5.577,21.4399668564,16.9183168564,4.50165,0.02
 03/18  06:00:00,28.3043301768,2.18658653743,0.0,0.0,3.71167865564,18.077,26.8794958914,11.6365957874,13.50495,1.73795010399
 03/18  07:00:00,27.6275636495,2.18658653743,0.0,0.0,3.71167865564,18.077,31.9878446281,9.24237123455,21.0077,1.73777339352
 03/18  08:00:00,20.7351186536,2.18658653743,0.0,0.0,3.71167865564,13.077,25.4477750636,9.27689639816,15.0055,1.16537866546
 03/18  09:00:00,20.7477184303,2.18658653743,0.0,0.0,3.71167865564,13.077,27.6689898926,8.04954644833,15.0055,4.61394344424
 03/18  10:00:00,25.7484423683,2.18658653743,0.0,0.0,3.71167865564,18.077,43.9334958899,6.8835640938,33.0121,4.03783179614
 03/18  11:00:00,26.8713447791,2.18658653743,0.0,0.0,3.71167865564,18.077,49.2954139872,4.16733724558,40.51485,4.61322674164
 03/18  12:00:00,26.0009069996,2.18658653743,0.0,0.0,3.71167865564,18.077,43.0341428183,2.40857467511,36.0132,4.61236814322
 03/18  13:00:00,25.7985887077,2.18658653743,0.0,0.0,3.71167865564,18.077,38.3663086402,2.81709127841,31.51155,4.03766736183
 03/18  14:00:00,20.8102529813,2.18658653743,0.0,0.0,3.71167865564,13.077,28.3396870304,3.86948172711,21.0077,3.4625053033
 03/18  15:00:00,20.8048328695,2.18658653743,0.0,0.0,3.71167865564,13.077,26.7474663161,3.77831514467,19.50715,3.46200117139
 03/18  16:00:00,20.7235555287,2.18658653743,0.0,0.0,3.71167865564,13.077,29.7993233423,3.83024906134,22.50825,3.46082428092
 03/18  17:00:00,25.730606332,2.18658653743,0.0,0.0,3.71167865564,18.077,31.9141693537,2.94219201397,25.50935,3.46262733969
 03/18  18:00:00,25.7264607787,2.18658653743,0.0,0.0,3.71167865564,18.077,32.8271550953,2.12792245226,25.50935,5.18988264307
 03/18  19:00:00,26.4842237024,2.18658653743,0.0,0.0,3.71167865564,18.077,33.5532991108,3.42913635675,25.50935,4.61481275404
 03/18  20:00:00,23.3505433653,2.18658653743,0.0,0.0,3.71167865564,13.077,32.0685249958,4.94659026085,22.50825,4.61368473494
 03/18  21:00:00,23.2566933305,2.18658653743,0.0,0.0,3.71167865564,13.077,33.2784871349,7.46860964619,21.0077,4.80217748876
 03/18  22:00:00,23.1343634941,2.18658653743,0.0,0.0,3.71167865564,13.077,32.1061661189,10.249443721,18.0066,3.8501223979
 03/18  23:00:00,24.2904861093,2.18658653743,0.0,0.0,3.71167865564,13.077,18.6560090204,12.7682893114,3.0011,2.88661970904
 03/18  24:00:00,13.8352540771,2.18658653743,0.0,0.0,1.85583932782,5.577,25.2081432276,20.4686161735,3.0011,1.73842705408
 03/19  01:00:00,9.58860837773,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/19  02:00:00,9.6133646884,0.0,0.0,0.0,0.618613109274,5.0,3.59319471449,0.0,3.0011,0.592094714493
 03/19  03:00:00,9.62014080759,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/19  04:00:00,9.76648997752,0.0,0.0,0.0,0.618613109274,5.0,3.59314886864,0.0,3.0011,0.592048868638
 03/19  05:00:00,13.7623799219,2.18658653743,0.0,0.0,1.85583932782,5.577,34.4562676838,29.9346176838,4.50165,0.02
 03/19  06:00:00,28.2191255869,2.18658653743,0.0,0.0,3.71167865564,18.077,41.6255273255,26.3826833069,13.50495,1.73789401863
 03/19  07:00:00,27.5314774633,2.18658653743,0.0,0.0,3.71167865564,18.077,47.5041543524,24.7587427811,21.0077,1.73771157132
 03/19  08:00:00,20.632105903,2.18658653743,0.0,0.0,3.71167865564,13.077,42.200467746,26.0297896869,15.0055,1.1651780591
 03/19  09:00:00,20.648008119,2.18658653743,0.0,0.0,3.71167865564,13.077,40.8055086629,24.0620292382,15.0055,1.73797942466
 03/19  10:00:00,25.6543245314,2.18658653743,0.0,0.0,3.71167865564,18.077,56.6409838366,19.0160461433,33.0121,4.61283769338
 03/19  11:00:00,26.8037120808,2.18658653743,0.0,0.0,3.71167865564,18.077,57.43678185,12.8821994059,40.51485,4.03973244412
 03/19  12:00:00,25.9229768973,2.18658653743,0.0,0.0,3.71167865564,18.077,46.342387631,6.29201321922,36.0132,4.03717441182
 03/19  13:00:00,25.7524801729,2.18658653743,0.0,0.0,3.71167865564,18.077,37.7348221046,2.76019918543,31.51155,3.46307291913
 03/19  14:00:00,20.7801131007,2.18658653743,0.0,0.0,3.71167865564,13.077,26.4730185155,2.57830276967,21.0077,2.88701574584
 03/19  15:00:00,20.780767227,2.18658653743,0.0,0.0,3.71167865564,13.077,23.9485544448,1.554694281,19.50715,2.88671016382
 03/19  16:00:00,20.7306534846,2.18658653743,0.0,0.0,3.71167865564,13.077,25.5301851954,0.13499595281,22.50825,2.88693924254
 03/19  17:00:00,25.7487957315,2.18658653743,0.0,0.0,3.71167865564,18.077,28.9719727934,0.0,25.50935,3.4626227934
 03/19  18:00:00,25.7458525226,2.18658653743,0.0,0.0,3.71167865564,18.077,30.1236017608,0.0,25.50935,4.61425176075
 03/19  19:00:00,26.5075150101,2.18658653743,0.0,0.0,3.71167865564,18.077,29.5494214659,0.0,25.50935,4.04007146593
 03/19  20:00:00,23.343580433,2.18658653743,0.0,0.0,3.71167865564,13.077,29.4854069513,2.94040896759,22.50825,4.03674798374
 03/19  21:00:00,23.2405080919,2.18658653743,0.0,0.0,3.71167865564,13.077,30.5519579188,5.50490524526,21.0077,4.03935267351
 03/19  22:00:00,23.1151467438,2.18658653743,0.0,0.0,3.71167865564,13.077,32.3669942291,10.3239796581,18.0066,4.03641457104
 03/19  23:00:00,24.2666400875,2.18658653743,0.0,0.0,3.71167865564,13.077,20.7417510434,16.0019120064,3.0011,1.73873903696
 03/19  24:00:00,13.8035683426,2.18658653743,0.0,0.0,1.85583932782,5.577,30.0995781625,24.7861507358,3.0011,2.31232742672
 03/20  01:00:00,9.57111935607,0.0,0.0,0.0,0.618613109274,5.0,3.59317941596,0.0,3.0011,0.592079415957
 03/20  02:00:00,9.59837087954,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/20  03:00:00,9.60796537971,0.0,0.0,0.0,0.618613109274,5.0,3.59318530649,0.0,3.0011,0.592085306487
 03/20  04:00:00,9.75884695783,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/20  05:00:00,13.7618126248,2.18658653743,0.0,0.0,1.85583932782,5.577,32.7099483793,28.1882983793,4.50165,0.02
 03/20  06:00:00,28.2325895546,2.18658653743,0.0,0.0,3.71167865564,18.077,37.1277550271,21.8846499185,13.50495,1.73815510861
 03/20  07:00:00,27.551605391,2.18658653743,0.0,0.0,3.71167865564,18.077,45.4890849195,19.2894708052,21.0077,5.19191411435
 03/20  08:00:00,20.6676466171,2.18658653743,0.0,0.0,3.71167865564,13.077,36.9908599145,16.7951045675,15.0055,5.19025534701
 03/20  09:00:00,20.7057071364,2.18658653743,0.0,0.0,3.71167865564,13.077,29.1264335884,10.0824734474,15.0055,4.03846014101
 03/20  10:00:00,25.7263481085,2.18658653743,0.0,0.0,3.71167865564,18.077,41.5885629504,5.11340453083,33.0121,3.4630584196
 03/20  11:00:00,26.889345873,2.18658653743,0.0,0.0,3.71167865564,18.077,44.8611482924,0.307654613265,40.51485,4.03864367914
 03/20  12:00:00,26.0850945729,2.18658653743,0.00187240727022,0.0,3.71167865564,18.077,39.4764338776,0.0,36.0132,3.46323387757
 03/20  13:00:00,25.9921652354,2.18658653743,0.0888506234637,0.0,3.71167865564,18.077,34.9729526604,0.0,31.51155,3.46140266041
 03/20  14:00:00,20.9382646201,2.18658653743,0.00983330109999,0.0,3.71167865564,13.077,23.8941467651,0.0,21.0077,2.88644676512
 03/20  15:00:00,20.9754691379,2.18658653743,0.0423389632639,0.0,3.71167865564,13.077,22.3935906153,0.0,19.50715,2.88644061533
 03/20  16:00:00,21.1042588752,2.18658653743,0.23415413723,0.0,3.71167865564,13.077,25.395187036,0.0,22.50825,2.88693703599
 03/20  17:00:00,26.6218101273,2.18658653743,0.731461090779,0.0,3.71167865564,18.077,28.9724734833,0.0,25.50935,3.4631234833
 03/20  18:00:00,26.5603908997,2.18658653743,0.670695686661,0.0,3.71167865564,18.077,30.1249862615,0.0,25.50935,4.61563626155
 03/20  19:00:00,26.8798322992,2.18658653743,0.220808768707,0.0,3.71167865564,18.077,30.7016679978,0.0,25.50935,5.19231799785
 03/20  20:00:00,23.4782044587,2.18658653743,0.0,0.0,3.71167865564,13.077,27.1342897913,0.0117346056017,22.50825,4.6143051857
 03/20  21:00:00,23.3381973031,2.18658653743,0.0,0.0,3.71167865564,13.077,26.4712795379,0.273321843813,21.0077,5.19025769405
 03/20  22:00:00,23.194116269,2.18658653743,0.0,0.0,3.71167865564,13.077,25.2517921157,3.20714429691,18.0066,4.03804781877
 03/20  23:00:00,24.3418314907,2.18658653743,0.0,0.0,3.71167865564,13.077,9.66192691837,4.34857655078,3.0011,2.31225036759
 03/20  24:00:00,13.8794930787,2.18658653743,0.0,0.0,1.85583932782,5.577,16.2008865007,11.4611564074,3.0011,1.73863009324
 03/21  01:00:00,9.63141436186,0.0,0.0,0.0,0.618613109274,5.0,3.59318313065,0.0,3.0011,0.592083130648
 03/21  02:00:00,9.65780057015,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/21  03:00:00,9.65891145271,0.0,0.0,0.0,0.618613109274,5.0,3.59316318511,0.0,3.0011,0.592063185107
 03/21  04:00:00,10.3170701454,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/21  05:00:00,14.3140827882,2.18658653743,0.0,0.0,1.85583932782,5.577,26.6244947904,22.1028447904,4.50165,0.02
 03/21  06:00:00,28.4957776741,2.18658653743,0.0,0.0,3.71167865564,18.077,31.2955252633,16.0524925336,13.50495,1.73808272968
 03/21  07:00:00,27.5873906078,2.18658653743,0.0,0.0,3.71167865564,18.077,39.8710621474,13.6717367824,21.0077,5.19162536504
 03/21  08:00:00,20.7038516168,2.18658653743,0.0,0.0,3.71167865564,13.077,32.1514613647,11.9555605093,15.0055,5.19040085546
 03/21  09:00:00,20.7546503616,2.18658653743,0.0,0.0,3.71167865564,13.077,24.832036483,5.78766914159,15.0055,4.03886734144
 03/21  10:00:00,25.8278536945,2.18658653743,0.0,0.0,3.71167865564,18.077,37.1241407682,0.64889624779,33.0121,3.46314452043
 03/21  11:00:00,27.1383697278,2.18658653743,0.11449267402,0.0,3.71167865564,18.077,44.5531061456,0.0,40.51485,4.03825614556
 03/21  12:00:00,27.3069891583,2.18658653743,1.05916570936,0.0,3.71167865564,18.077,39.4762771549,0.0,36.0132,3.4630771549
 03/21  13:00:00,27.5620264298,2.18658653743,1.52952955304,0.0,3.71167865564,18.077,34.9733676899,0.0,31.51155,3.4618176899
 03/21  14:00:00,22.574859435,2.18658653743,1.51429520723,0.0,3.71167865564,13.077,23.8945619531,0.0,21.0077,2.88686195313
 03/21  15:00:00,22.7132012902,2.18658653743,1.64628851662,0.0,3.71167865564,13.077,22.3932235206,0.0,19.50715,2.88607352056
 03/21  16:00:00,22.932649027,2.18658653743,1.93199160949,0.0,3.71167865564,13.077,24.8213874222,0.0,22.50825,2.31313742223
 03/21  17:00:00,28.9456645291,2.18658653743,2.931308968,0.0,3.71167865564,18.077,29.5458408238,0.0,25.50935,4.03649082384
 03/21  18:00:00,28.7748533707,2.18658653743,2.7647930994,0.0,3.71167865564,18.077,30.1254697677,0.0,25.50935,4.61611976772
 03/21  19:00:00,28.5712906074,2.18658653743,1.94950340237,0.0,3.71167865564,18.077,30.7019019612,0.0,25.50935,5.19255196122
 03/21  20:00:00,24.745014252,2.18658653743,1.25283852187,0.0,3.71167865564,13.077,27.1222146143,0.0,22.50825,4.61396461431
 03/21  21:00:00,24.4693823318,2.18658653743,1.0383501695,0.0,3.71167865564,13.077,25.6233821312,0.0,21.0077,4.61568213121
 03/21  22:00:00,24.1031160478,2.18658653743,0.686959023786,0.0,3.71167865564,13.077,22.044239038,0.0,18.0066,4.03763903799
 03/21  23:00:00,24.9549179996,2.18658653743,0.400661586451,0.0,3.71167865564,13.077,5.88632018442,0.0,3.0011,2.88522018442
 03/21  24:00:00,14.1522765552,2.18658653743,0.0,0.0,1.85583932782,5.577,4.73976480902,0.0,3.0011,1.73866480902
 03/22  01:00:00,9.82247442772,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/22  02:00:00,9.82048886478,0.0,0.0,0.0,0.618613109274,5.0,3.59319463212,0.0,3.0011,0.592094632116
 03/22  03:00:00,9.80366344278,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/22  04:00:00,9.92757990213,0.0,0.0,0.0,0.618613109274,5.0,3.59317468073,0.0,3.0011,0.592074680732
 03/22  05:00:00,13.8512063764,2.18658653743,0.0,0.0,1.85583932782,5.577,13.6196520085,9.09800200852,4.50165,0.02
 03/22  06:00:00,28.2936499279,2.18658653743,0.0,0.0,3.71167865564,18.077,22.1840676793,6.94139691452,13.50495,1.73772076478
 03/22  07:00:00,27.6220742752,2.18658653743,0.0,0.0,3.71167865564,18.077,31.0278723925,4.82862152989,21.0077,5.19155086257
 03/22  08:00:00,20.7228075035,2.18658653743,0.0,0.0,3.71167865564,13.077,25.3146786045,5.69368049772,15.0055,4.61549810676
 03/22  09:00:00,20.7290459176,2.18658653743,0.0,0.0,3.71167865564,13.077,25.398064511,6.35491328942,15.0055,4.03765122153
 03/22  10:00:00,25.7233519437,2.18658653743,0.0,0.0,3.71167865564,18.077,43.8116880462,6.76344965218,33.0121,4.03613839407
 03/22  11:00:00,26.8351301137,2.18658653743,0.0,0.0,3.71167865564,18.077,48.690686522,4.1376960126,40.51485,4.0381405094
 03/22  12:00:00,25.9691496392,2.18658653743,0.0,0.0,3.71167865564,18.077,39.8382171722,0.361788130141,36.0132,3.46322904209
 03/22  13:00:00,25.7752936308,2.18658653743,0.0,0.0,3.71167865564,18.077,34.9730280172,0.0,31.51155,3.4614780172
 03/22  14:00:00,20.7804933422,2.18658653743,0.0,0.0,3.71167865564,13.077,25.4567917308,2.13654071402,21.0077,2.31255101679
 03/22  15:00:00,20.776791811,2.18658653743,0.0,0.0,3.71167865564,13.077,24.777644923,2.38443067898,19.50715,2.88606424407
 03/22  16:00:00,20.6937593445,2.18658653743,0.0,0.0,3.71167865564,13.077,28.0939335612,2.69899593793,22.50825,2.88668762328
 03/22  17:00:00,25.6952041456,2.18658653743,0.0,0.0,3.71167865564,18.077,29.6747811901,0.703246119794,25.50935,3.4621850703
 03/22  18:00:00,25.6874869222,2.18658653743,0.0,0.0,3.71167865564,18.077,31.5872839848,0.887328192997,25.50935,5.19060579185
 03/22  19:00:00,26.4466849787,2.18658653743,0.0,0.0,3.71167865564,18.077,33.1810225174,2.47948894638,25.50935,5.19218357102
 03/22  20:00:00,23.3103469768,2.18658653743,0.0,0.0,3.71167865564,13.077,32.1606271766,5.03852283239,22.50825,4.61385434424
 03/22  21:00:00,23.220335017,2.18658653743,0.0,0.0,3.71167865564,13.077,34.8178300143,9.19475764166,21.0077,4.61537237264
 03/22  22:00:00,23.1056041793,2.18658653743,0.0,0.0,3.71167865564,13.077,34.2477263266,12.2031845772,18.0066,4.03794174946
 03/22  23:00:00,24.2613698397,2.18658653743,0.0,0.0,3.71167865564,13.077,21.2962554124,15.9830801583,3.0011,2.31207525412
 03/22  24:00:00,13.7936665344,2.18658653743,0.0,0.0,1.85583932782,5.577,31.1232276149,26.3834992807,3.0011,1.73862833412
 03/23  01:00:00,9.55331417259,0.0,0.0,0.0,0.618613109274,5.0,3.59319210457,0.0,3.0011,0.592092104568
 03/23  02:00:00,9.57681465619,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/23  03:00:00,9.57931023796,0.0,0.0,0.0,0.618613109274,5.0,3.59318940498,0.0,3.0011,0.592089404976
 03/23  04:00:00,9.72537676217,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/23  05:00:00,13.7293486599,2.18658653743,0.0,0.0,1.85583932782,5.577,40.8691647308,35.7754194517,4.50165,0.592095279091
 03/23  06:00:00,28.2007646334,2.18658653743,0.0,0.0,3.71167865564,18.077,44.1063909319,29.4361565866,13.50495,1.16528434536
 03/23  07:00:00,27.5254130047,2.18658653743,0.0,0.0,3.71167865564,18.077,52.0992112943,25.3252217094,21.0077,5.76628958486
 03/23  08:00:00,20.6358698309,2.18658653743,0.0,0.0,3.71167865564,13.077,44.5265644226,24.9053508658,15.0055,4.61571355686
 03/23  09:00:00,20.6778706524,2.18658653743,0.0,0.0,3.71167865564,13.077,37.5558597202,18.5116146082,15.0055,4.03874511197
 03/23  10:00:00,25.7061980347,2.18658653743,0.0,0.0,3.71167865564,18.077,44.5627726563,8.0875803136,33.0121,3.46309234266
 03/23  11:00:00,26.8448583906,2.18658653743,0.0,0.0,3.71167865564,18.077,47.1282741029,2.57492225886,40.51485,4.03850184409
 03/23  12:00:00,25.9935645589,2.18658653743,0.0,0.0,3.71167865564,18.077,39.4756341718,0.0,36.0132,3.46243417183
 03/23  13:00:00,25.8229974915,2.18658653743,0.0,0.0,3.71167865564,18.077,34.9728421409,0.0,31.51155,3.46129214087
 03/23  14:00:00,20.8276406307,2.18658653743,0.0,0.0,3.71167865564,13.077,23.9262681277,0.0320736125858,21.0077,2.88649451507
 03/23  15:00:00,20.802965754,2.18658653743,0.0,0.0,3.71167865564,13.077,22.4438971024,0.0502228503211,19.50715,2.8865242521
 03/23  16:00:00,20.7205536346,2.18658653743,0.0,0.0,3.71167865564,13.077,24.8214886398,0.0,22.50825,2.31323863977
 03/23  17:00:00,25.7411206749,2.18658653743,0.00571502221974,0.0,3.71167865564,18.077,29.5460647486,0.0,25.50935,4.03671474862
 03/23  18:00:00,25.734548142,2.18658653743,0.0,0.0,3.71167865564,18.077,30.1254673567,0.0,25.50935,4.61611735674
 03/23  19:00:00,26.4948619765,2.18658653743,0.0,0.0,3.71167865564,18.077,30.7015717607,0.0,25.50935,5.19222176074
 03/23  20:00:00,23.3486201487,2.18658653743,0.0,0.0,3.71167865564,13.077,29.1391502436,2.01731532155,22.50825,4.61358492206
 03/23  21:00:00,23.2521155077,2.18658653743,0.0,0.0,3.71167865564,13.077,29.7151223164,4.09208675796,21.0077,4.61533555846
 03/23  22:00:00,23.119591914,2.18658653743,0.0,0.0,3.71167865564,13.077,29.982015128,7.93772996049,18.0066,4.03768516747
 03/23  23:00:00,24.260192689,2.18658653743,0.0,0.0,3.71167865564,13.077,18.5303186192,13.216517001,3.0011,2.31270161826
 03/23  24:00:00,13.8037852558,2.18658653743,0.0,0.0,1.85583932782,5.577,27.4424482616,22.1297063,3.0011,2.31164196161
 03/24  01:00:00,9.5554431101,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/24  02:00:00,9.57744325281,0.0,0.0,0.0,0.618613109274,5.0,3.59318402848,0.0,3.0011,0.592084028476
 03/24  03:00:00,9.58953920255,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/24  04:00:00,10.2495203135,0.0,0.0,0.0,0.618613109274,5.0,3.59318991288,0.0,3.0011,0.592089912882
 03/24  05:00:00,14.2396603152,2.18658653743,0.0,0.0,1.85583932782,5.577,39.0424707234,34.5208207234,4.50165,0.02
 03/24  06:00:00,28.4148685655,2.18658653743,0.0,0.0,3.71167865564,18.077,45.8794865562,30.6365541599,13.50495,1.73798239627
 03/24  07:00:00,27.5060904996,2.18658653743,0.0,0.0,3.71167865564,18.077,53.7019552919,27.5034616625,21.0077,5.1907936294
 03/24  08:00:00,20.607680948,2.18658653743,0.0,0.0,3.71167865564,13.077,48.487712017,28.8674514365,15.0055,4.61476058059
 03/24  09:00:00,20.6385334298,2.18658653743,0.0,0.0,3.71167865564,13.077,43.911819912,24.8677526185,15.0055,4.0385672935
 03/24  10:00:00,25.6603519773,2.18658653743,0.0,0.0,3.71167865564,18.077,53.2145225173,16.7395266776,33.0121,3.46289583972
 03/24  11:00:00,26.8103889051,2.18658653743,0.0,0.0,3.71167865564,18.077,52.6931062132,8.14062311704,40.51485,4.03763309611
 03/24  12:00:00,25.953467248,2.18658653743,0.0,0.0,3.71167865564,18.077,40.9167798708,0.866856493562,36.0132,4.03672337722
 03/24  13:00:00,25.7953477773,2.18658653743,0.0,0.0,3.71167865564,18.077,34.3994107207,0.0,31.51155,2.88786072071
 03/24  14:00:00,20.823072674,2.18658653743,0.0,0.0,3.71167865564,13.077,24.0359540865,0.141513644217,21.0077,2.88674044225
 03/24  15:00:00,20.8393148108,2.18658653743,0.0,0.0,3.71167865564,13.077,22.3941979642,0.0,19.50715,2.88704796423
 03/24  16:00:00,20.7814001119,2.18658653743,0.0,0.0,3.71167865564,13.077,25.3946707707,0.0,22.50825,2.88642077067
 03/24  17:00:00,25.8127495202,2.18658653743,0.00402032662883,0.0,3.71167865564,18.077,28.9722031894,0.0,25.50935,3.46285318941
 03/24  18:00:00,25.8098335349,2.18658653743,0.0,0.0,3.71167865564,18.077,30.1250294348,0.0,25.50935,4.6156794348
 03/24  19:00:00,26.4233541224,2.18658653743,0.0,0.0,3.71167865564,18.077,30.700855366,0.0,25.50935,5.19150536596
 03/24  20:00:00,23.2872374554,2.18658653743,0.0,0.0,3.71167865564,13.077,27.1389614156,0.0170224042063,22.50825,4.61368901138
 03/24  21:00:00,23.2283062031,2.18658653743,0.0,0.0,3.71167865564,13.077,26.1981055703,0.0,21.0077,5.19040557028
 03/24  22:00:00,23.2097559689,2.18658653743,0.0,0.0,3.71167865564,13.077,22.7065341782,1.23634769616,18.0066,3.463586482
 03/24  23:00:00,24.3571982688,2.18658653743,0.0,0.0,3.71167865564,13.077,8.03001625105,2.1437284796,3.0011,2.88518777145
 03/24  24:00:00,13.928639348,2.18658653743,0.0,0.0,1.85583932782,5.577,9.64178787254,4.90206949359,3.0011,1.73861837895
 03/25  01:00:00,9.69757513454,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/25  02:00:00,9.7474833754,0.0,0.0,0.0,0.618613109274,5.0,3.59318079155,0.0,3.0011,0.592080791553
 03/25  03:00:00,9.76426596855,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/25  04:00:00,9.92991564072,0.0,0.0,0.0,0.618613109274,5.0,3.59318668109,0.0,3.0011,0.592086681095
 03/25  05:00:00,13.9301627197,2.18658653743,0.0,0.0,1.85583932782,5.577,7.39028263051,2.86863263051,4.50165,0.02
 03/25  06:00:00,28.4116795118,2.18658653743,0.0,0.0,3.71167865564,18.077,15.425999308,0.182978221794,13.50495,1.73807108624
 03/25  07:00:00,27.1106529353,2.18658653743,0.00646225088263,0.0,3.71167865564,18.077,22.1730266272,0.0,21.0077,1.16532662723
 03/25  08:00:00,20.8416107187,2.18658653743,0.0,0.0,3.71167865564,13.077,16.7436656107,0.0,15.0055,1.73816561072
 03/25  09:00:00,20.8849177248,2.18658653743,0.0,0.0,3.71167865564,13.077,19.6196789175,0.0,15.0055,4.61417891754
 03/25  10:00:00,25.9841111204,2.18658653743,0.0437646067227,0.0,3.71167865564,18.077,37.0499718704,0.0,33.0121,4.03787187043
 03/25  11:00:00,27.6658443923,2.18658653743,0.584501618887,0.0,3.71167865564,18.077,44.5544537207,0.0,40.51485,4.0396037207
 03/25  12:00:00,27.1987929725,2.18658653743,0.923354979597,0.0,3.71167865564,18.077,40.626936429,0.0,36.0132,4.61373642895
 03/25  13:00:00,26.8871226281,2.18658653743,0.874777842569,0.0,3.71167865564,18.077,35.5490006538,0.0,31.51155,4.03745065385
 03/25  14:00:00,21.2523496236,2.18658653743,0.25462282161,0.0,3.71167865564,13.077,24.4692795412,0.0,21.0077,3.46157954124
 03/25  15:00:00,20.9253491986,2.18658653743,0.0,0.0,3.71167865564,13.077,23.0997003307,0.130398583938,19.50715,3.46215174673
 03/25  16:00:00,20.8098080204,2.18658653743,0.0,0.0,3.71167865564,13.077,25.9692768846,0.0,22.50825,3.46102688455
 03/25  17:00:00,25.8165884485,2.18658653743,0.0,0.0,3.71167865564,18.077,28.9715387163,0.0,25.50935,3.46218871627
 03/25  18:00:00,25.8379168835,2.18658653743,0.0100573005742,0.0,3.71167865564,18.077,30.6991646087,0.0,25.50935,5.18981460865
 03/25  19:00:00,26.6212654915,2.18658653743,0.0,0.0,3.71167865564,18.077,30.1232602236,0.0,25.50935,4.61391022358
 03/25  20:00:00,23.4403394962,2.18658653743,0.0,0.0,3.71167865564,13.077,28.0467557825,0.924870954522,22.50825,4.61363482797
 03/25  21:00:00,23.2771977373,2.18658653743,0.0,0.0,3.71167865564,13.077,31.5107567944,5.88752569426,21.0077,4.61553110012
 03/25  22:00:00,23.1338548359,2.18658653743,0.0,0.0,3.71167865564,13.077,32.415373967,10.9465260841,18.0066,3.46224788286
 03/25  23:00:00,24.2807709242,2.18658653743,0.0,0.0,3.71167865564,13.077,19.3443685625,13.4572189238,3.0011,2.88604963865
