Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/25  24:00:00,13.8256812404,2.18658653743,0.0,0.0,1.85583932782,5.577,24.7299017683,19.9905922089,3.0011,1.73820955942
 03/26  01:00:00,9.59665519565,0.0,0.0,0.0,0.618613109274,5.0,3.59319090459,0.0,3.0011,0.592090904594
 03/26  02:00:00,9.62099267669,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/26  03:00:00,9.62907237829,0.0,0.0,0.0,0.618613109274,5.0,3.59318206355,0.0,3.0011,0.592082063551
 03/26  04:00:00,9.77816152415,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/26  05:00:00,13.7697218566,2.18658653743,0.0,0.0,1.85583932782,5.577,30.8623921373,25.768654188,4.50165,0.592087949307
 03/26  06:00:00,28.2302550085,2.18658653743,0.0,0.0,3.71167865564,18.077,35.7990624169,21.1288561003,13.50495,1.16525631657
 03/26  07:00:00,26.9131948893,2.18658653743,0.0,0.0,3.71167865564,18.077,42.6167159628,19.8709600643,21.0077,1.73805589851
 03/26  08:00:00,20.6583947999,2.18658653743,0.0,0.0,3.71167865564,13.077,35.9039952682,19.1605127269,15.0055,1.73798254132
 03/26  09:00:00,20.6831408487,2.18658653743,0.0,0.0,3.71167865564,13.077,31.80256403,15.6315577916,15.0055,1.16550623838
 03/26  10:00:00,25.6981614679,2.18658653743,0.0,0.0,3.71167865564,18.077,46.7285114784,9.10201538896,33.0121,4.61439608941
 03/26  11:00:00,26.8278494139,2.18658653743,0.0,0.0,3.71167865564,18.077,49.2457453885,4.11680598492,40.51485,4.61408940361
 03/26  12:00:00,25.9570835832,2.18658653743,0.0,0.0,3.71167865564,18.077,40.7938602667,1.31776743673,36.0132,3.46289282999
 03/26  13:00:00,25.7755817019,2.18658653743,0.0,0.0,3.71167865564,18.077,35.2817231444,0.307254336748,31.51155,3.46291880763
 03/26  14:00:00,20.7943812728,2.18658653743,0.0,0.0,3.71167865564,13.077,24.6720976417,0.778190201728,21.0077,2.88620744
 03/26  15:00:00,20.7906663798,2.18658653743,0.0,0.0,3.71167865564,13.077,22.4917676194,0.09849328303,19.50715,2.88612433634
 03/26  16:00:00,20.7300201513,2.18658653743,0.0,0.0,3.71167865564,13.077,24.8214452678,0.0,22.50825,2.31319526781
 03/26  17:00:00,25.7525489824,2.18658653743,0.0,0.0,3.71167865564,18.077,29.5460692349,0.0,25.50935,4.03671923491
 03/26  18:00:00,25.766424038,2.18658653743,0.00177633513736,0.0,3.71167865564,18.077,29.5492375451,0.0,25.50935,4.0398875451
 03/26  19:00:00,26.5328830461,2.18658653743,0.0,0.0,3.71167865564,18.077,30.1235991301,0.0,25.50935,4.61424913007
 03/26  20:00:00,23.3599925866,2.18658653743,0.0,0.0,3.71167865564,13.077,27.003417915,1.03217191908,22.50825,3.46299599592
 03/26  21:00:00,23.2496700369,2.18658653743,0.0,0.0,3.71167865564,13.077,29.8447201097,4.22322069549,21.0077,4.61379941424
 03/26  22:00:00,23.1196285505,2.18658653743,0.0,0.0,3.71167865564,13.077,29.5821490975,8.11250817172,18.0066,3.46304092582
 03/26  23:00:00,24.2735320456,2.18658653743,0.0,0.0,3.71167865564,13.077,14.6114219628,9.87150138904,3.0011,1.73882057379
 03/26  24:00:00,13.8289632978,2.18658653743,0.0,0.0,1.85583932782,5.577,22.1699799424,16.8562684904,3.0011,2.31261145197
 03/27  01:00:00,9.58580639796,0.0,0.0,0.0,0.618613109274,5.0,3.59319115992,0.0,3.0011,0.592091159917
 03/27  02:00:00,9.60820916478,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/27  03:00:00,9.61215635727,0.0,0.0,0.0,0.618613109274,5.0,3.59317862493,0.0,3.0011,0.592078624935
 03/27  04:00:00,9.75305467466,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/27  05:00:00,13.7496892382,2.18658653743,0.0,0.0,1.85583932782,5.577,35.2770905897,30.1833819201,4.50165,0.592058669694
 03/27  06:00:00,28.2198051289,2.18658653743,0.0,0.0,3.71167865564,18.077,38.6432897013,23.9731490765,13.50495,1.16519062486
 03/27  07:00:00,26.9122125915,2.18658653743,0.0,0.0,3.71167865564,18.077,46.0954188354,19.8968460821,21.0077,5.19087275327
 03/27  08:00:00,20.6731271447,2.18658653743,0.0,0.0,3.71167865564,13.077,35.2217777689,15.0260304597,15.0055,5.19024730922
 03/27  09:00:00,20.7207269531,2.18658653743,0.0,0.0,3.71167865564,13.077,26.5955281585,7.55143487922,15.0055,4.0385932793
 03/27  10:00:00,25.7695963393,2.18658653743,0.0,0.0,3.71167865564,18.077,38.560092271,2.08501812675,33.0121,3.46297414427
 03/27  11:00:00,26.9574049125,2.18658653743,0.00314723382317,0.0,3.71167865564,18.077,44.5531050163,0.0,40.51485,4.03825501627
 03/27  12:00:00,26.5042288381,2.18658653743,0.346695086378,0.0,3.71167865564,18.077,39.4761212858,0.0,36.0132,3.46292128582
 03/27  13:00:00,26.7934964614,2.18658653743,0.838533776831,0.0,3.71167865564,18.077,34.3996365115,0.0,31.51155,2.88808651153
 03/27  14:00:00,21.7400911186,2.18658653743,0.758805832225,0.0,3.71167865564,13.077,23.8945993962,0.0,21.0077,2.88689939618
 03/27  15:00:00,21.8076366511,2.18658653743,0.82452011144,0.0,3.71167865564,13.077,22.3935202728,0.0,19.50715,2.88637027279
 03/27  16:00:00,22.1133057051,2.18658653743,1.18886689403,0.0,3.71167865564,13.077,25.3949472369,0.0,22.50825,2.8866972369
 03/27  17:00:00,27.3051283629,2.18658653743,1.38067928971,0.0,3.71167865564,18.077,28.9724614307,0.0,25.50935,3.46311143068
 03/27  18:00:00,27.1509428467,2.18658653743,1.23819506964,0.0,3.71167865564,18.077,30.1250600053,0.0,25.50935,4.61571000529
 03/27  19:00:00,27.5273028084,2.18658653743,0.825225293705,0.0,3.71167865564,18.077,30.7016063566,0.0,25.50935,5.19225635659
 03/27  20:00:00,23.630855779,2.18658653743,0.0911794356796,0.0,3.71167865564,13.077,27.1222662338,0.0,22.50825,4.61401623385
 03/27  21:00:00,23.4188545621,2.18658653743,0.0,0.0,3.71167865564,13.077,25.6228069587,0.0,21.0077,4.61510695872
 03/27  22:00:00,23.2791827069,2.18658653743,0.0,0.0,3.71167865564,13.077,22.0440865451,0.0,18.0066,4.03748654506
 03/27  23:00:00,24.3888256118,2.18658653743,0.0,0.0,3.71167865564,13.077,5.50511741502,0.191246492859,3.0011,2.31277092216
 03/27  24:00:00,13.9238744619,2.18658653743,0.0,0.0,1.85583932782,5.577,10.9505479249,5.63778115057,3.0011,2.31166677431
 03/28  01:00:00,9.67369463838,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/28  02:00:00,9.72107756643,0.0,0.0,0.0,0.618613109274,5.0,3.59319086557,0.0,3.0011,0.592090865572
 03/28  03:00:00,9.74564660545,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/28  04:00:00,10.4684185846,0.0,0.0,0.0,0.618613109274,5.0,3.59314499998,0.0,3.0011,0.592044999985
 03/28  05:00:00,14.4468939322,2.18658653743,0.0,0.0,1.85583932782,5.577,9.61480932414,5.09315932414,4.50165,0.02
 03/28  06:00:00,28.6121877205,2.18658653743,0.0,0.0,3.71167865564,18.077,17.3397645807,2.09689005506,13.50495,1.73792452561
 03/28  07:00:00,27.0530083352,2.18658653743,0.0,0.0,3.71167865564,18.077,27.7097345531,1.51049585013,21.0077,5.19153870299
 03/28  08:00:00,20.7895532779,2.18658653743,0.0,0.0,3.71167865564,13.077,22.854026484,3.23432032017,15.0055,4.61420616381
 03/28  09:00:00,20.8253969339,2.18658653743,0.0,0.0,3.71167865564,13.077,20.9633215159,1.91945914946,15.0055,4.03836236645
 03/28  10:00:00,25.8432681418,2.18658653743,0.0,0.0,3.71167865564,18.077,37.0624942714,0.588825254998,33.0121,3.46156901642
 03/28  11:00:00,26.9537159589,2.18658653743,0.00847757579159,0.0,3.71167865564,18.077,44.5521849167,0.0,40.51485,4.0373349167
 03/28  12:00:00,26.1241506883,2.18658653743,0.00815971068714,0.0,3.71167865564,18.077,39.4752311222,0.0,36.0132,3.46203112221
 03/28  13:00:00,25.9418480847,2.18658653743,0.00823527224415,0.0,3.71167865564,18.077,34.9729326014,0.0,31.51155,3.4613826014
 03/28  14:00:00,20.9697611117,2.18658653743,0.0,0.0,3.71167865564,13.077,23.9194880026,0.0251974277387,21.0077,2.8865905749
 03/28  15:00:00,21.0278557681,2.18658653743,0.0383641397645,0.0,3.71167865564,13.077,21.8202876663,0.0,19.50715,2.31313766628
 03/28  16:00:00,21.3620324974,2.18658653743,0.420790533698,0.0,3.71167865564,13.077,25.3942231419,0.0,22.50825,2.88597314192
 03/28  17:00:00,27.1247646246,2.18658653743,1.16673710697,0.0,3.71167865564,18.077,28.9712146113,0.0,25.50935,3.46186461134
 03/28  18:00:00,27.5340634322,2.18658653743,1.55848482694,0.0,3.71167865564,18.077,30.6993135932,0.0,25.50935,5.18996359322
 03/28  19:00:00,28.1335674065,2.18658653743,1.52179654643,0.0,3.71167865564,18.077,30.7005732349,0.0,25.50935,5.19122323492
 03/28  20:00:00,23.9116435726,2.18658653743,0.447310409358,0.0,3.71167865564,13.077,26.5475750729,0.0,22.50825,4.03932507287
 03/28  21:00:00,23.347094985,2.18658653743,0.0,0.0,3.71167865564,13.077,26.2717303418,0.0749351455483,21.0077,5.18909519625
 03/28  22:00:00,23.2886245996,2.18658653743,0.0,0.0,3.71167865564,13.077,22.0764834193,0.0325877821778,18.0066,4.03729563708
 03/28  23:00:00,24.4165152188,2.18658653743,0.0,0.0,3.71167865564,13.077,6.21533804446,0.902031124119,3.0011,2.31220692034
 03/28  24:00:00,13.9824738924,2.18658653743,0.0,0.0,1.85583932782,5.577,9.1033493949,4.3636954655,3.0011,1.73855392939
 03/29  01:00:00,9.72905036656,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/29  02:00:00,9.75861679379,0.0,0.0,0.0,0.618613109274,5.0,3.59317348315,0.0,3.0011,0.59207348315
 03/29  03:00:00,9.77043045067,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/29  04:00:00,9.9214844506,0.0,0.0,0.0,0.618613109274,5.0,3.5931793843,0.0,3.0011,0.592079384297
 03/29  05:00:00,13.8844954859,2.18658653743,0.0,0.0,1.85583932782,5.577,12.4583796089,7.93672960886,4.50165,0.02
 03/29  06:00:00,28.3192221522,2.18658653743,0.0,0.0,3.71167865564,18.077,20.9914872665,5.74876644731,13.50495,1.73777081915
 03/29  07:00:00,27.0088167142,2.18658653743,0.0,0.0,3.71167865564,18.077,30.2048765941,4.00602806129,21.0077,5.19114853284
 03/29  08:00:00,20.7428324763,2.18658653743,0.0,0.0,3.71167865564,13.077,24.3892271971,4.76900948014,15.0055,4.61471771696
 03/29  09:00:00,20.7482026546,2.18658653743,0.0,0.0,3.71167865564,13.077,24.3650631438,5.32219659396,15.0055,4.03736654982
 03/29  10:00:00,25.7615906017,2.18658653743,0.0,0.0,3.71167865564,18.077,40.332173603,3.85739053029,33.0121,3.46268307267
 03/29  11:00:00,26.8790877054,2.18658653743,0.0,0.0,3.71167865564,18.077,45.5757111155,1.02373044793,40.51485,4.03713066754
 03/29  12:00:00,26.0258127844,2.18658653743,0.00579174612141,0.0,3.71167865564,18.077,39.4753713403,0.0,36.0132,3.4621713403
 03/29  13:00:00,25.8227923208,2.18658653743,0.0,0.0,3.71167865564,18.077,34.9723396598,0.0,31.51155,3.4607896598
 03/29  14:00:00,20.8294629611,2.18658653743,0.0,0.0,3.71167865564,13.077,24.0811142263,0.186558697457,21.0077,2.88685552884
 03/29  15:00:00,20.8175372506,2.18658653743,0.0,0.0,3.71167865564,13.077,22.8872514913,1.06740939511,19.50715,2.31269209618
 03/29  16:00:00,20.7356427105,2.18658653743,0.0,0.0,3.71167865564,13.077,26.2351279755,0.840776749918,22.50825,2.88610122556
 03/29  17:00:00,25.7599588871,2.18658653743,0.00703409007983,0.0,3.71167865564,18.077,28.9713311598,0.0,25.50935,3.46198115975
 03/29  18:00:00,25.7639273297,2.18658653743,0.0,0.0,3.71167865564,18.077,30.6985017592,0.0,25.50935,5.18915175918
 03/29  19:00:00,26.5537430526,2.18658653743,0.0,0.0,3.71167865564,18.077,30.7006547975,0.0,25.50935,5.19130479745
 03/29  20:00:00,23.4188665981,2.18658653743,0.0,0.0,3.71167865564,13.077,26.6791761615,0.131486672513,22.50825,4.03943948902
 03/29  21:00:00,23.3187454383,2.18658653743,0.0,0.0,3.71167865564,13.077,27.9892990684,1.79248416742,21.0077,5.189114901
 03/29  22:00:00,23.1892919568,2.18658653743,0.0,0.0,3.71167865564,13.077,26.2642983655,4.22054741297,18.0066,4.03715095257
 03/29  23:00:00,24.310974515,2.18658653743,0.0,0.0,3.71167865564,13.077,12.0204912682,6.70727871821,3.0011,2.31211254996
 03/29  24:00:00,13.8556223897,2.18658653743,0.0,0.0,1.85583932782,5.577,20.7831111987,16.0433414118,3.0011,1.73866978689
 03/30  01:00:00,9.60989294873,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/30  02:00:00,9.64148794524,0.0,0.0,0.0,0.618613109274,5.0,3.59314819142,0.0,3.0011,0.592048191422
 03/30  03:00:00,9.66381542527,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/30  04:00:00,9.81756043096,0.0,0.0,0.0,0.618613109274,5.0,3.59315412798,0.0,3.0011,0.592054127982
 03/30  05:00:00,13.8154802477,2.18658653743,0.0,0.0,1.85583932782,5.577,22.4162430909,17.8945930909,4.50165,0.02
 03/30  06:00:00,28.2822228517,2.18658653743,0.0,0.0,3.71167865564,18.077,26.9376462565,11.6947042909,13.50495,1.73799196556
 03/30  07:00:00,26.9753364083,2.18658653743,0.0,0.0,3.71167865564,18.077,33.8272011486,7.62869059434,21.0077,5.19081055426
 03/30  08:00:00,20.7100525476,2.18658653743,0.0,0.0,3.71167865564,13.077,28.5682050149,8.94831442338,15.0055,4.61439059153
 03/30  09:00:00,20.7248892945,2.18658653743,0.0,0.0,3.71167865564,13.077,27.3768657452,8.33394878805,15.0055,4.03741695713
 03/30  10:00:00,25.7518663532,2.18658653743,0.0,0.0,3.71167865564,18.077,41.4228418348,4.94800664888,33.0121,3.46273518588
 03/30  11:00:00,26.8940054454,2.18658653743,0.0,0.0,3.71167865564,18.077,45.4261140286,0.873628987627,40.51485,4.03763504098
 03/30  12:00:00,26.0340622546,2.18658653743,0.00687518474621,0.0,3.71167865564,18.077,39.4752047869,0.0,36.0132,3.46200478694
 03/30  13:00:00,25.7914177418,2.18658653743,0.0,0.0,3.71167865564,18.077,36.0718982919,1.09936362041,31.51155,3.46098467145
 03/30  14:00:00,20.7647399147,2.18658653743,0.0,0.0,3.71167865564,13.077,29.1020283703,5.78121530575,21.0077,2.31311306453
 03/30  15:00:00,20.7444405374,2.18658653743,0.0,0.0,3.71167865564,13.077,29.6117076222,7.21830454425,19.50715,2.88625307797
 03/30  16:00:00,20.6679720972,2.18658653743,0.0,0.0,3.71167865564,13.077,31.9604592115,6.56599080996,22.50825,2.88621840158
 03/30  17:00:00,25.6756489971,2.18658653743,0.0,0.0,3.71167865564,18.077,33.0253411351,4.05395669609,25.50935,3.46203443899
 03/30  18:00:00,25.6772939611,2.18658653743,0.0,0.0,3.71167865564,18.077,33.8241935243,3.69917529398,25.50935,4.61566823028
 03/30  19:00:00,26.4504311599,2.18658653743,0.0,0.0,3.71167865564,18.077,34.4667136397,3.76609366214,25.50935,5.19126997753
 03/30  20:00:00,23.3235920695,2.18658653743,0.0,0.0,3.71167865564,13.077,32.7751760321,5.65296260491,22.50825,4.61396342721
 03/30  21:00:00,23.2374984623,2.18658653743,0.0,0.0,3.71167865564,13.077,33.8116068648,8.18848133226,21.0077,4.61542553254
 03/30  22:00:00,23.1159814225,2.18658653743,0.0,0.0,3.71167865564,13.077,33.7282856733,11.6846326212,18.0066,4.03705305213
 03/30  23:00:00,24.2713124646,2.18658653743,0.0,0.0,3.71167865564,13.077,22.0362326513,16.722647624,3.0011,2.3124850273
 03/30  24:00:00,13.816282023,2.18658653743,0.0,0.0,1.85583932782,5.577,29.2096640159,23.8970245495,3.0011,2.31153946644
 03/31  01:00:00,9.57231998819,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/31  02:00:00,9.59113571189,0.0,0.0,0.0,0.618613109274,5.0,3.59316440921,0.0,3.0011,0.592064409206
 03/31  03:00:00,9.60735444246,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/31  04:00:00,10.2765852599,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/31  05:00:00,14.2827100193,2.18658653743,0.0,0.0,1.85583932782,5.577,33.6658152864,28.5720691342,4.50165,0.592096152118
 03/31  06:00:00,28.4675698299,2.18658653743,0.0,0.0,3.71167865564,18.077,36.9054355695,22.2353811802,13.50495,1.16510438927
 03/31  07:00:00,26.9225136696,2.18658653743,0.0,0.0,3.71167865564,18.077,46.3303071089,19.5563976637,21.0077,5.76620944519
 03/31  08:00:00,20.647429839,2.18658653743,0.0,0.0,3.71167865564,13.077,41.0898826669,21.4697911451,15.0055,4.61459152186
 03/31  09:00:00,20.6554511734,2.18658653743,0.0,0.0,3.71167865564,13.077,39.454410346,20.4108355455,15.0055,4.03807480048
 03/31  10:00:00,25.6570088272,2.18658653743,0.0,0.0,3.71167865564,18.077,52.0284029102,15.5534670933,33.0121,3.46283581694
 03/31  11:00:00,26.7971145101,2.18658653743,0.0,0.0,3.71167865564,18.077,55.0719199003,10.5188159509,40.51485,4.03825394938
 03/31  12:00:00,25.9126305993,2.18658653743,0.0,0.0,3.71167865564,18.077,43.62062594,4.14462150555,36.0132,3.46280443443
 03/31  13:00:00,25.7292842257,2.18658653743,0.0,0.0,3.71167865564,18.077,36.0673477625,1.66813400608,31.51155,2.88766375642
 03/31  14:00:00,20.7437410621,2.18658653743,0.0,0.0,3.71167865564,13.077,27.115523842,3.22159453585,21.0077,2.8862293061
 03/31  15:00:00,20.7458870895,2.18658653743,0.0,0.0,3.71167865564,13.077,25.7205266263,3.32701276294,19.50715,2.88636386332
 03/31  16:00:00,20.6681529169,2.18658653743,0.0,0.0,3.71167865564,13.077,27.8814653678,2.48700822703,22.50825,2.88620714076
 03/31  17:00:00,25.684379323,2.18658653743,0.0,0.0,3.71167865564,18.077,28.9717480172,0.0,25.50935,3.46239801717
 03/31  18:00:00,25.7032087554,2.18658653743,0.0,0.0,3.71167865564,18.077,30.1248165003,0.0,25.50935,4.61546650028
 03/31  19:00:00,26.3191518322,2.18658653743,0.0,0.0,3.71167865564,18.077,31.0320347123,0.330565955159,25.50935,5.19211875712
 03/31  20:00:00,23.1804288321,2.18658653743,0.0,0.0,3.71167865564,13.077,30.4572641235,3.33529060071,22.50825,4.61372352278
 03/31  21:00:00,23.1175029204,2.18658653743,0.0,0.0,3.71167865564,13.077,32.2911572189,6.66834512751,21.0077,4.61511209135
 03/31  22:00:00,23.1043209663,2.18658653743,0.0,0.0,3.71167865564,13.077,31.5506104092,9.50639406243,18.0066,4.03761634677
 03/31  23:00:00,24.2641785659,2.18658653743,0.0,0.0,3.71167865564,13.077,17.0935659586,11.780042263,3.0011,2.31242369561
 03/31  24:00:00,13.8260716665,2.18658653743,0.0,0.0,1.85583932782,5.577,22.7071258052,17.9675299478,3.0011,1.7384958574
 04/01  01:00:00,9.58853638962,0.0,0.0,0.0,0.618613109274,5.0,3.59316805319,0.0,3.0011,0.592068053189
 04/01  02:00:00,9.62221291761,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/01  03:00:00,9.63798143575,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/01  04:00:00,9.79076534882,0.0,0.0,0.0,0.618613109274,5.0,3.59317396297,0.0,3.0011,0.592073962965
 04/01  05:00:00,13.7915431318,2.18658653743,0.0,0.0,1.85583932782,5.577,23.133237431,18.611587431,4.50165,0.02
 04/01  06:00:00,28.2580622596,2.18658653743,0.0,0.0,3.71167865564,18.077,28.5453402673,13.302500034,13.50495,1.73789023328
 04/01  07:00:00,26.9501985898,2.18658653743,0.0,0.0,3.71167865564,18.077,33.3478152506,10.6024949604,21.0077,1.73762029016
 04/01  08:00:00,20.6835808249,2.18658653743,0.0,0.0,3.71167865564,13.077,28.3449954388,12.1741250576,15.0055,1.16537038119
 04/01  09:00:00,20.6946863123,2.18658653743,0.0,0.0,3.71167865564,13.077,30.5466830643,10.9279716094,15.0055,4.61321145482
 04/01  10:00:00,25.7017327696,2.18658653743,0.0,0.0,3.71167865564,18.077,44.1660907706,7.11604769546,33.0121,4.0379430751
 04/01  11:00:00,26.8355291933,2.18658653743,0.0,0.0,3.71167865564,18.077,47.8691581779,3.31456015474,40.51485,4.03974802317
 04/01  12:00:00,25.9822283169,2.18658653743,0.0,0.0,3.71167865564,18.077,40.8533838651,0.226223380988,36.0132,4.61396048407
 04/01  13:00:00,25.8033354755,2.18658653743,0.0,0.0,3.71167865564,18.077,35.5496679927,0.0,31.51155,4.03811799274
 04/01  14:00:00,20.8209170842,2.18658653743,0.0,0.0,3.71167865564,13.077,24.4863494972,0.016439560799,21.0077,3.46220993638
 04/01  15:00:00,20.8253838108,2.18658653743,0.0,0.0,3.71167865564,13.077,22.9692871802,0.0,19.50715,3.46213718018
 04/01  16:00:00,20.7652648263,2.18658653743,0.0,0.0,3.71167865564,13.077,25.3952487756,0.0,22.50825,2.88699877564
 04/01  17:00:00,25.7705026959,2.18658653743,0.0,0.0,3.71167865564,18.077,28.9720337478,0.0,25.50935,3.46268374783
 04/01  18:00:00,25.769713235,2.18658653743,0.0,0.0,3.71167865564,18.077,30.6994482481,0.0,25.50935,5.19009824814
 04/01  19:00:00,25.9064389259,2.18658653743,0.0,0.0,3.71167865564,18.077,30.124889147,0.0,25.50935,4.61553914703
 04/01  20:00:00,23.3678250429,2.18658653743,0.0,0.0,3.71167865564,13.077,27.7885779625,0.666712756784,22.50825,4.6136152057
 04/01  21:00:00,23.2569175209,2.18658653743,0.0,0.0,3.71167865564,13.077,29.1580281014,3.53503502088,21.0077,4.61529308055
 04/01  22:00:00,23.1195786942,2.18658653743,0.0,0.0,3.71167865564,13.077,29.343467851,7.8738121623,18.0066,3.46305568866
 04/01  23:00:00,24.2573750089,2.18658653743,0.0,0.0,3.71167865564,13.077,19.101196007,13.2138095448,3.0011,2.88628646228
 04/01  24:00:00,13.8053965748,2.18658653743,0.0,0.0,1.85583932782,5.577,26.4939227384,21.7542215144,3.0011,1.738601224
 04/02  01:00:00,9.56833361015,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/02  02:00:00,9.58803750961,0.0,0.0,0.0,0.618613109274,5.0,3.59319043778,0.0,3.0011,0.592090437783
 04/02  03:00:00,9.58994848487,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/02  04:00:00,9.73712019625,0.0,0.0,0.0,0.618613109274,5.0,3.59319632844,0.0,3.0011,0.592096328439
 04/02  05:00:00,13.7338969879,2.18658653743,0.0,0.0,1.85583932782,5.577,36.5238634481,32.0022134481,4.50165,0.02
 04/02  06:00:00,28.2006480294,2.18658653743,0.0,0.0,3.71167865564,18.077,42.1081180948,26.8653734639,13.50495,1.73779463096
 04/02  07:00:00,26.8883508153,2.18658653743,0.0,0.0,3.71167865564,18.077,47.1541016196,24.9813252668,21.0077,1.16507635277
 04/02  08:00:00,20.6242157053,2.18658653743,0.0,0.0,3.71167865564,13.077,42.1696241323,25.4259815145,15.0055,1.73814261779
 04/02  09:00:00,20.6432485133,2.18658653743,0.0,0.0,3.71167865564,13.077,38.4948710153,21.7512724329,15.0055,1.7380985824
 04/02  10:00:00,25.6606753001,2.18658653743,0.0,0.0,3.71167865564,18.077,49.5719001223,12.5201470524,33.0121,4.03965306989
 04/02  11:00:00,26.8077294265,2.18658653743,0.0,0.0,3.71167865564,18.077,49.8776132647,4.7498642301,40.51485,4.61289903461
 04/02  12:00:00,25.9473488823,2.18658653743,0.0,0.0,3.71167865564,18.077,40.9138467052,1.43855050673,36.0132,3.46209619844
 04/02  13:00:00,25.7752500073,2.18658653743,0.0,0.0,3.71167865564,18.077,35.2623567886,0.288198351278,31.51155,3.46260843736
 04/02  14:00:00,20.8033401395,2.18658653743,0.0,0.0,3.71167865564,13.077,23.9819160482,0.0873830465222,21.0077,2.88683300168
 04/02  15:00:00,20.8420803465,2.18658653743,0.00968714547181,0.0,3.71167865564,13.077,21.8199356618,0.0,19.50715,2.3127856618
 04/02  16:00:00,20.7848195537,2.18658653743,0.0,0.0,3.71167865564,13.077,25.3948469127,0.0,22.50825,2.8865969127
 04/02  17:00:00,25.7681591657,2.18658653743,0.0,0.0,3.71167865564,18.077,28.9719803239,0.0,25.50935,3.46263032386
 04/02  18:00:00,25.765091863,2.18658653743,0.00218695891352,0.0,3.71167865564,18.077,30.1227486237,0.0,25.50935,4.61339862373
 04/02  19:00:00,25.9069397421,2.18658653743,0.0,0.0,3.71167865564,18.077,29.5483635675,0.0,25.50935,4.03901356747
 04/02  20:00:00,23.3800598381,2.18658653743,0.0,0.0,3.71167865564,13.077,26.9615167477,0.417035702275,22.50825,4.03623104538
 04/02  21:00:00,23.2764727628,2.18658653743,0.0,0.0,3.71167865564,13.077,27.6782117914,2.63113011045,21.0077,4.03938168094
 04/02  22:00:00,23.1497646296,2.18658653743,0.0,0.0,3.71167865564,13.077,26.3356484599,4.86662916495,18.0066,3.46241929497
 04/02  23:00:00,24.2817123307,2.18658653743,0.0,0.0,3.71167865564,13.077,12.1628536696,6.85078607606,3.0011,2.31096759356
 04/02  24:00:00,13.8398567019,2.18658653743,0.0,0.0,1.85583932782,5.577,19.1520715246,13.8399434899,3.0011,2.31102803476
 04/03  01:00:00,9.59782028659,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/03  02:00:00,9.62168096501,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/03  03:00:00,9.62525133436,0.0,0.0,0.0,0.618613109274,5.0,3.59317843053,0.0,3.0011,0.592078430532
 04/03  04:00:00,9.77085928239,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/03  05:00:00,13.7644064654,2.18658653743,0.0,0.0,1.85583932782,5.577,28.5514408906,23.4577065686,4.50165,0.592084322065
 04/03  06:00:00,28.2345848786,2.18658653743,0.0,0.0,3.71167865564,18.077,31.9385259511,17.268258709,13.50495,1.16531724215
 04/03  07:00:00,26.9258786973,2.18658653743,0.0,0.0,3.71167865564,18.077,39.4106496659,13.2120660637,21.0077,5.19088360226
 04/03  08:00:00,20.6672232395,2.18658653743,0.0,0.0,3.71167865564,13.077,33.2001013099,13.0050835803,15.0055,5.18951772961
 04/03  09:00:00,20.7065821046,2.18658653743,0.0,0.0,3.71167865564,13.077,26.5212736118,8.05196599333,15.0055,3.46380761844
 04/03  10:00:00,25.7642194873,2.18658653743,0.0,0.0,3.71167865564,18.077,39.4770622184,2.42849314079,33.0121,4.03646907764
 04/03  11:00:00,26.9562761453,2.18658653743,0.00448885968198,0.0,3.71167865564,18.077,43.9786682624,0.0,40.51485,3.46381826235
 04/03  12:00:00,26.4064637732,2.18658653743,0.248070165834,0.0,3.71167865564,18.077,39.4759674207,0.0,36.0132,3.4627674207
 04/03  13:00:00,26.7311580844,2.18658653743,0.770824540898,0.0,3.71167865564,18.077,34.973247982,0.0,31.51155,3.46169798196
 04/03  14:00:00,21.6009653977,2.18658653743,0.608374524791,0.0,3.71167865564,13.077,23.8941905265,0.0,21.0077,2.88649052648
 04/03  15:00:00,21.5323875437,2.18658653743,0.545042460125,0.0,3.71167865564,13.077,21.8196898358,0.0,19.50715,2.31253983577
 04/03  16:00:00,21.7711115932,2.18658653743,0.847257420872,0.0,3.71167865564,13.077,25.3946129699,0.0,22.50825,2.88636296985
 04/03  17:00:00,27.3793148615,2.18658653743,1.43359452772,0.0,3.71167865564,18.077,28.9713981888,0.0,25.50935,3.4620481888
 04/03  18:00:00,27.4615129971,2.18658653743,1.50910002974,0.0,3.71167865564,18.077,30.1247524569,0.0,25.50935,4.61540245685
 04/03  19:00:00,27.1117066265,2.18658653743,1.00636764829,0.0,3.71167865564,18.077,30.7005878004,0.0,25.50935,5.19123780035
 04/03  20:00:00,24.11428711,2.18658653743,0.519979168219,0.0,3.71167865564,13.077,27.1214128638,0.0,22.50825,4.61316286379
 04/03  21:00:00,23.5996879142,2.18658653743,0.119270612287,0.0,3.71167865564,13.077,25.6220552713,0.0,21.0077,4.6143552713
 04/03  22:00:00,23.3282182717,2.18658653743,0.0,0.0,3.71167865564,13.077,22.067432553,0.0236685737249,18.0066,4.03716397926
 04/03  23:00:00,24.4443948774,2.18658653743,0.0,0.0,3.71167865564,13.077,5.34267078382,0.0288364118367,3.0011,2.31273437198
 04/03  24:00:00,13.998536571,2.18658653743,0.0,0.0,1.85583932782,5.577,6.78666803336,2.04692517788,3.0011,1.73864285547
 04/04  01:00:00,9.7235804677,0.0,0.0,0.0,0.618613109274,5.0,3.59318569731,0.0,3.0011,0.592085697313
 04/04  02:00:00,9.74810357485,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/04  03:00:00,9.75045013682,0.0,0.0,0.0,0.618613109274,5.0,3.59319157907,0.0,3.0011,0.592091579072
 04/04  04:00:00,10.4718475933,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/04  05:00:00,14.4626246469,2.18658653743,0.0,0.0,1.85583932782,5.577,9.75593044813,4.66223473278,4.50165,0.592045715343
 04/04  06:00:00,28.6306262204,2.18658653743,0.0,0.0,3.71167865564,18.077,15.8201932886,1.14992192875,13.50495,1.16532135985
 04/04  07:00:00,26.4571412228,2.18658653743,0.00544481948146,0.0,3.71167865564,18.077,26.1982511501,0.0,21.0077,5.19055115008
 04/04  08:00:00,20.8225116522,2.18658653743,0.0,0.0,3.71167865564,13.077,19.6201843149,0.0,15.0055,4.61468431494
 04/04  09:00:00,20.839635546,2.18658653743,0.0,0.0,3.71167865564,13.077,19.0429452861,0.0,15.0055,4.03744528606
 04/04  10:00:00,25.8678656532,2.18658653743,0.0,0.0,3.71167865564,18.077,36.4741321873,0.0,33.0121,3.46203218727
 04/04  11:00:00,27.0092733176,2.18658653743,0.00556837418773,0.0,3.71167865564,18.077,44.5525890227,0.0,40.51485,4.03773902274
 04/04  12:00:00,26.3254359938,2.18658653743,0.156247690727,0.0,3.71167865564,18.077,39.4747689908,0.0,36.0132,3.4615689908
 04/04  13:00:00,25.919627117,2.18658653743,0.0,0.0,3.71167865564,18.077,34.3989969796,0.0,31.51155,2.88744697963
 04/04  14:00:00,20.8938617639,2.18658653743,0.0,0.0,3.71167865564,13.077,23.9216888361,0.0276113272552,21.0077,2.88637750883
 04/04  15:00:00,20.8621215928,2.18658653743,0.0,0.0,3.71167865564,13.077,22.6201777044,0.227028205162,19.50715,2.88599949925
 04/04  16:00:00,20.775413411,2.18658653743,0.0,0.0,3.71167865564,13.077,25.6185179012,0.224062485171,22.50825,2.88620541607
 04/04  17:00:00,25.7903456636,2.18658653743,0.0066199360418,0.0,3.71167865564,18.077,28.9713917376,0.0,25.50935,3.46204173761
 04/04  18:00:00,25.79215088,2.18658653743,0.0,0.0,3.71167865564,18.077,30.1228993343,0.0,25.50935,4.61354933428
 04/04  19:00:00,25.7895276987,2.18658653743,0.0,0.0,3.71167865564,18.077,30.7000018539,0.0,25.50935,5.19065185386
 04/04  20:00:00,23.319384122,2.18658653743,0.0,0.0,3.71167865564,13.077,26.5465614314,0.0,22.50825,4.03831143139
 04/04  21:00:00,23.2859046123,2.18658653743,0.0,0.0,3.71167865564,13.077,26.197320037,0.0,21.0077,5.18962003698
 04/04  22:00:00,23.2803964269,2.18658653743,0.0,0.0,3.71167865564,13.077,21.5637503415,0.0941158043073,18.0066,3.46303453718
 04/04  23:00:00,24.4240494154,2.18658653743,0.0,0.0,3.71167865564,13.077,5.91756190496,0.603840203068,3.0011,2.31262170189
 04/04  24:00:00,13.9965917351,2.18658653743,0.0,0.0,1.85583932782,5.577,8.8006877456,3.48836668711,3.0011,2.3112210585
 04/05  01:00:00,9.72880170794,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/05  02:00:00,9.75474343178,0.0,0.0,0.0,0.618613109274,5.0,3.59318271509,0.0,3.0011,0.59208271509
 04/05  03:00:00,9.76808869151,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/05  04:00:00,9.93865250873,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/05  05:00:00,13.9432169371,2.18658653743,0.0,0.0,1.85583932782,5.577,9.80897026944,4.71523166786,4.50165,0.59208860158
 04/05  06:00:00,28.4190824636,2.18658653743,0.0,0.0,3.71167865564,18.077,17.2047365083,1.96200462506,13.50495,1.73778188324
 04/05  07:00:00,26.4536448085,2.18658653743,0.0,0.0,3.71167865564,18.077,27.502902743,1.87969727717,21.0077,4.61550546585
 04/05  08:00:00,20.8207014279,2.18658653743,0.0,0.0,3.71167865564,13.077,21.934116679,1.73980160968,15.0055,5.18881506931
 04/05  09:00:00,20.8759040717,2.18658653743,0.0,0.0,3.71167865564,13.077,18.6750030556,0.205748452706,15.0055,3.46375460287
 04/05  10:00:00,25.9003712466,2.18658653743,0.0,0.0,3.71167865564,18.077,37.0485522318,0.0,33.0121,4.03645223177
 04/05  11:00:00,27.0438787403,2.18658653743,0.0084965544508,0.0,3.71167865564,18.077,43.9785790306,0.0,40.51485,3.46372903065
 04/05  12:00:00,26.950410668,2.18658653743,0.713627406952,0.0,3.71167865564,18.077,39.4758894305,0.0,36.0132,3.46268943052
 04/05  13:00:00,27.1126704995,2.18658653743,1.09489953551,0.0,3.71167865564,18.077,34.9730793919,0.0,31.51155,3.46152939191
 04/05  14:00:00,21.7315837114,2.18658653743,0.705289044733,0.0,3.71167865564,13.077,23.8943183129,0.0,21.0077,2.88661831289
 04/05  15:00:00,21.5080617808,2.18658653743,0.501179326751,0.0,3.71167865564,13.077,21.8196987896,0.0,19.50715,2.31254878962
 04/05  16:00:00,21.9674089118,2.18658653743,1.01377880302,0.0,3.71167865564,13.077,25.3942318293,0.0,22.50825,2.88598182926
 04/05  17:00:00,27.6901721488,2.18658653743,1.70790983933,0.0,3.71167865564,18.077,28.9719397449,0.0,25.50935,3.46258974487
 04/05  18:00:00,27.7059002502,2.18658653743,1.72655541548,0.0,3.71167865564,18.077,30.1250204449,0.0,25.50935,4.61567044493
 04/05  19:00:00,27.5850782958,2.18658653743,1.43634637738,0.0,3.71167865564,18.077,30.7012164321,0.0,25.50935,5.19186643208
 04/05  20:00:00,24.4425661343,2.18658653743,0.813223258848,0.0,3.71167865564,13.077,27.1219379592,0.0,22.50825,4.61368795923
 04/05  21:00:00,23.7109769883,2.18658653743,0.212108736239,0.0,3.71167865564,13.077,25.6227228213,0.0,21.0077,4.61502282131
 04/05  22:00:00,23.3259044559,2.18658653743,0.0,0.0,3.71167865564,13.077,22.0579830644,0.0136259029447,18.0066,4.03775716146
 04/05  23:00:00,24.4325571048,2.18658653743,0.0,0.0,3.71167865564,13.077,5.3302359696,0.0169654685612,3.0011,2.31217050104
 04/05  24:00:00,13.9787917016,2.18658653743,0.0,0.0,1.85583932782,5.577,8.58443963987,3.84461391215,3.0011,1.73872572772
 04/06  01:00:00,9.71552010216,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/06  02:00:00,9.743139904,0.0,0.0,0.0,0.618613109274,5.0,3.59315889909,0.0,3.0011,0.592058899091
 04/06  03:00:00,9.74591251864,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/06  04:00:00,9.89724693028,0.0,0.0,0.0,0.618613109274,5.0,3.59316482343,0.0,3.0011,0.592064823431
 04/06  05:00:00,13.8656733403,2.18658653743,0.0,0.0,1.85583932782,5.577,14.6919017405,10.1702517405,4.50165,0.02
 04/06  06:00:00,28.3220603044,2.18658653743,0.0,0.0,3.71167865564,18.077,21.916875376,6.67411061939,13.50495,1.73781475659
 04/06  07:00:00,26.3912037596,2.18658653743,0.0,0.0,3.71167865564,18.077,30.5782484432,4.37972269131,21.0077,5.19082575188
 04/06  08:00:00,20.7884106809,2.18658653743,0.0,0.0,3.71167865564,13.077,22.2556730893,2.63481072534,15.0055,4.61536236395
 04/06  09:00:00,20.8717888838,2.18658653743,0.0,0.0,3.71167865564,13.077,19.1361839354,0.0925274601808,15.0055,4.03815647522
 04/06  10:00:00,26.0289417119,2.18658653743,0.0751877340491,0.0,3.71167865564,18.077,36.4749599613,0.0,33.0121,3.46285996127
 04/06  11:00:00,28.4179184829,2.18658653743,1.2886550409,0.0,3.71167865564,18.077,43.9789954768,0.0,40.51485,3.46414547676
 04/06  12:00:00,28.5907247447,2.18658653743,2.22398998328,0.0,3.71167865564,18.077,39.4758827463,0.0,36.0132,3.46268274627
 04/06  13:00:00,29.0048372623,2.18658653743,2.9067679475,0.0,3.71167865564,18.077,34.972269946,0.0,31.51155,3.46071994598
 04/06  14:00:00,23.5721349018,2.18658653743,2.46430183319,0.0,3.71167865564,13.077,23.8940036036,0.0,21.0077,2.88630360357
 04/06  15:00:00,23.4047338848,2.18658653743,2.29613278935,0.0,3.71167865564,13.077,21.8194848217,0.0,19.50715,2.31233482167
 04/06  16:00:00,23.8680507027,2.18658653743,2.81330171416,0.0,3.71167865564,13.077,25.3946462636,0.0,22.50825,2.88639626365
 04/06  17:00:00,29.7275743644,2.18658653743,3.69214752606,0.0,3.71167865564,18.077,28.9719020131,0.0,25.50935,3.46255201314
 04/06  18:00:00,29.8163456283,2.18658653743,3.78030508354,0.0,3.71167865564,18.077,30.124708488,0.0,25.50935,4.61535848795
 04/06  19:00:00,29.199934799,2.18658653743,2.98792676813,0.0,3.71167865564,18.077,30.7010804786,0.0,25.50935,5.19173047863
 04/06  20:00:00,25.3830070468,2.18658653743,1.68142118698,0.0,3.71167865564,13.077,27.1217202461,0.0,22.50825,4.61347024605
 04/06  21:00:00,24.5838875626,2.18658653743,1.01717465454,0.0,3.71167865564,13.077,25.622464305,0.0,21.0077,4.61476430498
 04/06  22:00:00,23.7930883401,2.18658653743,0.392681246849,0.0,3.71167865564,13.077,22.0441486135,0.0,18.0066,4.03754861355
 04/06  23:00:00,24.540254012,2.18658653743,0.010641862953,0.0,3.71167865564,13.077,4.74022045572,0.0,3.0011,1.73912045572
 04/06  24:00:00,14.1054609375,2.18658653743,0.0,0.0,1.85583932782,5.577,5.33716374846,0.0245039252334,3.0011,2.31155982322
 04/07  01:00:00,9.79461884306,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/07  02:00:00,9.80718418627,0.0,0.0,0.0,0.618613109274,5.0,3.5931926696,0.0,3.0011,0.592092669595
 04/07  03:00:00,9.81527005219,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/07  04:00:00,10.558373103,0.0,0.0,0.0,0.618613109274,5.0,3.59317274083,0.0,3.0011,0.592072740832
 04/07  05:00:00,14.5575589698,2.18658653743,0.0,0.0,1.85583932782,5.577,6.38588442197,1.86423442197,4.50165,0.02
 04/07  06:00:00,28.7143195237,2.18658653743,0.0,0.0,3.71167865564,18.077,15.2428238164,0.0,13.50495,1.73787381643
 04/07  07:00:00,26.5228791521,2.18658653743,0.00678304057844,0.0,3.71167865564,18.077,25.6239737806,0.0,21.0077,4.61627378062
 04/07  08:00:00,21.7897356236,2.18658653743,0.784035141081,0.0,3.71167865564,13.077,20.1953732058,0.0,15.0055,5.18987320575
 04/07  09:00:00,21.9101532392,2.18658653743,0.853604556147,0.0,3.71167865564,13.077,18.4693959517,0.0,15.0055,3.46389595166
 04/07  10:00:00,27.2050214712,2.18658653743,1.1557567776,0.0,3.71167865564,18.077,36.4746665978,0.0,33.0121,3.46256659781
 04/07  11:00:00,29.8843095688,2.18658653743,2.68724017797,0.0,3.71167865564,18.077,44.5526519528,0.0,40.51485,4.0378019528
 04/07  12:00:00,30.0212604169,2.18658653743,3.61157868238,0.0,3.71167865564,18.077,39.4749844733,0.0,36.0132,3.46178447329
 04/07  13:00:00,29.7162057882,2.18658653743,3.61040748003,0.0,3.71167865564,18.077,34.9723013094,0.0,31.51155,3.46075130942
 04/07  14:00:00,23.9652264644,2.18658653743,2.84912499507,0.0,3.71167865564,13.077,23.3202248576,0.0,21.0077,2.31252485763
 04/07  15:00:00,24.1767935032,2.18658653743,3.04761269179,0.0,3.71167865564,13.077,22.3937529943,0.0,19.50715,2.88660299428
 04/07  16:00:00,24.2172329733,2.18658653743,3.10254311829,0.0,3.71167865564,13.077,25.3948156268,0.0,22.50825,2.88656562685
 04/07  17:00:00,29.8717300436,2.18658653743,3.81764088601,0.0,3.71167865564,18.077,28.9709775083,0.0,25.50935,3.46162750829
 04/07  18:00:00,29.9625110071,2.18658653743,3.90989641746,0.0,3.71167865564,18.077,30.1243955958,0.0,25.50935,4.61504559582
 04/07  19:00:00,29.5973571549,2.18658653743,3.55317544072,0.0,3.71167865564,18.077,30.7004038813,0.0,25.50935,5.19105388128
 04/07  20:00:00,25.9643416421,2.18658653743,2.40576930858,0.0,3.71167865564,13.077,26.547378819,0.0,22.50825,4.03912881897
 04/07  21:00:00,25.1837040508,2.18658653743,1.69484735855,0.0,3.71167865564,13.077,25.6228614458,0.0,21.0077,4.61516144576
 04/07  22:00:00,24.6575693235,2.18658653743,1.195257626,0.0,3.71167865564,13.077,22.0442277029,0.0,18.0066,4.03762770292
 04/07  23:00:00,25.375254695,2.18658653743,0.782169356326,0.0,3.71167865564,13.077,5.31320552762,0.0,3.0011,2.31210552762
 04/07  24:00:00,14.2114159435,2.18658653743,0.0244745565829,0.0,1.85583932782,5.577,4.73923093017,0.0,3.0011,1.73813093017
 04/08  01:00:00,9.85082558825,0.0,0.0,0.0,0.618613109274,5.0,3.59318128986,0.0,3.0011,0.592081289864
 04/08  02:00:00,9.85027894831,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/08  03:00:00,9.85683137407,0.0,0.0,0.0,0.618613109274,5.0,3.59315270351,0.0,3.0011,0.592052703507
 04/08  04:00:00,10.0282329519,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/08  05:00:00,14.0352821082,2.18658653743,0.0,0.0,1.85583932782,5.577,5.17544090132,0.081732265383,4.50165,0.592058635933
 04/08  06:00:00,28.5376330295,2.18658653743,0.00731115256626,0.0,3.71167865564,18.077,14.6700830661,0.0,13.50495,1.16513306612
 04/08  07:00:00,26.6180951869,2.18658653743,0.0103344239788,0.0,3.71167865564,18.077,22.7457807746,0.0,21.0077,1.73808077465
 04/08  08:00:00,20.9836529719,2.18658653743,0.0,0.0,3.71167865564,13.077,16.1708901918,0.0,15.0055,1.16539019184
 04/08  09:00:00,21.0022788578,2.18658653743,0.0,0.0,3.71167865564,13.077,19.6181690194,0.0,15.0055,4.61266901937
 04/08  10:00:00,26.1987936119,2.18658653743,0.195482807052,0.0,3.71167865564,18.077,37.0495095304,0.0,33.0121,4.03740953039
 04/08  11:00:00,28.1971208724,2.18658653743,1.08288738923,0.0,3.71167865564,18.077,44.5541477033,0.0,40.51485,4.03929770328
 04/08  12:00:00,28.3053974215,2.18658653743,1.9703991167,0.0,3.71167865564,18.077,40.0512924785,0.0,36.0132,4.03809247846
 04/08  13:00:00,28.645297984,2.18658653743,2.56808853165,0.0,3.71167865564,18.077,35.549501306,0.0,31.51155,4.03795130596
 04/08  14:00:00,22.888884985,2.18658653743,1.82299470768,0.0,3.71167865564,13.077,24.4696206434,0.0,21.0077,3.46192064345
 04/08  15:00:00,22.6884565724,2.18658653743,1.62143988073,0.0,3.71167865564,13.077,22.9689262205,0.0,19.50715,3.46177622046
 04/08  16:00:00,22.7643009473,2.18658653743,1.69006290555,0.0,3.71167865564,13.077,25.9689589105,0.0,22.50825,3.46070891051
 04/08  17:00:00,27.9108961923,2.18658653743,1.89210259139,0.0,3.71167865564,18.077,28.9714905713,0.0,25.50935,3.46214057129
 04/08  18:00:00,28.2740433248,2.18658653743,2.25795235333,0.0,3.71167865564,18.077,30.1245139945,0.0,25.50935,4.61516399446
 04/08  19:00:00,28.2592411454,2.18658653743,2.06329409486,0.0,3.71167865564,18.077,30.1244288354,0.0,25.50935,4.6150788354
 04/08  20:00:00,25.2296720813,2.18658653743,1.54058004448,0.0,3.71167865564,13.077,26.547197665,0.0,22.50825,4.038947665
 04/08  21:00:00,24.7154550604,2.18658653743,1.14115148875,0.0,3.71167865564,13.077,26.1968565043,0.0,21.0077,5.18915650428
 04/08  22:00:00,24.1914049583,2.18658653743,0.754971981169,0.0,3.71167865564,13.077,21.4687021072,0.0,18.0066,3.46210210719
 04/08  23:00:00,24.9021605423,2.18658653743,0.330769038679,0.0,3.71167865564,13.077,5.31357707099,0.0,3.0011,2.31247707099
 04/08  24:00:00,14.1590007156,2.18658653743,0.0,0.0,1.85583932782,5.577,5.33524039237,0.0231602019006,3.0011,2.31098019047
 04/09  01:00:00,9.85309526599,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/09  02:00:00,9.86419733859,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/09  03:00:00,9.865569925,0.0,0.0,0.0,0.618613109274,5.0,3.59317653307,0.0,3.0011,0.592076533074
 04/09  04:00:00,10.0391283897,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/09  05:00:00,14.0604500442,2.18658653743,0.0,0.0,1.85583932782,5.577,5.15076402797,0.0570316013379,4.50165,0.592082426633
 04/09  06:00:00,28.5585918628,2.18658653743,0.00696993057897,0.0,3.71167865564,18.077,14.6702338447,0.0,13.50495,1.16528384467
 04/09  07:00:00,26.9319898986,2.18658653743,0.296167098314,0.0,3.71167865564,18.077,22.7456498005,0.0,21.0077,1.73794980046
 04/09  08:00:00,21.6125555442,2.18658653743,0.582503548626,0.0,3.71167865564,13.077,16.170857492,0.0,15.0055,1.16535749204
 04/09  09:00:00,22.3111097892,2.18658653743,1.25003249707,0.0,3.71167865564,13.077,16.74364428,0.0,15.0055,1.73814428003
 04/09  10:00:00,28.0600101594,2.18658653743,1.97570208197,0.0,3.71167865564,18.077,37.0515599742,0.0,33.0121,4.03945997416
 04/09  11:00:00,30.6135564361,2.18658653743,3.40880378665,0.0,3.71167865564,18.077,45.1278809166,0.0,40.51485,4.61303091662
 04/09  12:00:00,30.6800801365,2.18658653743,4.25763678024,0.0,3.71167865564,18.077,39.4756198039,0.0,36.0132,3.46241980388
 04/09  13:00:00,30.2902543031,2.18658653743,4.18191841237,0.0,3.71167865564,18.077,34.9739573459,0.0,31.51155,3.46240734591
 04/09  14:00:00,23.5541123814,2.18658653743,2.45681049515,0.0,3.71167865564,13.077,23.8939450423,0.0,21.0077,2.88624504226
 04/09  15:00:00,21.9111234491,2.18658653743,0.869740216434,0.0,3.71167865564,13.077,21.8203216556,0.0,19.50715,2.31317165563
 04/09  16:00:00,21.010823548,2.18658653743,0.021390498652,0.0,3.71167865564,13.077,25.3947284822,0.0,22.50825,2.88647848216
 04/09  17:00:00,26.1390344257,2.18658653743,0.233394908759,0.0,3.71167865564,18.077,28.9715782852,0.0,25.50935,3.4622282852
 04/09  18:00:00,26.0599563815,2.18658653743,0.171597964921,0.0,3.71167865564,18.077,29.5474823446,0.0,25.50935,4.03813234461
 04/09  19:00:00,25.9986709013,2.18658653743,0.0,0.0,3.71167865564,18.077,30.1224643289,0.0,25.50935,4.6131143289
 04/09  20:00:00,23.4629486852,2.18658653743,0.0,0.0,3.71167865564,13.077,25.9885980822,0.0179062176358,22.50825,3.46244186461
 04/09  21:00:00,23.3489211662,2.18658653743,0.0,0.0,3.71167865564,13.077,25.0459615559,0.0,21.0077,4.03826155588
 04/09  22:00:00,23.2192919396,2.18658653743,0.0,0.0,3.71167865564,13.077,22.6526766577,1.18431263584,18.0066,3.46176402186
 04/09  23:00:00,24.3396248181,2.18658653743,0.0,0.0,3.71167865564,13.077,9.32995169473,4.01745750582,3.0011,2.31139418891
 04/09  24:00:00,13.8879096147,2.18658653743,0.0,0.0,1.85583932782,5.577,13.7706628603,8.4581385155,3.0011,2.3114243448
 04/10  01:00:00,9.64914867704,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/10  02:00:00,9.67798603188,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/10  03:00:00,9.68741954162,0.0,0.0,0.0,0.618613109274,5.0,3.593161241,0.0,3.0011,0.592061241001
 04/10  04:00:00,9.8332185605,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/10  05:00:00,13.816925966,2.18658653743,0.0,0.0,1.85583932782,5.577,21.6985065783,16.6047894185,4.50165,0.592067159848
 04/10  06:00:00,28.2706028731,2.18658653743,0.0,0.0,3.71167865564,18.077,27.1716314952,12.5014345117,13.50495,1.1652469835
 04/10  07:00:00,26.3252146674,2.18658653743,0.0,0.0,3.71167865564,18.077,36.0020113315,9.80409003434,21.0077,5.19022129719
 04/10  08:00:00,20.7020920552,2.18658653743,0.0,0.0,3.71167865564,13.077,28.9534805845,9.33297872192,15.0055,4.61500186262
 04/10  09:00:00,20.7194007761,2.18658653743,0.0,0.0,3.71167865564,13.077,27.0887701737,8.04540319241,15.0055,4.03786698129
 04/10  10:00:00,25.7273658333,2.18658653743,0.0,0.0,3.71167865564,18.077,42.1690460241,5.6943605073,33.0121,3.46258551683
 04/10  11:00:00,26.8543709292,2.18658653743,0.0,0.0,3.71167865564,18.077,46.7239678675,2.17124438019,40.51485,4.03787348734
 04/10  12:00:00,25.9907147339,2.18658653743,0.0,0.0,3.71167865564,18.077,39.475540835,0.0,36.0132,3.46234083497
 04/10  13:00:00,25.7911022713,2.18658653743,0.0,0.0,3.71167865564,18.077,34.3989804668,0.0,31.51155,2.88743046678
 04/10  14:00:00,20.7889386575,2.18658653743,0.0,0.0,3.71167865564,13.077,25.2095008987,1.3156258403,21.0077,2.88617505839
 04/10  15:00:00,20.779453448,2.18658653743,0.0,0.0,3.71167865564,13.077,23.7915987096,1.97136366436,19.50715,2.31308504527
 04/10  16:00:00,20.6922547472,2.18658653743,0.0,0.0,3.71167865564,13.077,27.2065722944,1.81167695684,22.50825,2.88664533756
 04/10  17:00:00,25.6977380484,2.18658653743,0.0,0.0,3.71167865564,18.077,28.9719578031,0.0,25.50935,3.46260780312
 04/10  18:00:00,25.7116686628,2.18658653743,0.0,0.0,3.71167865564,18.077,30.124021951,0.0,25.50935,4.61467195103
 04/10  19:00:00,25.8510872489,2.18658653743,0.0,0.0,3.71167865564,18.077,30.8760686947,0.175281223711,25.50935,5.19143747096
 04/10  20:00:00,23.3343587156,2.18658653743,0.0,0.0,3.71167865564,13.077,29.6695884423,3.12184112419,22.50825,4.0394973181
 04/10  21:00:00,23.241592772,2.18658653743,0.0,0.0,3.71167865564,13.077,31.0397202372,5.41692334516,21.0077,4.61509689204
 04/10  22:00:00,23.1156855843,2.18658653743,0.0,0.0,3.71167865564,13.077,31.9790413616,9.93509841135,18.0066,4.03734295021
 04/10  23:00:00,24.2669422844,2.18658653743,0.0,0.0,3.71167865564,13.077,18.8553756581,13.5422516377,3.0011,2.31202402038
 04/10  24:00:00,13.8172935304,2.18658653743,0.0,0.0,1.85583932782,5.577,24.7463123988,20.0071701898,3.0011,1.73804220902
 04/11  01:00:00,9.57996198693,0.0,0.0,0.0,0.618613109274,5.0,3.59316896421,0.0,3.0011,0.59206896421
 04/11  02:00:00,9.59961917288,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/11  03:00:00,9.60371477825,0.0,0.0,0.0,0.618613109274,5.0,3.59317487132,0.0,3.0011,0.592074871323
 04/11  04:00:00,10.2642912767,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/11  05:00:00,14.2614370339,2.18658653743,0.0,0.0,1.85583932782,5.577,35.7244768956,30.6307461271,4.50165,0.592080768482
 04/11  06:00:00,28.4489070705,2.18658653743,0.0,0.0,3.71167865564,18.077,38.2961040706,23.6258003388,13.50495,1.16535373182
 04/11  07:00:00,26.2860535323,2.18658653743,0.0,0.0,3.71167865564,18.077,44.2745029433,18.0760688474,21.0077,5.19073409589
 04/11  08:00:00,20.6683454983,2.18658653743,0.0,0.0,3.71167865564,13.077,35.6871399325,16.0666555907,15.0055,4.61498434185
 04/11  09:00:00,20.698348695,2.18658653743,0.0,0.0,3.71167865564,13.077,30.7032239162,11.6598900704,15.0055,4.03783384577
 04/11  10:00:00,25.7214682992,2.18658653743,0.0,0.0,3.71167865564,18.077,42.057828403,5.58292245063,33.0121,3.46280595242
 04/11  11:00:00,26.8729442977,2.18658653743,0.0,0.0,3.71167865564,18.077,44.7032589935,0.724468461625,40.51485,3.46394053185
 04/11  12:00:00,26.0381683079,2.18658653743,0.0026223970429,0.0,3.71167865564,18.077,39.4758464687,0.0,36.0132,3.46264646865
 04/11  13:00:00,25.8614992061,2.18658653743,0.0,0.0,3.71167865564,18.077,34.9728088281,0.0,31.51155,3.46125882808
 04/11  14:00:00,20.875187182,2.18658653743,0.0,0.0,3.71167865564,13.077,23.3415345009,0.020691943847,21.0077,2.31314255709
 04/11  15:00:00,20.8637607735,2.18658653743,0.0,0.0,3.71167865564,13.077,22.3933861736,0.0,19.50715,2.88623617361
 04/11  16:00:00,20.8112533057,2.18658653743,0.0,0.0,3.71167865564,13.077,25.3948201711,0.0,22.50825,2.88657017111
 04/11  17:00:00,25.8372324769,2.18658653743,0.0195109954667,0.0,3.71167865564,18.077,28.9719007685,0.0,25.50935,3.46255076849
 04/11  18:00:00,25.8061438581,2.18658653743,0.0,0.0,3.71167865564,18.077,30.1239806498,0.0,25.50935,4.61463064976
 04/11  19:00:00,25.797613822,2.18658653743,0.0,0.0,3.71167865564,18.077,30.1256327526,0.0,25.50935,4.61628275258
