Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/11  20:00:00,23.2980198443,2.18658653743,0.0,0.0,3.71167865564,13.077,27.1362257283,0.0151555809437,22.50825,4.61282014733
 04/11  21:00:00,23.2352751396,2.18658653743,0.0,0.0,3.71167865564,13.077,25.6214134239,0.0,21.0077,4.6137134239
 04/11  22:00:00,23.2128148435,2.18658653743,0.0,0.0,3.71167865564,13.077,22.5035440613,0.459951307272,18.0066,4.03699275406
 04/11  23:00:00,24.3494497989,2.18658653743,0.0,0.0,3.71167865564,13.077,7.58127915416,2.26858844462,3.0011,2.31159070954
 04/11  24:00:00,13.9017916107,2.18658653743,0.0,0.0,1.85583932782,5.577,11.2473099532,6.50770127607,3.0011,1.73850867711
 04/12  01:00:00,9.64640520235,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/12  02:00:00,9.68201824322,0.0,0.0,0.0,0.618613109274,5.0,3.59315394862,0.0,3.0011,0.592053948619
 04/12  03:00:00,9.69600184275,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/12  04:00:00,9.84862150026,0.0,0.0,0.0,0.618613109274,5.0,3.59315988084,0.0,3.0011,0.592059880842
 04/12  05:00:00,13.8254849389,2.18658653743,0.0,0.0,1.85583932782,5.577,15.693544187,11.171894187,4.50165,0.02
 04/12  06:00:00,28.2947968311,2.18658653743,0.0,0.0,3.71167865564,18.077,21.164901162,5.92220011406,13.50495,1.73775104798
 04/12  07:00:00,26.3685709443,2.18658653743,0.0,0.0,3.71167865564,18.077,28.9047572004,3.28158294703,21.0077,4.61547425335
 04/12  08:00:00,20.7379736026,2.18658653743,0.0,0.0,3.71167865564,13.077,23.4104757482,3.78974428093,15.0055,4.61523146731
 04/12  09:00:00,20.7539927876,2.18658653743,0.0,0.0,3.71167865564,13.077,22.2512543176,3.20780924111,15.0055,4.03794507646
 04/12  10:00:00,25.7736202087,2.18658653743,0.0,0.0,3.71167865564,18.077,37.467911789,0.993130429554,33.0121,3.46268135942
 04/12  11:00:00,26.9267727511,2.18658653743,0.0032071666055,0.0,3.71167865564,18.077,44.5524745982,0.0,40.51485,4.03762459816
 04/12  12:00:00,26.1453111452,2.18658653743,0.0323061257839,0.0,3.71167865564,18.077,39.4757998715,0.0,36.0132,3.46259987146
 04/12  13:00:00,26.273621783,2.18658653743,0.346431237183,0.0,3.71167865564,18.077,34.3993554225,0.0,31.51155,2.88780542253
 04/12  14:00:00,20.9184910615,2.18658653743,0.0,0.0,3.71167865564,13.077,23.893718283,0.0,21.0077,2.88601828304
 04/12  15:00:00,20.8724971669,2.18658653743,0.0,0.0,3.71167865564,13.077,21.8464852033,0.0264691703928,19.50715,2.31286603287
 04/12  16:00:00,20.7840626194,2.18658653743,0.0,0.0,3.71167865564,13.077,25.3948051504,0.0,22.50825,2.88655515043
 04/12  17:00:00,25.778479684,2.18658653743,0.00291928513972,0.0,3.71167865564,18.077,28.9719258017,0.0,25.50935,3.46257580173
 04/12  18:00:00,25.7589776771,2.18658653743,0.0,0.0,3.71167865564,18.077,30.1245863966,0.0,25.50935,4.61523639658
 04/12  19:00:00,25.9036174038,2.18658653743,0.0,0.0,3.71167865564,18.077,30.7009630644,0.0,25.50935,5.19161306443
 04/12  20:00:00,23.4166134523,2.18658653743,0.0,0.0,3.71167865564,13.077,27.2224925168,0.675399628556,22.50825,4.03884288822
 04/12  21:00:00,23.3467813982,2.18658653743,0.0,0.0,3.71167865564,13.077,26.5688131061,0.946403235591,21.0077,4.61470987049
 04/12  22:00:00,23.2388690803,2.18658653743,0.0,0.0,3.71167865564,13.077,23.9510526046,1.9076015281,18.0066,4.0368510765
 04/12  23:00:00,24.3827934885,2.18658653743,0.0,0.0,3.71167865564,13.077,8.46438367396,3.15170659694,3.0011,2.31157707703
 04/12  24:00:00,13.9616673491,2.18658653743,0.0,0.0,1.85583932782,5.577,10.2446403944,5.50489732539,3.0011,1.73864306899
 04/13  01:00:00,9.71337323877,0.0,0.0,0.0,0.618613109274,5.0,3.59315677656,0.0,3.0011,0.592056776563
 04/13  02:00:00,9.74427083912,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/13  03:00:00,9.75855915287,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/13  04:00:00,9.932915387,0.0,0.0,0.0,0.618613109274,5.0,3.59316270428,0.0,3.0011,0.592062704282
 04/13  05:00:00,13.9650564479,2.18658653743,0.0,0.0,1.85583932782,5.577,7.7104222426,3.1887722426,4.50165,0.02
 04/13  06:00:00,28.4678429154,2.18658653743,0.0,0.0,3.71167865564,18.077,15.2427190031,0.0,13.50495,1.73776900308
 04/13  07:00:00,26.5600166622,2.18658653743,0.00843235426469,0.0,3.71167865564,18.077,26.1983647963,0.0,21.0077,5.1906647963
 04/13  08:00:00,20.934736191,2.18658653743,0.0,0.0,3.71167865564,13.077,19.6188849931,0.0,15.0055,4.61338499307
 04/13  09:00:00,20.9603014564,2.18658653743,0.0,0.0,3.71167865564,13.077,18.4688899201,0.0,15.0055,3.4633899201
 04/13  10:00:00,25.9818858836,2.18658653743,0.0,0.0,3.71167865564,18.077,36.4737860683,0.0,33.0121,3.46168606832
 04/13  11:00:00,27.7160100957,2.18658653743,0.627246560066,0.0,3.71167865564,18.077,44.5519871335,0.0,40.51485,4.03713713349
 04/13  12:00:00,27.6641769922,2.18658653743,1.37726616774,0.0,3.71167865564,18.077,39.4753137915,0.0,36.0132,3.46211379154
 04/13  13:00:00,27.6433851526,2.18658653743,1.59694478937,0.0,3.71167865564,18.077,34.3985611391,0.0,31.51155,2.88701113909
 04/13  14:00:00,22.2581513411,2.18658653743,1.20220914887,0.0,3.71167865564,13.077,23.8935961438,0.0,21.0077,2.88589614375
 04/13  15:00:00,22.0259010785,2.18658653743,0.967703520642,0.0,3.71167865564,13.077,21.819902716,0.0,19.50715,2.31275271599
 04/13  16:00:00,21.473593861,2.18658653743,0.505697136148,0.0,3.71167865564,13.077,25.3948119527,0.0,22.50825,2.88656195274
 04/13  17:00:00,26.8104570656,2.18658653743,0.870115169933,0.0,3.71167865564,18.077,28.9709865649,0.0,25.50935,3.46163656495
 04/13  18:00:00,26.9426426695,2.18658653743,0.997654245221,0.0,3.71167865564,18.077,30.1234300936,0.0,25.50935,4.61408009361
 04/13  19:00:00,27.1046313617,2.18658653743,0.985167665202,0.0,3.71167865564,18.077,30.6997273606,0.0,25.50935,5.19037736063
 04/13  20:00:00,24.1102915441,2.18658653743,0.487435439853,0.0,3.71167865564,13.077,26.5474358385,0.0,22.50825,4.03918583851
 04/13  21:00:00,23.6484532867,2.18658653743,0.128353078017,0.0,3.71167865564,13.077,25.6223093898,0.0,21.0077,4.61460938984
 04/13  22:00:00,23.3848511815,2.18658653743,0.0,0.0,3.71167865564,13.077,22.0432350889,0.0,18.0066,4.03663508894
 04/13  23:00:00,24.5182693689,2.18658653743,0.0,0.0,3.71167865564,13.077,5.31281160172,0.0,3.0011,2.31171160172
 04/13  24:00:00,14.0964060437,2.18658653743,0.0,0.0,1.85583932782,5.577,4.77485281284,0.0351291971371,3.0011,1.7386236157
 04/14  01:00:00,9.80589342501,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/14  02:00:00,9.82562359288,0.0,0.0,0.0,0.618613109274,5.0,3.59318190769,0.0,3.0011,0.592081907692
 04/14  03:00:00,9.83500023096,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/14  04:00:00,10.6032082706,0.0,0.0,0.0,0.618613109274,5.0,3.59318779546,0.0,3.0011,0.592087795463
 04/14  05:00:00,14.6331716741,2.18658653743,0.0,0.0,1.85583932782,5.577,4.63478451897,0.11313451897,4.50165,0.02
 04/14  06:00:00,28.809616561,2.18658653743,0.00726758942645,0.0,3.71167865564,18.077,15.2427038794,0.0,13.50495,1.73775387942
 04/14  07:00:00,26.0021789805,2.18658653743,0.0333304470572,0.0,3.71167865564,18.077,26.1981659642,0.0,21.0077,5.19046596419
 04/14  08:00:00,20.976669074,2.18658653743,0.0,0.0,3.71167865564,13.077,19.6175183695,0.0,15.0055,4.61201836954
 04/14  09:00:00,20.9834570976,2.18658653743,0.0,0.0,3.71167865564,13.077,18.4685423344,0.0,15.0055,3.46304233436
 04/14  10:00:00,26.1668093452,2.18658653743,0.173538314223,0.0,3.71167865564,18.077,36.4741065512,0.0,33.0121,3.46200655117
 04/14  11:00:00,27.8927741044,2.18658653743,0.798509290382,0.0,3.71167865564,18.077,44.5518712626,0.0,40.51485,4.03702126257
 04/14  12:00:00,27.854460679,2.18658653743,1.55859453279,0.0,3.71167865564,18.077,39.4748363989,0.0,36.0132,3.46163639886
 04/14  13:00:00,27.8334941012,2.18658653743,1.78003709913,0.0,3.71167865564,18.077,34.3987551034,0.0,31.51155,2.88720510337
 04/14  14:00:00,22.4893505452,2.18658653743,1.42175148617,0.0,3.71167865564,13.077,23.8938940964,0.0,21.0077,2.88619409641
 04/14  15:00:00,22.4837725408,2.18658653743,1.40571623829,0.0,3.71167865564,13.077,21.820430164,0.0,19.50715,2.31328016401
 04/14  16:00:00,22.4535950445,2.18658653743,1.42418197968,0.0,3.71167865564,13.077,25.3943953976,0.0,22.50825,2.88614539757
 04/14  17:00:00,27.8842035793,2.18658653743,1.8831997528,0.0,3.71167865564,18.077,28.9712764297,0.0,25.50935,3.46192642966
 04/14  18:00:00,27.982507446,2.18658653743,1.97343928239,0.0,3.71167865564,18.077,30.1243761726,0.0,25.50935,4.6150261726
 04/14  19:00:00,27.9794320522,2.18658653743,1.9681208484,0.0,3.71167865564,18.077,30.6998016612,0.0,25.50935,5.19045166125
 04/14  20:00:00,24.9833675209,2.18658653743,1.46312439893,0.0,3.71167865564,13.077,26.5468975699,0.0,22.50825,4.03864756987
 04/14  21:00:00,24.4405764441,2.18658653743,1.00228539086,0.0,3.71167865564,13.077,25.6211287161,0.0,21.0077,4.61342871612
 04/14  22:00:00,23.8081057749,2.18658653743,0.387808379414,0.0,3.71167865564,13.077,22.0433401475,0.0,18.0066,4.03674014749
 04/14  23:00:00,24.5542147875,2.18658653743,0.0,0.0,3.71167865564,13.077,4.73971285734,0.0,3.0011,1.73861285734
 04/14  24:00:00,14.1338765687,2.18658653743,0.0,0.0,1.85583932782,5.577,5.33606877186,0.0237617971384,3.0011,2.31120697473
 04/15  01:00:00,9.83516548496,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/15  02:00:00,9.85023538866,0.0,0.0,0.0,0.618613109274,5.0,3.59318054321,0.0,3.0011,0.592080543214
 04/15  03:00:00,9.85172284671,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/15  04:00:00,10.00923475,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/15  05:00:00,14.0028382649,2.18658653743,0.0,0.0,1.85583932782,5.577,5.99014233426,0.896405901114,4.50165,0.59208643315
 04/15  06:00:00,28.4913284464,2.18658653743,0.00613484898567,0.0,3.71167865564,18.077,14.6702170127,0.0,13.50495,1.1652670127
 04/15  07:00:00,25.9234881599,2.18658653743,0.00989248566476,0.0,3.71167865564,18.077,22.7456260665,0.0,21.0077,1.73792606646
 04/15  08:00:00,20.8997849438,2.18658653743,0.0,0.0,3.71167865564,13.077,16.1706045337,0.0,15.0055,1.16510453368
 04/15  09:00:00,20.8901337538,2.18658653743,0.0,0.0,3.71167865564,13.077,19.6184295805,0.0,15.0055,4.61292958049
 04/15  10:00:00,25.898827045,2.18658653743,0.0,0.0,3.71167865564,18.077,36.4758551986,0.0,33.0121,3.46375519864
 04/15  11:00:00,27.0901237079,2.18658653743,0.0643067244475,0.0,3.71167865564,18.077,45.1283471743,0.0,40.51485,4.61349717435
 04/15  12:00:00,26.8035081745,2.18658653743,0.584815620401,0.0,3.71167865564,18.077,40.0523035877,0.0,36.0132,4.03910358774
 04/15  13:00:00,26.8985965025,2.18658653743,0.899955821054,0.0,3.71167865564,18.077,35.5487313302,0.0,31.51155,4.03718133019
 04/15  14:00:00,21.8109143952,2.18658653743,0.799701728296,0.0,3.71167865564,13.077,24.469737947,0.0,21.0077,3.46203794701
 04/15  15:00:00,21.9059709076,2.18658653743,0.902090440385,0.0,3.71167865564,13.077,22.9685907334,0.0,19.50715,3.4614407334
 04/15  16:00:00,22.0037655865,2.18658653743,1.06983029796,0.0,3.71167865564,13.077,25.3955822221,0.0,22.50825,2.88733222215
 04/15  17:00:00,27.2918076028,2.18658653743,1.34325191949,0.0,3.71167865564,18.077,28.9718683154,0.0,25.50935,3.46251831542
 04/15  18:00:00,27.3101449788,2.18658653743,1.37128223363,0.0,3.71167865564,18.077,30.1243082778,0.0,25.50935,4.61495827784
 04/15  19:00:00,27.0664777478,2.18658653743,0.979710119169,0.0,3.71167865564,18.077,30.1238689776,0.0,25.50935,4.61451897763
 04/15  20:00:00,23.7827958633,2.18658653743,0.225451473057,0.0,3.71167865564,13.077,26.5474601403,0.0,22.50825,4.03921014025
 04/15  21:00:00,23.4346839786,2.18658653743,0.0,0.0,3.71167865564,13.077,25.6218775149,0.0,21.0077,4.61417751489
 04/15  22:00:00,23.2829530841,2.18658653743,0.0,0.0,3.71167865564,13.077,21.4859982304,0.0173300442164,18.0066,3.46206818614
 04/15  23:00:00,24.3872320599,2.18658653743,0.0,0.0,3.71167865564,13.077,6.37534041422,0.488020372721,3.0011,2.8862200415
 04/15  24:00:00,13.9315113571,2.18658653743,0.0,0.0,1.85583932782,5.577,10.7911744612,6.05158322932,3.0011,1.73849123185
 04/16  01:00:00,9.67425978732,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/16  02:00:00,9.69799715848,0.0,0.0,0.0,0.618613109274,5.0,3.59319130516,0.0,3.0011,0.592091305156
 04/16  03:00:00,9.6994026628,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/16  04:00:00,9.84196689435,0.0,0.0,0.0,0.618613109274,5.0,3.59314545594,0.0,3.0011,0.592045455935
 04/16  05:00:00,13.8239806095,2.18658653743,0.0,0.0,1.85583932782,5.577,20.3889739582,15.8673239582,4.50165,0.02
 04/16  06:00:00,28.2883985075,2.18658653743,0.0,0.0,3.71167865564,18.077,25.7396498027,10.4968700699,13.50495,1.73782973282
 04/16  07:00:00,25.717676966,2.18658653743,0.0,0.0,3.71167865564,18.077,29.6340672402,7.46108614662,21.0077,1.16528109358
 04/16  08:00:00,20.7472890115,2.18658653743,0.0,0.0,3.71167865564,13.077,21.748142468,5.00451319439,15.0055,1.73812927363
 04/16  09:00:00,20.8235706271,2.18658653743,0.0,0.0,3.71167865564,13.077,16.9118414201,0.740933147112,15.0055,1.16540827299
 04/16  10:00:00,25.9005155027,2.18658653743,0.00130909807384,0.0,3.71167865564,18.077,37.6255562606,0.0,33.0121,4.61345626058
 04/16  11:00:00,27.6724278649,2.18658653743,0.598778224646,0.0,3.71167865564,18.077,44.5540887463,0.0,40.51485,4.03923874628
 04/16  12:00:00,27.685917783,2.18658653743,1.38904996114,0.0,3.71167865564,18.077,39.475702322,0.0,36.0132,3.46250232197
 04/16  13:00:00,28.0825769422,2.18658653743,2.00664287725,0.0,3.71167865564,18.077,34.9738406609,0.0,31.51155,3.46229066093
 04/16  14:00:00,23.1228307429,2.18658653743,2.0251603601,0.0,3.71167865564,13.077,23.3205772819,0.0,21.0077,2.31287728194
 04/16  15:00:00,23.588871319,2.18658653743,2.49374291173,0.0,3.71167865564,13.077,22.3933134934,0.0,19.50715,2.88616349337
 04/16  16:00:00,23.6806954813,2.18658653743,2.67411215239,0.0,3.71167865564,13.077,24.8214278269,0.0,22.50825,2.31317782686
 04/16  17:00:00,29.138502627,2.18658653743,3.13495537678,0.0,3.71167865564,18.077,28.9717015207,0.0,25.50935,3.46235152066
 04/16  18:00:00,29.3745625056,2.18658653743,3.37217284237,0.0,3.71167865564,18.077,30.1223900429,0.0,25.50935,4.61304004292
 04/16  19:00:00,29.0186310268,2.18658653743,2.83432985551,0.0,3.71167865564,18.077,29.5485089666,0.0,25.50935,4.03915896663
 04/16  20:00:00,25.3806521455,2.18658653743,1.70736881029,0.0,3.71167865564,13.077,25.9706395211,0.0,22.50825,3.46238952109
 04/16  21:00:00,24.4416703146,2.18658653743,0.907155942916,0.0,3.71167865564,13.077,25.0466423018,0.0,21.0077,4.03894230182
 04/16  22:00:00,23.4639077213,2.18658653743,0.102273328535,0.0,3.71167865564,13.077,21.46856993,0.0,18.0066,3.46196992997
 04/16  23:00:00,24.4688928128,2.18658653743,0.0,0.0,3.71167865564,13.077,4.75673753488,0.0169603960681,3.0011,1.73867713881
 04/16  24:00:00,14.0104861169,2.18658653743,0.0,0.0,1.85583932782,5.577,6.85195330638,1.53859667273,3.0011,2.31225663365
 04/17  01:00:00,9.71974854742,0.0,0.0,0.0,0.618613109274,5.0,3.59319218296,0.0,3.0011,0.592092182963
 04/17  02:00:00,9.73807105054,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/17  03:00:00,9.74063190057,0.0,0.0,0.0,0.618613109274,5.0,3.59317224846,0.0,3.0011,0.592072248463
 04/17  04:00:00,9.89079217293,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/17  05:00:00,13.8586801278,2.18658653743,0.0,0.0,1.85583932782,5.577,14.405865212,9.88421521202,4.50165,0.02
 04/17  06:00:00,28.3230515187,2.18658653743,0.0,0.0,3.71167865564,18.077,21.7102953303,6.46742394239,13.50495,1.73792138794
 04/17  07:00:00,25.7598175479,2.18658653743,0.0,0.0,3.71167865564,18.077,29.9373016417,3.73916790259,21.0077,5.1904337391
 04/17  08:00:00,20.8013819379,2.18658653743,0.0,0.0,3.71167865564,13.077,20.9040158458,1.28460342274,15.0055,4.61391242302
 04/17  09:00:00,20.89536576,2.18658653743,0.0015383270369,0.0,3.71167865564,13.077,18.4692675579,0.0,15.0055,3.46376755791
 04/17  10:00:00,26.3757805427,2.18658653743,0.399714766778,0.0,3.71167865564,18.077,36.4746062418,0.0,33.0121,3.46250624182
 04/17  11:00:00,28.5520482254,2.18658653743,1.41469088994,0.0,3.71167865564,18.077,44.5525479081,0.0,40.51485,4.03769790814
 04/17  12:00:00,28.7514887858,2.18658653743,2.37688334735,0.0,3.71167865564,18.077,39.4756761577,0.0,36.0132,3.46247615765
 04/17  13:00:00,29.4175120334,2.18658653743,3.30875362223,0.0,3.71167865564,18.077,34.3991476895,0.0,31.51155,2.88759768948
 04/17  14:00:00,24.3880250674,2.18658653743,3.26173225327,0.0,3.71167865564,13.077,23.3208042788,0.0,21.0077,2.31310427881
 04/17  15:00:00,24.5332605247,2.18658653743,3.39781028461,0.0,3.71167865564,13.077,22.3928196273,0.0,19.50715,2.8856696273
 04/17  16:00:00,24.5437319615,2.18658653743,3.49363863401,0.0,3.71167865564,13.077,25.394423534,0.0,22.50825,2.88617353402
 04/17  17:00:00,30.052770951,2.18658653743,4.01060831476,0.0,3.71167865564,18.077,28.3979752189,0.0,25.50935,2.88862521894
 04/17  18:00:00,30.0874882097,2.18658653743,4.04227625835,0.0,3.71167865564,18.077,30.1244105532,0.0,25.50935,4.6150605532
 04/17  19:00:00,29.5074094317,2.18658653743,3.27915291619,0.0,3.71167865564,18.077,30.7003834302,0.0,25.50935,5.19103343017
 04/17  20:00:00,24.7623806875,2.18658653743,1.69293402686,0.0,3.71167865564,13.077,26.547180805,0.0,22.50825,4.03893080497
 04/17  21:00:00,24.589526366,2.18658653743,1.02199866516,0.0,3.71167865564,13.077,25.6224750864,0.0,21.0077,4.61477508643
 04/17  22:00:00,23.8195066935,2.18658653743,0.412715105661,0.0,3.71167865564,13.077,22.0437982669,0.0,18.0066,4.03719826692
 04/17  23:00:00,24.5105458988,2.18658653743,0.0,0.0,3.71167865564,13.077,5.31361912038,0.0,3.0011,2.31251912038
 04/17  24:00:00,14.0559232275,2.18658653743,0.0,0.0,1.85583932782,5.577,4.79257547321,0.0528882211187,3.0011,1.7385872521
 04/18  01:00:00,9.7636586378,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/18  02:00:00,9.77462877393,0.0,0.0,0.0,0.618613109274,5.0,3.59318769539,0.0,3.0011,0.59208769539
 04/18  03:00:00,9.76554901325,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/18  04:00:00,10.457108061,0.0,0.0,0.0,0.618613109274,5.0,3.5931677506,0.0,3.0011,0.592067750596
 04/18  05:00:00,14.4325750531,2.18658653743,0.0,0.0,1.85583932782,5.577,10.7712075741,6.24955757407,4.50165,0.02
 04/18  06:00:00,28.5909096507,2.18658653743,0.0,0.0,3.71167865564,18.077,19.0922364804,3.84930922097,13.50495,1.73797725944
 04/18  07:00:00,25.7853405722,2.18658653743,0.0,0.0,3.71167865564,18.077,27.0417884722,1.4188138444,21.0077,4.61527462776
 04/18  08:00:00,20.8004597372,2.18658653743,0.0,0.0,3.71167865564,13.077,20.5357829745,0.915572789961,15.0055,4.61471018453
 04/18  09:00:00,20.8339098296,2.18658653743,0.0,0.0,3.71167865564,13.077,19.1267211608,0.0838896146856,15.0055,4.03733154607
 04/18  10:00:00,25.8745863866,2.18658653743,0.0,0.0,3.71167865564,18.077,36.4743657686,0.0,33.0121,3.46226576858
 04/18  11:00:00,27.1657872897,2.18658653743,0.137160728316,0.0,3.71167865564,18.077,43.9778496066,0.0,40.51485,3.46299960657
 04/18  12:00:00,27.1619480705,2.18658653743,0.920733347417,0.0,3.71167865564,18.077,39.4754020357,0.0,36.0132,3.4622020357
 04/18  13:00:00,27.3384062536,2.18658653743,1.31084047714,0.0,3.71167865564,18.077,34.9720351858,0.0,31.51155,3.46048518583
 04/18  14:00:00,22.0558867606,2.18658653743,1.01190972235,0.0,3.71167865564,13.077,23.319961189,0.0,21.0077,2.31226118895
 04/18  15:00:00,21.8235829032,2.18658653743,0.797279575256,0.0,3.71167865564,13.077,22.3933237628,0.0,19.50715,2.88617376281
 04/18  16:00:00,21.6958578974,2.18658653743,0.758156102248,0.0,3.71167865564,13.077,24.8212188819,0.0,22.50825,2.31296888191
 04/18  17:00:00,27.093356987,2.18658653743,1.1554299619,0.0,3.71167865564,18.077,28.9710055281,0.0,25.50935,3.46165552809
 04/18  18:00:00,27.0586978915,2.18658653743,1.12208472367,0.0,3.71167865564,18.077,30.1230410444,0.0,25.50935,4.6136910444
 04/18  19:00:00,26.7892707571,2.18658653743,0.867265291474,0.0,3.71167865564,18.077,30.699822202,0.0,25.50935,5.19047220198
 04/18  20:00:00,23.1815844472,2.18658653743,0.38759667445,0.0,3.71167865564,13.077,26.5463918719,0.0,22.50825,4.03814187186
 04/18  21:00:00,23.5711235886,2.18658653743,0.207532417056,0.0,3.71167865564,13.077,25.6207425017,0.0,21.0077,4.61304250173
 04/18  22:00:00,23.3517790754,2.18658653743,0.0,0.0,3.71167865564,13.077,21.4694239325,0.0,18.0066,3.46282393246
 04/18  23:00:00,24.4899183445,2.18658653743,0.0,0.0,3.71167865564,13.077,5.31345727411,0.0,3.0011,2.31235727411
 04/18  24:00:00,14.0566615473,2.18658653743,0.0,0.0,1.85583932782,5.577,4.76525656215,0.0258438443261,3.0011,1.73831271782
 04/19  01:00:00,9.75750040983,0.0,0.0,0.0,0.618613109274,5.0,3.59319440668,0.0,3.0011,0.592094406681
 04/19  02:00:00,9.77863774107,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/19  03:00:00,9.77177627473,0.0,0.0,0.0,0.618613109274,5.0,3.59317818868,0.0,3.0011,0.592078188677
 04/19  04:00:00,9.91713001094,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/19  05:00:00,13.8969834502,2.18658653743,0.0,0.0,1.85583932782,5.577,11.2598024977,6.16606841831,4.50165,0.592084079362
 04/19  06:00:00,28.4108464193,2.18658653743,0.0,0.0,3.71167865564,18.077,16.3885146833,1.7184388189,13.50495,1.16512586437
 04/19  07:00:00,25.8960989823,2.18658653743,0.0121067232017,0.0,3.71167865564,18.077,26.1976350511,0.0,21.0077,5.18993505113
 04/19  08:00:00,20.8909709616,2.18658653743,0.0,0.0,3.71167865564,13.077,19.6181786588,0.0,15.0055,4.61267865879
 04/19  09:00:00,20.8857549239,2.18658653743,0.0,0.0,3.71167865564,13.077,18.4683939801,0.0,15.0055,3.46289398006
 04/19  10:00:00,25.874365138,2.18658653743,0.0,0.0,3.71167865564,18.077,36.4739591425,0.0,33.0121,3.46185914247
 04/19  11:00:00,26.9702499395,2.18658653743,0.00606651519383,0.0,3.71167865564,18.077,44.5517419314,0.0,40.51485,4.03689193145
 04/19  12:00:00,26.1280422611,2.18658653743,0.00713277830595,0.0,3.71167865564,18.077,39.4751023313,0.0,36.0132,3.46190233129
 04/19  13:00:00,25.8989638374,2.18658653743,0.0,0.0,3.71167865564,18.077,34.3980903699,0.0,31.51155,2.88654036987
 04/19  14:00:00,20.873569921,2.18658653743,0.0,0.0,3.71167865564,13.077,23.4137110176,0.0932054969282,21.0077,2.31280552068
 04/19  15:00:00,20.8362067787,2.18658653743,0.0,0.0,3.71167865564,13.077,23.9767039482,1.58402778096,19.50715,2.88552616728
 04/19  16:00:00,20.746083856,2.18658653743,0.0,0.0,3.71167865564,13.077,26.7460928444,1.92509028234,22.50825,2.31275256202
 04/19  17:00:00,25.7481114172,2.18658653743,0.0,0.0,3.71167865564,18.077,28.9713895746,0.0,25.50935,3.46203957465
 04/19  18:00:00,25.7441976956,2.18658653743,0.0,0.0,3.71167865564,18.077,30.1470546155,0.0229890822766,25.50935,4.61471553327
 04/19  19:00:00,25.8847462478,2.18658653743,0.0,0.0,3.71167865564,18.077,30.9628005114,0.263475002297,25.50935,5.18997550906
 04/19  20:00:00,22.7572999154,2.18658653743,0.0,0.0,3.71167865564,13.077,28.3624542273,1.81602853826,22.50825,4.03817568908
 04/19  21:00:00,23.3022188789,2.18658653743,0.0,0.0,3.71167865564,13.077,28.7129498086,3.09142862428,21.0077,4.61382118429
 04/19  22:00:00,23.1781443406,2.18658653743,0.0,0.0,3.71167865564,13.077,26.9822824566,4.93919175755,18.0066,4.03649069906
 04/19  23:00:00,24.3078397699,2.18658653743,0.0,0.0,3.71167865564,13.077,11.5924103587,6.85273048835,3.0011,1.73857987037
 04/19  24:00:00,13.8594259026,2.18658653743,0.0,0.0,1.85583932782,5.577,19.0960862659,13.7838997559,3.0011,2.31108650994
 04/20  01:00:00,9.62498825344,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/20  02:00:00,9.65676385239,0.0,0.0,0.0,0.618613109274,5.0,3.59315197514,0.0,3.0011,0.592051975138
 04/20  03:00:00,9.6705192637,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/20  04:00:00,9.82167543254,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/20  05:00:00,13.8176231327,2.18658653743,0.0,0.0,1.85583932782,5.577,22.476242594,17.3825088146,4.50165,0.592083779356
 04/20  06:00:00,28.2868024541,2.18658653743,0.0,0.0,3.71167865564,18.077,25.6251773256,10.9549491175,13.50495,1.16527820806
 04/20  07:00:00,25.7144358185,2.18658653743,0.0,0.0,3.71167865564,18.077,33.4350911839,7.2382554568,21.0077,5.18913572709
 04/20  08:00:00,20.7118681678,2.18658653743,0.0,0.0,3.71167865564,13.077,28.7267136205,9.10808083487,15.0055,4.61313278559
 04/20  09:00:00,20.7206332332,2.18658653743,0.0,0.0,3.71167865564,13.077,28.4160874134,9.9478031723,15.0055,3.46278424112
 04/20  10:00:00,25.7198334305,2.18658653743,0.0,0.0,3.71167865564,18.077,44.040382316,7.56670132535,33.0121,3.46158099064
 04/20  11:00:00,26.8324068621,2.18658653743,0.0,0.0,3.71167865564,18.077,49.6088343806,5.0573929269,40.51485,4.03659145373
 04/20  12:00:00,25.9553196224,2.18658653743,0.0,0.0,3.71167865564,18.077,41.2524527498,1.77756730976,36.0132,3.46168544007
 04/20  13:00:00,25.7593885994,2.18658653743,0.0,0.0,3.71167865564,18.077,36.4496174713,2.05113090133,31.51155,2.88693656995
 04/20  14:00:00,20.7545236271,2.18658653743,0.0,0.0,3.71167865564,13.077,28.5467702671,5.2261295789,21.0077,2.3129406882
 04/20  15:00:00,20.7343875297,2.18658653743,0.0,0.0,3.71167865564,13.077,29.0943543525,6.70164467583,19.50715,2.88555967663
 04/20  16:00:00,20.6532672929,2.18658653743,0.0,0.0,3.71167865564,13.077,31.341594849,6.52058950562,22.50825,2.31275534339
 04/20  17:00:00,25.6576282003,2.18658653743,0.0,0.0,3.71167865564,18.077,33.4682008631,4.49697547048,25.50935,3.46187539266
 04/20  18:00:00,25.6597710272,2.18658653743,0.0,0.0,3.71167865564,18.077,34.551919525,4.42799447995,25.50935,4.61457504504
 04/20  19:00:00,25.8031757,2.18658653743,0.0,0.0,3.71167865564,18.077,35.1848209457,4.48575107259,25.50935,5.18971987309
 04/20  20:00:00,22.6857415102,2.18658653743,0.0,0.0,3.71167865564,13.077,32.1185560786,5.57239357152,22.50825,4.03791250706
 04/20  21:00:00,23.2472712626,2.18658653743,0.0,0.0,3.71167865564,13.077,31.6720384182,6.05088927554,21.0077,4.6134491427
 04/20  22:00:00,23.1374566906,2.18658653743,0.0,0.0,3.71167865564,13.077,29.0655505963,7.59653203293,18.0066,3.46241856335
 04/20  23:00:00,24.2911483568,2.18658653743,0.0,0.0,3.71167865564,13.077,15.8381530049,10.5245977137,3.0011,2.31245529122
 04/20  24:00:00,13.8499701804,2.18658653743,0.0,0.0,1.85583932782,5.577,21.5071349142,16.7677614804,3.0011,1.73827343385
 04/21  01:00:00,9.60716151271,0.0,0.0,0.0,0.618613109274,5.0,3.59318917586,0.0,3.0011,0.592089175856
 04/21  02:00:00,9.631342371,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/21  03:00:00,9.64337615053,0.0,0.0,0.0,0.618613109274,5.0,3.59319508555,0.0,3.0011,0.592095085549
 04/21  04:00:00,10.3087263204,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/21  05:00:00,14.3073844837,2.18658653743,0.0,0.0,1.85583932782,5.577,27.3014266584,22.2077274185,4.50165,0.592049239824
 04/21  06:00:00,28.4848576537,2.18658653743,0.0,0.0,3.71167865564,18.077,31.1460988564,16.4759991422,13.50495,1.16514971426
 04/21  07:00:00,25.6772841404,2.18658653743,0.0,0.0,3.71167865564,18.077,39.297828494,13.1005712208,21.0077,5.18955727328
 04/21  08:00:00,20.6779817161,2.18658653743,0.0,0.0,3.71167865564,13.077,34.5860349857,14.9680973586,15.0055,4.61243762703
 04/21  09:00:00,20.6911501123,2.18658653743,0.0,0.0,3.71167865564,13.077,33.4755479114,15.0070600847,15.0055,3.46298782674
 04/21  10:00:00,25.6936834605,2.18658653743,0.0,0.0,3.71167865564,18.077,47.9909436976,11.5171791846,33.0121,3.46166451298
 04/21  11:00:00,26.8185874684,2.18658653743,0.0,0.0,3.71167865564,18.077,52.4577723652,7.90620293143,40.51485,4.03671943377
 04/21  12:00:00,25.9261556881,2.18658653743,0.0,0.0,3.71167865564,18.077,44.0566376929,5.15552543608,36.0132,2.88791225685
 04/21  13:00:00,25.7305412279,2.18658653743,0.0,0.0,3.71167865564,18.077,39.5448159062,4.57227918859,31.51155,3.4609867176
 04/21  14:00:00,20.7430376168,2.18658653743,0.0,0.0,3.71167865564,13.077,28.8288641704,5.50791694265,21.0077,2.31324722772
 04/21  15:00:00,20.7378287841,2.18658653743,0.0,0.0,3.71167865564,13.077,28.416991864,6.02355683969,19.50715,2.88628502426
 04/21  16:00:00,20.6488353117,2.18658653743,0.0,0.0,3.71167865564,13.077,31.3629546515,6.54149208328,22.50825,2.31321256825
 04/21  17:00:00,25.6530211413,2.18658653743,0.0,0.0,3.71167865564,18.077,33.1163811161,4.14547055575,25.50935,3.46156056031
 04/21  18:00:00,25.6567311173,2.18658653743,0.0,0.0,3.71167865564,18.077,34.1590616382,4.03593509247,25.50935,4.61377654571
 04/21  19:00:00,25.6522597233,2.18658653743,0.0,0.0,3.71167865564,18.077,35.0142699448,4.88926013035,25.50935,4.61565981446
 04/21  20:00:00,22.5404247056,2.18658653743,0.0,0.0,3.71167865564,13.077,32.8846061462,5.76422959123,22.50825,4.61212655501
 04/21  21:00:00,23.1299632523,2.18658653743,0.0,0.0,3.71167865564,13.077,32.0795043811,6.45987702701,21.0077,4.61192735406
 04/21  22:00:00,23.1263570251,2.18658653743,0.0,0.0,3.71167865564,13.077,29.4097086863,7.94031195969,18.0066,3.46279672658
 04/21  23:00:00,24.2823950531,2.18658653743,0.0,0.0,3.71167865564,13.077,15.8528603044,10.5401002802,3.0011,2.31166002421
 04/21  24:00:00,13.8392835237,2.18658653743,0.0,0.0,1.85583932782,5.577,22.2883669186,17.548854538,3.0011,1.73841238066
 04/22  01:00:00,9.59753533208,0.0,0.0,0.0,0.618613109274,5.0,3.59317211146,0.0,3.0011,0.592072111464
 04/22  02:00:00,9.61234259177,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/22  03:00:00,9.614056182,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/22  04:00:00,9.76570073127,0.0,0.0,0.0,0.618613109274,5.0,3.59315213807,0.0,3.0011,0.592052138065
 04/22  05:00:00,13.7678892696,2.18658653743,0.0,0.0,1.85583932782,5.577,32.3733169186,27.8516669186,4.50165,0.02
 04/22  06:00:00,28.2325653219,2.18658653743,0.0,0.0,3.71167865564,18.077,38.6354257285,23.3928126024,13.50495,1.73766312608
 04/22  07:00:00,25.6614351168,2.18658653743,0.0,0.0,3.71167865564,18.077,41.6411138885,19.4680363102,21.0077,1.16537757832
 04/22  08:00:00,20.6681418388,2.18658653743,0.0,0.0,3.71167865564,13.077,34.3141649454,17.5705731304,15.0055,1.738091815
 04/22  09:00:00,20.7007994353,2.18658653743,0.0,0.0,3.71167865564,13.077,29.3547356527,10.3103773168,15.0055,4.03885833593
 04/22  10:00:00,25.7054706606,2.18658653743,0.0,0.0,3.71167865564,18.077,43.0721935845,6.59663348923,33.0121,3.46346009526
 04/22  11:00:00,26.867681335,2.18658653743,0.0,0.0,3.71167865564,18.077,46.914668616,1.78668917663,40.51485,4.61312943936
 04/22  12:00:00,26.0326137612,2.18658653743,0.0,0.0,3.71167865564,18.077,40.0521039127,0.0,36.0132,4.0389039127
 04/22  13:00:00,25.8461260762,2.18658653743,0.0,0.0,3.71167865564,18.077,34.9742081925,0.0,31.51155,3.46265819246
 04/22  14:00:00,20.8617046886,2.18658653743,0.0,0.0,3.71167865564,13.077,24.5017527779,0.0326206041019,21.0077,3.46143217377
 04/22  15:00:00,20.8523305822,2.18658653743,0.0,0.0,3.71167865564,13.077,22.9686124632,0.0,19.50715,3.4614624632
 04/22  16:00:00,20.7837753705,2.18658653743,0.0,0.0,3.71167865564,13.077,25.3956612072,0.0,22.50825,2.88741120716
 04/22  17:00:00,25.7892235671,2.18658653743,0.0,0.0,3.71167865564,18.077,28.9716311335,0.0,25.50935,3.46228113346
 04/22  18:00:00,25.7896748931,2.18658653743,0.0,0.0,3.71167865564,18.077,30.1242830356,0.0,25.50935,4.61493303556
 04/22  19:00:00,25.9341966952,2.18658653743,0.0,0.0,3.71167865564,18.077,30.1239275453,0.0,25.50935,4.61457754531
 04/22  20:00:00,22.7931489743,2.18658653743,0.0,0.0,3.71167865564,13.077,26.5468142508,0.0,22.50825,4.03856425078
 04/22  21:00:00,23.3186960863,2.18658653743,0.0,0.0,3.71167865564,13.077,26.0619546251,0.440911417481,21.0077,4.61334320765
 04/22  22:00:00,23.1894443351,2.18658653743,0.0,0.0,3.71167865564,13.077,23.9158469263,2.44776079053,18.0066,3.46148613578
 04/22  23:00:00,24.3156823279,2.18658653743,0.0,0.0,3.71167865564,13.077,9.98127923137,4.6672539417,3.0011,2.31292528966
 04/22  24:00:00,13.8633291277,2.18658653743,0.0,0.0,1.85583932782,5.577,15.6989712914,10.9593387318,3.0011,1.73853255961
 04/23  01:00:00,9.62645361074,0.0,0.0,0.0,0.618613109274,5.0,3.59319442545,0.0,3.0011,0.59209442545
 04/23  02:00:00,9.64792527645,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/23  03:00:00,9.65002413946,0.0,0.0,0.0,0.618613109274,5.0,3.59317449015,0.0,3.0011,0.592074490153
 04/23  04:00:00,9.79723078588,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/23  05:00:00,13.7970299282,2.18658653743,0.0,0.0,1.85583932782,5.577,25.8489262858,20.7552217594,4.50165,0.592054526397
 04/23  06:00:00,28.2779769478,2.18658653743,0.0,0.0,3.71167865564,18.077,26.7280056787,12.0578313712,13.50495,1.16522430748
 04/23  07:00:00,25.7191556654,2.18658653743,0.0,0.0,3.71167865564,18.077,28.8862840828,6.71335210526,21.0077,1.16523197753
 04/23  08:00:00,20.728754061,2.18658653743,0.0,0.0,3.71167865564,13.077,22.7209864573,5.97746359218,15.0055,1.73802286513
 04/23  09:00:00,20.7446641397,2.18658653743,0.0,0.0,3.71167865564,13.077,21.4832633183,5.31249030506,15.0055,1.16527301329
 04/23  10:00:00,25.7850546989,2.18658653743,0.0,0.0,3.71167865564,18.077,39.7724157419,2.14732968147,33.0121,4.61298606039
 04/23  11:00:00,26.9900559705,2.18658653743,0.006784598143,0.0,3.71167865564,18.077,44.5537198342,0.0,40.51485,4.03886983423
 04/23  12:00:00,26.3789879194,2.18658653743,0.19091841575,0.0,3.71167865564,18.077,39.4749623594,0.0,36.0132,3.46176235944
 04/23  13:00:00,26.0247207794,2.18658653743,0.0891908989587,0.0,3.71167865564,18.077,34.3995674646,0.0,31.51155,2.88801746461
 04/23  14:00:00,20.9299906077,2.18658653743,0.0,0.0,3.71167865564,13.077,23.9248398777,0.0319080032393,21.0077,2.88523187445
 04/23  15:00:00,20.9449375291,2.18658653743,0.0135884364206,0.0,3.71167865564,13.077,21.8201797572,0.0,19.50715,2.31302975715
 04/23  16:00:00,20.9387855901,2.18658653743,0.0746344937147,0.0,3.71167865564,13.077,25.3947728596,0.0,22.50825,2.88652285961
 04/23  17:00:00,26.0024970753,2.18658653743,0.132166274516,0.0,3.71167865564,18.077,28.971530377,0.0,25.50935,3.46218037699
 04/23  18:00:00,26.3951299626,2.18658653743,0.512185009406,0.0,3.71167865564,18.077,29.5477738494,0.0,25.50935,4.03842384938
 04/23  19:00:00,26.4865854928,2.18658653743,0.433693315421,0.0,3.71167865564,18.077,29.5478987027,0.0,25.50935,4.03854870265
 04/23  20:00:00,22.8337144984,2.18658653743,0.0,0.0,3.71167865564,13.077,26.2988450125,0.328413087425,22.50825,3.46218192508
 04/23  21:00:00,23.3272004156,2.18658653743,0.0,0.0,3.71167865564,13.077,26.6034550571,1.55723045926,21.0077,4.03852459786
 04/23  22:00:00,23.2189014779,2.18658653743,0.0,0.0,3.71167865564,13.077,24.3037218391,2.83515755671,18.0066,3.46196428234
 04/23  23:00:00,24.3594192949,2.18658653743,0.0,0.0,3.71167865564,13.077,8.97534671751,4.23596002239,3.0011,1.73828669512
 04/23  24:00:00,13.9052431588,2.18658653743,0.0,0.0,1.85583932782,5.577,14.4405574395,9.12734331702,3.0011,2.31211412247
 04/24  01:00:00,9.63932010784,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/24  02:00:00,9.65635832437,0.0,0.0,0.0,0.618613109274,5.0,3.59317535329,0.0,3.0011,0.592075353295
 04/24  03:00:00,9.6546174111,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/24  04:00:00,9.79647142524,0.0,0.0,0.0,0.618613109274,5.0,3.59318126318,0.0,3.0011,0.592081263178
 04/24  05:00:00,13.7738454974,2.18658653743,0.0,0.0,1.85583932782,5.577,28.7824990222,24.2608490222,4.50165,0.02
 04/24  06:00:00,28.2291384519,2.18658653743,0.0,0.0,3.71167865564,18.077,35.7476261564,21.0775573026,13.50495,1.16511885387
 04/24  07:00:00,25.6663795698,2.18658653743,0.0,0.0,3.71167865564,18.077,41.6743450435,15.4762389769,21.0077,5.1904060666
 04/24  08:00:00,20.6841603975,2.18658653743,0.0,0.0,3.71167865564,13.077,32.0377282875,12.4178063066,15.0055,4.61442198093
 04/24  09:00:00,20.7098155396,2.18658653743,0.0,0.0,3.71167865564,13.077,27.4204291133,8.95136594304,15.0055,3.46356317022
 04/24  10:00:00,25.7269228799,2.18658653743,0.0,0.0,3.71167865564,18.077,41.8694559055,5.39502398264,33.0121,3.46233192283
 04/24  11:00:00,26.8732994747,2.18658653743,0.0,0.0,3.71167865564,18.077,45.4496014676,0.897290285336,40.51485,4.03746118225
 04/24  12:00:00,26.029085889,2.18658653743,0.00178687860024,0.0,3.71167865564,18.077,38.9018940736,0.0,36.0132,2.88869407359
 04/24  13:00:00,25.8345679434,2.18658653743,0.0,0.0,3.71167865564,18.077,34.9722688666,0.0,31.51155,3.46071886656
 04/24  14:00:00,20.8629913731,2.18658653743,0.0,0.0,3.71167865564,13.077,23.345689444,0.025502073308,21.0077,2.31248737072
 04/24  15:00:00,20.8639082624,2.18658653743,0.0,0.0,3.71167865564,13.077,21.8200928744,0.0,19.50715,2.31294287444
 04/24  16:00:00,20.7949003684,2.18658653743,0.0,0.0,3.71167865564,13.077,25.3942648333,0.0,22.50825,2.88601483333
 04/24  17:00:00,26.0659572386,2.18658653743,0.23338071629,0.0,3.71167865564,18.077,28.9715063439,0.0,25.50935,3.46215634391
 04/24  18:00:00,26.2293281336,2.18658653743,0.380144763588,0.0,3.71167865564,18.077,30.123588213,0.0,25.50935,4.61423821298
 04/24  19:00:00,26.1389077524,2.18658653743,0.135060875978,0.0,3.71167865564,18.077,30.1256448302,0.0,25.50935,4.61629483024
 04/24  20:00:00,22.8222612987,2.18658653743,0.0,0.0,3.71167865564,13.077,26.5771081934,0.0300757492941,22.50825,4.0387824441
 04/24  21:00:00,23.3248171974,2.18658653743,0.0,0.0,3.71167865564,13.077,25.8654495111,0.243881668204,21.0077,4.6138678429
 04/24  22:00:00,23.1827499715,2.18658653743,0.0,0.0,3.71167865564,13.077,25.3303422174,3.86035151218,18.0066,3.46339070519
 04/24  23:00:00,24.3044643282,2.18658653743,0.0,0.0,3.71167865564,13.077,12.2320097556,6.91853253617,3.0011,2.31237721943
 04/24  24:00:00,13.8473544157,2.18658653743,0.0,0.0,1.85583932782,5.577,21.3061183344,16.566471386,3.0011,1.73854694843
 04/25  01:00:00,9.61005421184,0.0,0.0,0.0,0.618613109274,5.0,3.59319329171,0.0,3.0011,0.592093291714
 04/25  02:00:00,9.63923798544,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/25  03:00:00,9.64155633166,0.0,0.0,0.0,0.618613109274,5.0,3.59316227947,0.0,3.0011,0.592062279473
 04/25  04:00:00,10.2991357644,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/25  05:00:00,14.2894828849,2.18658653743,0.0,0.0,1.85583932782,5.577,31.5156523132,26.4219341166,4.50165,0.592068196657
 04/25  06:00:00,27.8466956818,2.18658653743,0.0,0.0,3.71167865564,18.077,32.989529291,18.3195210699,13.50495,1.16505822102
 04/25  07:00:00,25.6938676863,2.18658653743,0.0,0.0,3.71167865564,18.077,37.3520674734,11.1542271838,21.0077,5.19014028964
 04/25  08:00:00,20.7319213415,2.18658653743,0.0,0.0,3.71167865564,13.077,24.8151337445,5.76932580937,15.0055,4.04030793515
 04/25  09:00:00,20.7928254393,2.18658653743,0.0,0.0,3.71167865564,13.077,21.5290871296,2.48630296241,15.0055,4.03728416714
 04/25  10:00:00,25.8130608689,2.18658653743,0.0,0.0,3.71167865564,18.077,37.1200469272,0.646003638345,33.0121,3.46194328883
 04/25  11:00:00,26.9503814077,2.18658653743,0.00525734752196,0.0,3.71167865564,18.077,43.9780378699,0.0,40.51485,3.46318786987
 04/25  12:00:00,26.1345913074,2.18658653743,0.00575482784967,0.0,3.71167865564,18.077,39.4750670799,0.0,36.0132,3.46186707988
 04/25  13:00:00,26.0619872225,2.18658653743,0.13091224596,0.0,3.71167865564,18.077,34.3989031139,0.0,31.51155,2.8873531139
 04/25  14:00:00,20.9352468067,2.18658653743,0.0,0.0,3.71167865564,13.077,23.3438374804,0.0233419399492,21.0077,2.31279554047
 04/25  15:00:00,20.9171253613,2.18658653743,0.0,0.0,3.71167865564,13.077,22.3925193806,0.0,19.50715,2.88536938057
 04/25  16:00:00,20.8633802621,2.18658653743,0.0112580664576,0.0,3.71167865564,13.077,24.8208982861,0.0,22.50825,2.31264828606
 04/25  17:00:00,26.2599593153,2.18658653743,0.387623221752,0.0,3.71167865564,18.077,28.9710546221,0.0,25.50935,3.46170462213
 04/25  18:00:00,26.1838719799,2.18658653743,0.3121076659,0.0,3.71167865564,18.077,30.1231135588,0.0,25.50935,4.61376355876
 04/25  19:00:00,25.9451718116,2.18658653743,0.0873311893455,0.0,3.71167865564,18.077,30.1246097251,0.0,25.50935,4.61525972507
 04/25  20:00:00,22.7324675724,2.18658653743,0.0,0.0,3.71167865564,13.077,27.1442811681,0.024267182639,22.50825,4.61176398547
 04/25  21:00:00,23.3021233163,2.18658653743,0.0,0.0,3.71167865564,13.077,25.0473775304,0.0,21.0077,4.03967753041
 04/25  22:00:00,23.2846585479,2.18658653743,0.0,0.0,3.71167865564,13.077,22.04295332,0.0,18.0066,4.03635332002
 04/25  23:00:00,24.4237111198,2.18658653743,0.0,0.0,3.71167865564,13.077,5.31242920106,0.0,3.0011,2.31132920106
 04/25  24:00:00,13.9903414268,2.18658653743,0.0,0.0,1.85583932782,5.577,7.43518022847,2.69575878438,3.0011,1.73832144409
 04/26  01:00:00,9.7144815091,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/26  02:00:00,9.74155375759,0.0,0.0,0.0,0.618613109274,5.0,3.59317886901,0.0,3.0011,0.592078869005
 04/26  03:00:00,9.75225060989,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/26  04:00:00,9.90919949161,0.0,0.0,0.0,0.618613109274,5.0,3.59315891474,0.0,3.0011,0.592058914738
 04/26  05:00:00,13.8939191045,2.18658653743,0.0,0.0,1.85583932782,5.577,10.0261586047,5.50450860474,4.50165,0.02
 04/26  06:00:00,27.7398317599,2.18658653743,0.0,0.0,3.71167865564,18.077,17.1390355684,2.46883025759,13.50495,1.16525531078
 04/26  07:00:00,25.8244546342,2.18658653743,0.0,0.0,3.71167865564,18.077,26.1976857409,0.0,21.0077,5.18998574094
 04/26  08:00:00,20.8597650151,2.18658653743,0.0,0.0,3.71167865564,13.077,19.6198374374,0.0,15.0055,4.61433743739
 04/26  09:00:00,20.8934332962,2.18658653743,0.0,0.0,3.71167865564,13.077,18.4689839839,0.0,15.0055,3.46348398394
 04/26  10:00:00,25.9668839877,2.18658653743,0.0256546836936,0.0,3.71167865564,18.077,36.4744001453,0.0,33.0121,3.46230014526
 04/26  11:00:00,27.8367128968,2.18658653743,0.748088532123,0.0,3.71167865564,18.077,43.9783176376,0.0,40.51485,3.4634676376
 04/26  12:00:00,27.9688733295,2.18658653743,1.65579814357,0.0,3.71167865564,18.077,39.4754182093,0.0,36.0132,3.4622182093
 04/26  13:00:00,28.1870363503,2.18658653743,2.11365970079,0.0,3.71167865564,18.077,34.398902836,0.0,31.51155,2.88735283601
 04/26  14:00:00,23.0121559304,2.18658653743,1.92059470855,0.0,3.71167865564,13.077,23.8936961151,0.0,21.0077,2.8859961151
 04/26  15:00:00,22.9744202466,2.18658653743,1.87248984348,0.0,3.71167865564,13.077,21.819654876,0.0,19.50715,2.31250487602
 04/26  16:00:00,23.5469383599,2.18658653743,2.45637896816,0.0,3.71167865564,13.077,25.3944428708,0.0,22.50825,2.88619287083
 04/26  17:00:00,29.8375396245,2.18658653743,3.78493009671,0.0,3.71167865564,18.077,28.3976376654,0.0,25.50935,2.88828766541
 04/26  18:00:00,29.8001455476,2.18658653743,3.75376569769,0.0,3.71167865564,18.077,30.1232982643,0.0,25.50935,4.61394826428
 04/26  19:00:00,29.6817156167,2.18658653743,3.44986373526,0.0,3.71167865564,18.077,30.6997905954,0.0,25.50935,5.19044059544
 04/26  20:00:00,25.2057784764,2.18658653743,2.11466655007,0.0,3.71167865564,13.077,26.5470422018,0.0,22.50825,4.03879220176
 04/26  21:00:00,25.1154185553,2.18658653743,1.51297444106,0.0,3.71167865564,13.077,25.0471960229,0.0,21.0077,4.03949602288
 04/26  22:00:00,24.4337651694,2.18658653743,0.985665125474,0.0,3.71167865564,13.077,22.043352222,0.0,18.0066,4.03675222204
 04/26  23:00:00,25.0908191865,2.18658653743,0.514353842273,0.0,3.71167865564,13.077,5.31289963625,0.0,3.0011,2.31179963625
 04/26  24:00:00,14.1771388316,2.18658653743,0.0,0.0,1.85583932782,5.577,4.73942503289,0.0,3.0011,1.73832503289
 04/27  01:00:00,9.86765666,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/27  02:00:00,9.87271347672,0.0,0.0,0.0,0.618613109274,5.0,3.59315474891,0.0,3.0011,0.592054748911
 04/27  03:00:00,9.86301113485,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/27  04:00:00,10.0316559105,0.0,0.0,0.0,0.618613109274,5.0,3.59316067986,0.0,3.0011,0.592060679859
 04/27  05:00:00,14.0439825869,2.18658653743,0.0,0.0,1.85583932782,5.577,4.59541439361,0.0737643936058,4.50165,0.02
 04/27  06:00:00,27.9058321001,2.18658653743,0.0072424595193,0.0,3.71167865564,18.077,14.6702269328,0.0,13.50495,1.1652769328
 04/27  07:00:00,26.0692348945,2.18658653743,0.0982478051052,0.0,3.71167865564,18.077,26.1965154354,0.0,21.0077,5.18881543539
 04/27  08:00:00,20.9797441826,2.18658653743,0.0,0.0,3.71167865564,13.077,19.6176360034,0.0,15.0055,4.61213600338
 04/27  09:00:00,21.0071690636,2.18658653743,0.0142069085401,0.0,3.71167865564,13.077,18.468338114,0.0,15.0055,3.46283811396
 04/27  10:00:00,26.4977280595,2.18658653743,0.486314577754,0.0,3.71167865564,18.077,36.4736544312,0.0,33.0121,3.46155443124
 04/27  11:00:00,28.5517963848,2.18658653743,1.42013379363,0.0,3.71167865564,18.077,43.9775844622,0.0,40.51485,3.46273446223
 04/27  12:00:00,28.5136271586,2.18658653743,2.17213457934,0.0,3.71167865564,18.077,39.47471721,0.0,36.0132,3.46151720996
 04/27  13:00:00,28.2087673487,2.18658653743,2.14835434807,0.0,3.71167865564,18.077,34.3978124004,0.0,31.51155,2.88626240039
 04/27  14:00:00,22.8171718012,2.18658653743,1.74281408499,0.0,3.71167865564,13.077,23.893839031,0.0,21.0077,2.88613903104
 04/27  15:00:00,22.5649480477,2.18658653743,1.49158981046,0.0,3.71167865564,13.077,21.8189292857,0.0,19.50715,2.31177928571
 04/27  16:00:00,22.4732805936,2.18658653743,1.41732097026,0.0,3.71167865564,13.077,24.8208613244,0.0,22.50825,2.31261132443
 04/27  17:00:00,27.779753909,2.18658653743,1.79143890364,0.0,3.71167865564,18.077,28.9709045748,0.0,25.50935,3.46155457478
 04/27  18:00:00,27.6966591039,2.18658653743,1.71524456673,0.0,3.71167865564,18.077,30.1225797071,0.0,25.50935,4.6132297071
 04/27  19:00:00,27.8514028028,2.18658653743,1.69109515216,0.0,3.71167865564,18.077,30.1243795227,0.0,25.50935,4.61502952268
 04/27  20:00:00,24.2785730222,2.18658653743,1.24495344021,0.0,3.71167865564,13.077,26.5460264723,0.0,22.50825,4.03777647232
 04/27  21:00:00,24.3514609307,2.18658653743,0.796172199478,0.0,3.71167865564,13.077,25.621825618,0.0,21.0077,4.61412561799
 04/27  22:00:00,23.7519946329,2.18658653743,0.331681075342,0.0,3.71167865564,13.077,22.0428228439,0.0,18.0066,4.03622284389
 04/27  23:00:00,24.5469651307,2.18658653743,0.0,0.0,3.71167865564,13.077,4.74039495922,0.0,3.0011,1.73929495922
 04/27  24:00:00,14.1151874458,2.18658653743,0.0,0.0,1.85583932782,5.577,4.76436493791,0.024881775521,3.0011,1.73838316239
 04/28  01:00:00,9.81806509546,0.0,0.0,0.0,0.618613109274,5.0,3.59319261786,0.0,3.0011,0.592092617862
 04/28  02:00:00,9.83330091652,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/28  03:00:00,9.8251412992,0.0,0.0,0.0,0.618613109274,5.0,3.59316900467,0.0,3.0011,0.592069004671
 04/28  04:00:00,10.5563519245,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/28  05:00:00,14.5881357805,2.18658653743,0.0,0.0,1.85583932782,5.577,6.52371705291,1.42999214175,4.50165,0.592074911162
 04/28  06:00:00,28.1513949717,2.18658653743,0.00877145591516,0.0,3.71167865564,18.077,14.6700038504,0.0,13.50495,1.16505385044
 04/28  07:00:00,25.959646914,2.18658653743,0.00974426107864,0.0,3.71167865564,18.077,26.1979458342,0.0,21.0077,5.19024583421
 04/28  08:00:00,20.9637023072,2.18658653743,0.0,0.0,3.71167865564,13.077,19.0455050645,0.0,15.0055,4.04000506447
 04/28  09:00:00,20.9825697987,2.18658653743,0.0,0.0,3.71167865564,13.077,19.0426693493,0.0,15.0055,4.03716934927
 04/28  10:00:00,26.0081731087,2.18658653743,0.0180554007481,0.0,3.71167865564,18.077,35.9001317263,0.0,33.0121,2.88803172629
 04/28  11:00:00,27.7830422573,2.18658653743,0.695604215888,0.0,3.71167865564,18.077,44.5514990628,0.0,40.51485,4.03664906279
 04/28  12:00:00,27.6736127323,2.18658653743,1.40779364912,0.0,3.71167865564,18.077,39.4753422259,0.0,36.0132,3.46214222588
 04/28  13:00:00,27.4001032536,2.18658653743,1.38546876055,0.0,3.71167865564,18.077,34.398656387,0.0,31.51155,2.88710638695
 04/28  14:00:00,21.8492146218,2.18658653743,0.825519137131,0.0,3.71167865564,13.077,23.3203699774,0.0,21.0077,2.31266997735
 04/28  15:00:00,21.8012757573,2.18658653743,0.767367085104,0.0,3.71167865564,13.077,21.8199279409,0.0,19.50715,2.31277794085
