Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/28  16:00:00,22.2589532544,2.18658653743,1.26665988852,0.0,3.71167865564,13.077,25.3945135022,0.0,22.50825,2.88626350225
 04/28  17:00:00,28.1523380259,2.18658653743,2.15621754451,0.0,3.71167865564,18.077,28.9709461297,0.0,25.50935,3.4615961297
 04/28  18:00:00,28.1705886767,2.18658653743,2.17371717884,0.0,3.71167865564,18.077,29.5490404592,0.0,25.50935,4.03969045925
 04/28  19:00:00,27.8822209998,2.18658653743,1.8936777781,0.0,3.71167865564,18.077,30.6997777118,0.0,25.50935,5.19042771181
 04/28  20:00:00,23.9687361228,2.18658653743,1.11169254591,0.0,3.71167865564,13.077,26.5468125359,0.0,22.50825,4.03856253586
 04/28  21:00:00,24.1445231901,2.18658653743,0.720075689127,0.0,3.71167865564,13.077,25.6209472855,0.0,21.0077,4.61324728546
 04/28  22:00:00,23.6679348446,2.18658653743,0.25207515781,0.0,3.71167865564,13.077,21.4692914442,0.0,18.0066,3.4626914442
 04/28  23:00:00,24.5547788592,2.18658653743,0.0,0.0,3.71167865564,13.077,5.31237962196,0.0,3.0011,2.31127962196
 04/28  24:00:00,14.1400476176,2.18658653743,0.0,0.0,1.85583932782,5.577,4.76216521978,0.0226538879709,3.0011,1.73841133181
 04/29  01:00:00,9.84789612682,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/29  02:00:00,9.86768011148,0.0,0.0,0.0,0.618613109274,5.0,3.59318406501,0.0,3.0011,0.592084065014
 04/29  03:00:00,9.87396947099,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/29  04:00:00,10.0339298589,0.0,0.0,0.0,0.618613109274,5.0,3.59318994936,0.0,3.0011,0.592089949361
 04/29  05:00:00,14.044135787,2.18658653743,0.0,0.0,1.85583932782,5.577,4.59465049442,0.0730004944168,4.50165,0.02
 04/29  06:00:00,27.9042497783,2.18658653743,0.0114498138751,0.0,3.71167865564,18.077,14.6702505687,0.0,13.50495,1.16530056872
 04/29  07:00:00,25.9801107778,2.18658653743,0.00864607324088,0.0,3.71167865564,18.077,22.7457022209,0.0,21.0077,1.73800222094
 04/29  08:00:00,21.0045317467,2.18658653743,0.0158436177645,0.0,3.71167865564,13.077,16.1708445856,0.0,15.0055,1.16534458561
 04/29  09:00:00,21.4523517005,2.18658653743,0.435874309842,0.0,3.71167865564,13.077,19.043895928,0.0,15.0055,4.03839592798
 04/29  10:00:00,27.112491083,2.18658653743,1.07122455302,0.0,3.71167865564,18.077,37.0490077059,0.0,33.0121,4.03690770587
 04/29  11:00:00,28.8450536533,2.18658653743,1.69854289618,0.0,3.71167865564,18.077,44.5525966356,0.0,40.51485,4.03774663561
 04/29  12:00:00,28.4693099956,2.18658653743,2.11599048401,0.0,3.71167865564,18.077,40.0515967483,0.0,36.0132,4.03839674827
 04/29  13:00:00,28.4096866143,2.18658653743,2.3362074049,0.0,3.71167865564,18.077,34.9742916429,0.0,31.51155,3.46274164293
 04/29  14:00:00,22.9549273667,2.18658653743,1.87961833085,0.0,3.71167865564,13.077,24.4691031557,0.0,21.0077,3.46140315568
 04/29  15:00:00,22.7894766831,2.18658653743,1.71515595007,0.0,3.71167865564,13.077,22.9686640319,0.0,19.50715,3.46151403185
 04/29  16:00:00,22.6446722314,2.18658653743,1.57739345772,0.0,3.71167865564,13.077,25.3954168335,0.0,22.50825,2.88716683346
 04/29  17:00:00,27.7110432047,2.18658653743,1.70826934322,0.0,3.71167865564,18.077,28.9707309163,0.0,25.50935,3.4613809163
 04/29  18:00:00,27.9051956161,2.18658653743,1.9043275618,0.0,3.71167865564,18.077,29.5490172045,0.0,25.50935,4.03966720454
 04/29  19:00:00,27.820543863,2.18658653743,1.64902679153,0.0,3.71167865564,18.077,30.1233217409,0.0,25.50935,4.61397174087
 04/29  20:00:00,24.1848737782,2.18658653743,1.15721210813,0.0,3.71167865564,13.077,26.5465465551,0.0,22.50825,4.03829655512
 04/29  21:00:00,24.3390676423,2.18658653743,0.790960023782,0.0,3.71167865564,13.077,25.6213148621,0.0,21.0077,4.61361486209
 04/29  22:00:00,23.6574621866,2.18658653743,0.257133949082,0.0,3.71167865564,13.077,20.8942719608,0.0,18.0066,2.88767196079
 04/29  23:00:00,24.5064807844,2.18658653743,0.0,0.0,3.71167865564,13.077,5.91197274011,0.0250067915767,3.0011,2.88586594854
 04/29  24:00:00,14.0876661966,2.18658653743,0.0,0.0,1.85583932782,5.577,4.7701242402,0.0305870572467,3.0011,1.73843718296
 04/30  01:00:00,9.81125504297,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/30  02:00:00,9.82276639008,0.0,0.0,0.0,0.618613109274,5.0,3.59318070242,0.0,3.0011,0.592080702418
 04/30  03:00:00,9.81818771959,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/30  04:00:00,9.98261214833,0.0,0.0,0.0,0.618613109274,5.0,3.59318658734,0.0,3.0011,0.592086587338
 04/30  05:00:00,13.970391345,2.18658653743,0.0,0.0,1.85583932782,5.577,7.23303965262,2.71138965262,4.50165,0.02
 04/30  06:00:00,27.8051172633,2.18658653743,0.0,0.0,3.71167865564,18.077,15.9273280094,0.684612910259,13.50495,1.73776509917
 04/30  07:00:00,25.8868536579,2.18658653743,0.00959138808851,0.0,3.71167865564,18.077,22.1730779741,0.0,21.0077,1.16537797413
 04/30  08:00:00,20.8928223552,2.18658653743,0.0,0.0,3.71167865564,13.077,16.1708693964,0.0,15.0055,1.16536939638
 04/30  09:00:00,20.9314016749,2.18658653743,0.0,0.0,3.71167865564,13.077,16.7435689059,0.0,15.0055,1.73806890592
 04/30  10:00:00,26.147898086,2.18658653743,0.179509304438,0.0,3.71167865564,18.077,37.0506281521,0.0,33.0121,4.03852815209
 04/30  11:00:00,28.1044627908,2.18658653743,0.99709327494,0.0,3.71167865564,18.077,44.5534549382,0.0,40.51485,4.03860493817
 04/30  12:00:00,28.279117136,2.18658653743,1.94905097584,0.0,3.71167865564,18.077,39.4752497473,0.0,36.0132,3.4620497473
 04/30  13:00:00,28.4528408158,2.18658653743,2.3829257654,0.0,3.71167865564,18.077,34.3995577954,0.0,31.51155,2.88800779542
 04/30  14:00:00,22.8636844591,2.18658653743,1.79226801262,0.0,3.71167865564,13.077,23.8933490641,0.0,21.0077,2.88564906415
 04/30  15:00:00,23.0547666324,2.18658653743,1.97924704734,0.0,3.71167865564,13.077,21.8193119193,0.0,19.50715,2.31216191932
 04/30  16:00:00,23.5118529396,2.18658653743,2.50526788979,0.0,3.71167865564,13.077,25.3942568475,0.0,22.50825,2.88600684748
 04/30  17:00:00,28.9772851513,2.18658653743,2.97277331593,0.0,3.71167865564,18.077,28.3974649907,0.0,25.50935,2.8881149907
 04/30  18:00:00,29.3080723802,2.18658653743,3.29725325071,0.0,3.71167865564,18.077,29.5477085578,0.0,25.50935,4.03835855785
 04/30  19:00:00,29.1549972956,2.18658653743,2.97208694847,0.0,3.71167865564,18.077,29.5479808809,0.0,25.50935,4.03863088089
 04/30  20:00:00,24.6837063644,2.18658653743,1.65020630617,0.0,3.71167865564,13.077,25.9704117664,0.0,22.50825,3.46216176636
 04/30  21:00:00,24.2890783434,2.18658653743,0.760628321913,0.0,3.71167865564,13.077,25.0461754411,0.0,21.0077,4.03847544114
 04/30  22:00:00,23.5621082551,2.18658653743,0.189896757214,0.0,3.71167865564,13.077,21.4686728435,0.0,18.0066,3.46207284347
 04/30  23:00:00,24.5042879534,2.18658653743,0.0,0.0,3.71167865564,13.077,4.73955731811,0.0,3.0011,1.73845731811
 04/30  24:00:00,14.0792231364,2.18658653743,0.0,0.0,1.85583932782,5.577,5.33702049402,0.0244283934027,3.0011,2.31149210062
 05/01  01:00:00,9.7842409023,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/01  02:00:00,9.80507618139,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/01  03:00:00,9.81077297065,0.0,0.0,0.0,0.618613109274,5.0,3.59318617852,0.0,3.0011,0.592086178521
 05/01  04:00:00,9.97697002728,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/01  05:00:00,13.9884622667,2.18658653743,0.0,0.0,1.85583932782,5.577,6.64452876925,1.55078671148,4.50165,0.592092057763
 05/01  06:00:00,27.8404834026,2.18658653743,0.0,0.0,3.71167865564,18.077,14.6701271813,0.0,13.50495,1.1651771813
 05/01  07:00:00,25.9201955708,2.18658653743,0.00865377805755,0.0,3.71167865564,18.077,26.1973389145,0.0,21.0077,5.18963891452
 05/01  08:00:00,20.9107917012,2.18658653743,0.0,0.0,3.71167865564,13.077,19.0454557353,0.0,15.0055,4.03995573532
 05/01  09:00:00,20.9160279795,2.18658653743,0.0,0.0,3.71167865564,13.077,19.0423281796,0.0,15.0055,4.03682817965
 05/01  10:00:00,25.931940672,2.18658653743,0.0,0.0,3.71167865564,18.077,35.9003074972,0.0,33.0121,2.88820749715
 05/01  11:00:00,27.0499670303,2.18658653743,0.00228596018135,0.0,3.71167865564,18.077,44.5521211644,0.0,40.51485,4.03727116436
 05/01  12:00:00,27.1767926003,2.18658653743,0.941461150747,0.0,3.71167865564,18.077,38.9016412878,0.0,36.0132,2.88844128776
 05/01  13:00:00,27.0843739686,2.18658653743,1.0827659962,0.0,3.71167865564,18.077,34.3983677129,0.0,31.51155,2.88681771291
 05/01  14:00:00,21.7482557272,2.18658653743,0.729791474508,0.0,3.71167865564,13.077,23.8939999639,0.0,21.0077,2.88629996386
 05/01  15:00:00,21.9334444837,2.18658653743,0.896106254671,0.0,3.71167865564,13.077,21.8199758879,0.0,19.50715,2.31282588787
 05/01  16:00:00,22.2502299146,2.18658653743,1.26602563593,0.0,3.71167865564,13.077,25.3945553069,0.0,22.50825,2.88630530687
 05/01  17:00:00,28.1000764463,2.18658653743,2.09803542197,0.0,3.71167865564,18.077,28.3977441539,0.0,25.50935,2.88839415389
 05/01  18:00:00,28.2769361303,2.18658653743,2.26087793085,0.0,3.71167865564,18.077,30.1229571695,0.0,25.50935,4.61360716952
 05/01  19:00:00,28.2845067967,2.18658653743,2.09680181948,0.0,3.71167865564,18.077,30.1239035895,0.0,25.50935,4.61455358951
 05/01  20:00:00,24.7482047311,2.18658653743,1.69025651132,0.0,3.71167865564,13.077,26.5460534845,0.0,22.50825,4.03780348448
 05/01  21:00:00,24.973657325,2.18658653743,1.3883210362,0.0,3.71167865564,13.077,25.6207058987,0.0,21.0077,4.61300589868
 05/01  22:00:00,23.6395399387,2.18658653743,0.236113429912,0.0,3.71167865564,13.077,21.4820604111,0.0121781620979,18.0066,3.463282249
 05/01  23:00:00,24.5047613917,2.18658653743,0.0,0.0,3.71167865564,13.077,5.31337647024,0.0,3.0011,2.31227647024
 05/01  24:00:00,14.0685995566,2.18658653743,0.0,0.0,1.85583932782,5.577,4.97036817619,0.230710844284,3.0011,1.73855733191
 05/02  01:00:00,9.78758555324,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/02  02:00:00,9.81400647571,0.0,0.0,0.0,0.618613109274,5.0,3.59319527978,0.0,3.0011,0.592095279776
 05/02  03:00:00,9.82325712049,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/02  04:00:00,10.5680229546,0.0,0.0,0.0,0.618613109274,5.0,3.59317535561,0.0,3.0011,0.592075355608
 05/02  05:00:00,14.5729423821,2.18658653743,0.0,0.0,1.85583932782,5.577,6.23713360228,1.71548360228,4.50165,0.02
 05/02  06:00:00,28.1057047485,2.18658653743,0.0,0.0,3.71167865564,18.077,15.2428181089,0.0,13.50495,1.73786810891
 05/02  07:00:00,25.9174954089,2.18658653743,0.00818771427999,0.0,3.71167865564,18.077,25.6218132576,0.0,21.0077,4.61411325763
 05/02  08:00:00,20.9095147358,2.18658653743,0.0,0.0,3.71167865564,13.077,19.6180105547,0.0,15.0055,4.61251055469
 05/02  09:00:00,20.9289130846,2.18658653743,0.0,0.0,3.71167865564,13.077,18.4681963473,0.0,15.0055,3.46269634733
 05/02  10:00:00,25.9557766749,2.18658653743,0.0,0.0,3.71167865564,18.077,36.4739390054,0.0,33.0121,3.46183900538
 05/02  11:00:00,27.5423934267,2.18658653743,0.461150505992,0.0,3.71167865564,18.077,43.9777643853,0.0,40.51485,3.46291438527
 05/02  12:00:00,28.1405086362,2.18658653743,1.84131947771,0.0,3.71167865564,18.077,39.4752043434,0.0,36.0132,3.46200434341
 05/02  13:00:00,28.2915367277,2.18658653743,2.23790978563,0.0,3.71167865564,18.077,34.3988708449,0.0,31.51155,2.88732084494
 05/02  14:00:00,22.8906502103,2.18658653743,1.82378098253,0.0,3.71167865564,13.077,23.3205907085,0.0,21.0077,2.31289070849
 05/02  15:00:00,22.8371374195,2.18658653743,1.75674275843,0.0,3.71167865564,13.077,21.8200635793,0.0,19.50715,2.31291357927
 05/02  16:00:00,21.734820728,2.18658653743,0.701643609457,0.0,3.71167865564,13.077,25.3945716527,0.0,22.50825,2.8863216527
 05/02  17:00:00,26.9559050903,2.18658653743,1.01518730519,0.0,3.71167865564,18.077,28.3973239195,0.0,25.50935,2.88797391949
 05/02  18:00:00,27.223048124,2.18658653743,1.27258868314,0.0,3.71167865564,18.077,30.1232917223,0.0,25.50935,4.61394172228
 05/02  19:00:00,27.0570994604,2.18658653743,1.11233279826,0.0,3.71167865564,18.077,30.1240589977,0.0,25.50935,4.61470899767
 05/02  20:00:00,23.2383907928,2.18658653743,0.412593529492,0.0,3.71167865564,13.077,26.5462079207,0.0,22.50825,4.03795792069
 05/02  21:00:00,23.3834085554,2.18658653743,0.0,0.0,3.71167865564,13.077,25.6208890791,0.0,21.0077,4.6131890791
 05/02  22:00:00,23.3254901883,2.18658653743,0.0,0.0,3.71167865564,13.077,21.5691100042,0.0997923656135,18.0066,3.46271763858
 05/02  23:00:00,24.3943243727,2.18658653743,0.0,0.0,3.71167865564,13.077,7.09370632356,1.78072334406,3.0011,2.3118829795
 05/02  24:00:00,13.9346199273,2.18658653743,0.0,0.0,1.85583932782,5.577,11.1926785552,6.45313012759,3.0011,1.73844842759
 05/03  01:00:00,9.69652478771,0.0,0.0,0.0,0.618613109274,5.0,3.59316110397,0.0,3.0011,0.592061103975
 05/03  02:00:00,9.72228106826,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/03  03:00:00,9.72034310072,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/03  04:00:00,9.85656425134,0.0,0.0,0.0,0.618613109274,5.0,3.59319286112,0.0,3.0011,0.592092861117
 05/03  05:00:00,13.832869956,2.18658653743,0.0,0.0,1.85583932782,5.577,19.6117681115,15.0901181115,4.50165,0.02
 05/03  06:00:00,27.6634227247,2.18658653743,0.0,0.0,3.71167865564,18.077,24.5779514391,9.33538817962,13.50495,1.73761325946
 05/03  07:00:00,25.7210887439,2.18658653743,0.0,0.0,3.71167865564,18.077,33.5612555033,7.93971816077,21.0077,4.61383734254
 05/03  08:00:00,20.7122096666,2.18658653743,0.0,0.0,3.71167865564,13.077,29.1940734021,9.57637500856,15.0055,4.61219839351
 05/03  09:00:00,20.7188098918,2.18658653743,0.0,0.0,3.71167865564,13.077,28.9011750646,10.4329964151,15.0055,3.46267864945
 05/03  10:00:00,25.7259669139,2.18658653743,0.0,0.0,3.71167865564,18.077,44.453348549,7.9796311167,33.0121,3.46161743234
 05/03  11:00:00,26.8461578735,2.18658653743,0.0,0.0,3.71167865564,18.077,48.0419402595,4.06475469308,40.51485,3.46233556642
 05/03  12:00:00,25.9603989365,2.18658653743,0.0,0.0,3.71167865564,18.077,41.3521378385,1.87695317299,36.0132,3.46198466551
 05/03  13:00:00,25.7718584887,2.18658653743,0.0,0.0,3.71167865564,18.077,35.4134133396,1.01453311273,31.51155,2.88733022686
 05/03  14:00:00,20.7847311673,2.18658653743,0.0,0.0,3.71167865564,13.077,26.1204585487,2.79985133849,21.0077,2.31290721021
 05/03  15:00:00,20.7652652217,2.18658653743,0.0,0.0,3.71167865564,13.077,25.974738414,4.15476843296,19.50715,2.31281998103
 05/03  16:00:00,20.6912992776,2.18658653743,0.0,0.0,3.71167865564,13.077,28.2627519417,2.86850498155,22.50825,2.88599696019
 05/03  17:00:00,25.7052077518,2.18658653743,0.0,0.0,3.71167865564,18.077,28.3969667811,0.0,25.50935,2.88761678111
 05/03  18:00:00,25.7234275482,2.18658653743,0.0,0.0,3.71167865564,18.077,30.1227551043,0.0,25.50935,4.61340510432
 05/03  19:00:00,25.8751488513,2.18658653743,0.0,0.0,3.71167865564,18.077,30.1252224066,0.0,25.50935,4.6158724066
 05/03  20:00:00,22.736485489,2.18658653743,0.0,0.0,3.71167865564,13.077,27.9820788192,1.43526786585,22.50825,4.03856095334
 05/03  21:00:00,23.2609934233,2.18658653743,0.0,0.0,3.71167865564,13.077,31.2722585526,5.65058519648,21.0077,4.61397335609
 05/03  22:00:00,23.1387688695,2.18658653743,0.0,0.0,3.71167865564,13.077,30.72293438,9.25341083319,18.0066,3.46292354679
 05/03  23:00:00,24.2895972953,2.18658653743,0.0,0.0,3.71167865564,13.077,16.2261842265,10.9129660762,3.0011,2.31211815033
 05/03  24:00:00,13.8401300484,2.18658653743,0.0,0.0,1.85583932782,5.577,22.0666309915,17.3272285951,3.0011,1.73830239648
 05/04  01:00:00,9.59259874835,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/04  02:00:00,9.61063265543,0.0,0.0,0.0,0.618613109274,5.0,3.59318417176,0.0,3.0011,0.592084171761
 05/04  03:00:00,9.62064731463,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/04  04:00:00,9.77184472341,0.0,0.0,0.0,0.618613109274,5.0,3.59316422805,0.0,3.0011,0.592064228051
 05/04  05:00:00,13.7689005029,2.18658653743,0.0,0.0,1.85583932782,5.577,31.6708564366,27.1492064366,4.50165,0.02
 05/04  06:00:00,27.6028302653,2.18658653743,0.0,0.0,3.71167865564,18.077,36.1096737102,20.8671596302,13.50495,1.73756407998
 05/04  07:00:00,25.668541679,2.18658653743,0.0,0.0,3.71167865564,18.077,40.6865798093,15.0645036437,21.0077,4.61437616562
 05/04  08:00:00,20.67737497,2.18658653743,0.0,0.0,3.71167865564,13.077,32.756033913,13.7109883524,15.0055,4.03954556067
 05/04  09:00:00,20.6921946729,2.18658653743,0.0,0.0,3.71167865564,13.077,31.0152622003,11.9728631289,15.0055,4.0368990714
 05/04  10:00:00,25.7070476198,2.18658653743,0.0,0.0,3.71167865564,18.077,42.8196000771,6.91915448024,33.0121,2.88834559683
 05/04  11:00:00,26.8292410074,2.18658653743,0.0,0.0,3.71167865564,18.077,47.8675663519,3.31583330842,40.51485,4.03688304344
 05/04  12:00:00,25.9525075821,2.18658653743,0.0,0.0,3.71167865564,18.077,39.1642006175,0.263299056877,36.0132,2.88770156058
 05/04  13:00:00,25.782069411,2.18658653743,0.0,0.0,3.71167865564,18.077,34.3984546626,0.0,31.51155,2.88690466265
 05/04  14:00:00,20.7974220992,2.18658653743,0.0,0.0,3.71167865564,13.077,24.4639610362,0.570215673626,21.0077,2.88604536261
 05/04  15:00:00,20.7886158338,2.18658653743,0.0,0.0,3.71167865564,13.077,23.1300164692,1.3099383237,19.50715,2.31292814553
 05/04  16:00:00,20.7051442858,2.18658653743,0.0,0.0,3.71167865564,13.077,26.4229819545,1.60182727736,22.50825,2.31290467709
 05/04  17:00:00,25.7064216452,2.18658653743,0.0,0.0,3.71167865564,18.077,28.9707356491,0.0,25.50935,3.46138564912
 05/04  18:00:00,25.7131256098,2.18658653743,0.0,0.0,3.71167865564,18.077,29.994226426,0.0,25.50935,4.48487642602
 05/04  19:00:00,25.8674325211,2.18658653743,0.0,0.0,3.71167865564,18.077,30.2492476295,0.0,25.50935,4.73989762945
 05/04  20:00:00,22.1051454619,2.18658653743,0.0,0.0,3.71167865564,13.077,27.6311903729,1.08531684926,22.50825,4.03762352365
 05/04  21:00:00,23.2783829357,2.18658653743,0.0,0.0,3.71167865564,13.077,27.9363420012,2.88934274963,21.0077,4.03929925162
 05/04  22:00:00,23.138085377,2.18658653743,0.0,0.0,3.71167865564,13.077,29.4011651691,7.35853218304,18.0066,4.03603298607
 05/04  23:00:00,24.2740392559,2.18658653743,0.0,0.0,3.71167865564,13.077,17.5234962451,12.7832010636,3.0011,1.73919518147
 05/04  24:00:00,13.8186840558,2.18658653743,0.0,0.0,1.85583932782,5.577,26.4006730946,21.6615303065,3.0011,1.73804278815
 05/05  01:00:00,9.57937983297,0.0,0.0,0.0,0.618613109274,5.0,3.59316085033,0.0,3.0011,0.592060850325
 05/05  02:00:00,9.60552301011,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/05  03:00:00,9.61010706899,0.0,0.0,0.0,0.618613109274,5.0,3.59316677156,0.0,3.0011,0.592066771559
 05/05  04:00:00,10.2715333715,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/05  05:00:00,14.2653531436,2.18658653743,0.0,0.0,1.85583932782,5.577,36.5030535448,31.4093308632,4.50165,0.592072681588
 05/05  06:00:00,27.8195568336,2.18658653743,0.0,0.0,3.71167865564,18.077,39.2308992162,24.5607682695,13.50495,1.1651809467
 05/05  07:00:00,25.6681398928,2.18658653743,0.0,0.0,3.71167865564,18.077,42.2454559495,16.6232850108,21.0077,4.61447093864
 05/05  08:00:00,20.6838116023,2.18658653743,0.0,0.0,3.71167865564,13.077,34.3508833815,14.7321923947,15.0055,4.61319098683
 05/05  09:00:00,20.7094852678,2.18658653743,0.0,0.0,3.71167865564,13.077,29.9522029542,11.4837007008,15.0055,3.46300225341
 05/05  10:00:00,25.7534928394,2.18658653743,0.0,0.0,3.71167865564,18.077,40.9581821517,4.48449070257,33.0121,3.46159144911
 05/05  11:00:00,26.9068104971,2.18658653743,0.0,0.0,3.71167865564,18.077,43.9778433103,0.0,40.51485,3.4629933103
 05/05  12:00:00,26.0914564396,2.18658653743,0.00186350483692,0.0,3.71167865564,18.077,39.4749961674,0.0,36.0132,3.4617961674
 05/05  13:00:00,25.9227305095,2.18658653743,0.0154515423674,0.0,3.71167865564,18.077,34.3986911992,0.0,31.51155,2.88714119923
 05/05  14:00:00,20.9240238891,2.18658653743,0.0,0.0,3.71167865564,13.077,23.336113096,0.0155574543247,21.0077,2.31285564163
 05/05  15:00:00,20.9176026889,2.18658653743,0.0,0.0,3.71167865564,13.077,21.8196776099,0.0,19.50715,2.31252760989
 05/05  16:00:00,20.8439575393,2.18658653743,0.0,0.0,3.71167865564,13.077,25.3942290621,0.0,22.50825,2.88597906214
 05/05  17:00:00,26.1471091801,2.18658653743,0.289630862987,0.0,3.71167865564,18.077,28.3976230949,0.0,25.50935,2.88827309493
 05/05  18:00:00,26.0097271688,2.18658653743,0.152289421165,0.0,3.71167865564,18.077,30.1234764409,0.0,25.50935,4.61412644091
 05/05  19:00:00,25.863515107,2.18658653743,0.0115606012417,0.0,3.71167865564,18.077,30.124867852,0.0,25.50935,4.61551785195
 05/05  20:00:00,22.1075106687,2.18658653743,0.0,0.0,3.71167865564,13.077,26.546270714,0.0,22.50825,4.03802071397
 05/05  21:00:00,23.3205278918,2.18658653743,0.0,0.0,3.71167865564,13.077,25.0452816165,0.0,21.0077,4.03758161648
 05/05  22:00:00,23.3035565833,2.18658653743,0.0,0.0,3.71167865564,13.077,22.069393912,0.026658579206,18.0066,4.0361353328
 05/05  23:00:00,24.4373311142,2.18658653743,0.0,0.0,3.71167865564,13.077,4.74005124975,0.0,3.0011,1.73895124975
 05/05  24:00:00,14.0002806,2.18658653743,0.0,0.0,1.85583932782,5.577,6.81830926577,2.07898622535,3.0011,1.73822304042
 05/06  01:00:00,9.72840007461,0.0,0.0,0.0,0.618613109274,5.0,3.59318977341,0.0,3.0011,0.592089773408
 05/06  02:00:00,9.75152828264,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/06  03:00:00,9.75906480759,0.0,0.0,0.0,0.618613109274,5.0,3.59317354826,0.0,3.0011,0.592073548257
 05/06  04:00:00,9.91171485559,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/06  05:00:00,13.89423861,2.18658653743,0.0,0.0,1.85583932782,5.577,11.3585263624,6.26479691605,4.50165,0.592079446357
 05/06  06:00:00,27.7258124819,2.18658653743,0.0,0.0,3.71167865564,18.077,19.0448504296,4.37460549642,13.50495,1.16529493316
 05/06  07:00:00,25.7948154297,2.18658653743,0.0,0.0,3.71167865564,18.077,24.1960253212,2.02322320226,21.0077,1.16510211889
 05/06  08:00:00,20.8362522217,2.18658653743,0.0,0.0,3.71167865564,13.077,17.1450132426,0.401478629867,15.0055,1.73803461277
 05/06  09:00:00,20.9069453943,2.18658653743,0.0,0.0,3.71167865564,13.077,19.0433974276,0.0,15.0055,4.03789742758
 05/06  10:00:00,25.9499108936,2.18658653743,0.0,0.0,3.71167865564,18.077,36.4749459356,0.0,33.0121,3.46284593562
 05/06  11:00:00,27.7335381157,2.18658653743,0.642800399892,0.0,3.71167865564,18.077,44.552781853,0.0,40.51485,4.03793185296
 05/06  12:00:00,27.6786401252,2.18658653743,1.36320846086,0.0,3.71167865564,18.077,40.0505261667,0.0,36.0132,4.03732616673
 05/06  13:00:00,27.7424658991,2.18658653743,1.66642803432,0.0,3.71167865564,18.077,34.9746109225,0.0,31.51155,3.46306092251
 05/06  14:00:00,22.7432169084,2.18658653743,1.65449496635,0.0,3.71167865564,13.077,24.469682396,0.0,21.0077,3.46198239604
 05/06  15:00:00,23.1176269236,2.18658653743,2.0155022328,0.0,3.71167865564,13.077,22.3950107011,0.0,19.50715,2.88786070114
 05/06  16:00:00,23.3660062453,2.18658653743,2.33333386744,0.0,3.71167865564,13.077,25.3953599808,0.0,22.50825,2.88710998083
 05/06  17:00:00,28.914943891,2.18658653743,2.89184825256,0.0,3.71167865564,18.077,28.9709250162,0.0,25.50935,3.46157501619
 05/06  18:00:00,29.3100155377,2.18658653743,3.28328255817,0.0,3.71167865564,18.077,29.5487122894,0.0,25.50935,4.03936228942
 05/06  19:00:00,28.8930950573,2.18658653743,2.69639657031,0.0,3.71167865564,18.077,30.1230287252,0.0,25.50935,4.61367872518
 05/06  20:00:00,24.0135017999,2.18658653743,1.59116829354,0.0,3.71167865564,13.077,26.5462671049,0.0,22.50825,4.03801710494
 05/06  21:00:00,24.6064605098,2.18658653743,1.04130123204,0.0,3.71167865564,13.077,25.0468476973,0.0,21.0077,4.03914769733
 05/06  22:00:00,23.7772030317,2.18658653743,0.379851448086,0.0,3.71167865564,13.077,21.467895693,0.0,18.0066,3.46129569304
 05/06  23:00:00,24.5135920073,2.18658653743,0.0,0.0,3.71167865564,13.077,5.31363815988,0.0,3.0011,2.31253815988
 05/06  24:00:00,14.0796886706,2.18658653743,0.0,0.0,1.85583932782,5.577,4.79075099509,0.0511519275472,3.0011,1.73849906754
 05/07  01:00:00,9.78311666278,0.0,0.0,0.0,0.618613109274,5.0,3.59319217689,0.0,3.0011,0.592092176889
 05/07  02:00:00,9.79727290239,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/07  03:00:00,9.80961725312,0.0,0.0,0.0,0.618613109274,5.0,3.59314633094,0.0,3.0011,0.592046330942
 05/07  04:00:00,9.96246149009,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/07  05:00:00,13.9421222893,2.18658653743,0.0,0.0,1.85583932782,5.577,9.4514002571,4.35769798476,4.50165,0.59205227234
 05/07  06:00:00,27.1523789937,2.18658653743,0.0,0.0,3.71167865564,18.077,16.3670583686,1.69687617827,13.50495,1.16523219028
 05/07  07:00:00,25.9086688627,2.18658653743,0.0218157065433,0.0,3.71167865564,18.077,22.1729671399,0.0,21.0077,1.16526713989
 05/07  08:00:00,20.9424023968,2.18658653743,0.0,0.0,3.71167865564,13.077,16.7434462249,0.0,15.0055,1.73794622487
 05/07  09:00:00,21.4129928982,2.18658653743,0.406641181762,0.0,3.71167865564,13.077,16.1707819387,0.0,15.0055,1.16528193871
 05/07  10:00:00,27.0750444558,2.18658653743,1.02933021935,0.0,3.71167865564,18.077,37.0501050882,0.0,33.0121,4.03800508817
 05/07  11:00:00,29.2270348212,2.18658653743,2.04862189349,0.0,3.71167865564,18.077,44.5526515645,0.0,40.51485,4.03780156445
 05/07  12:00:00,30.2165266975,2.18658653743,3.79367108699,0.0,3.71167865564,18.077,39.4750449213,0.0,36.0132,3.46184492128
 05/07  13:00:00,30.7588541569,2.18658653743,4.62427455775,0.0,3.71167865564,18.077,34.3991902798,0.0,31.51155,2.88764027975
 05/07  14:00:00,24.9320423931,2.18658653743,3.79341081138,0.0,3.71167865564,13.077,23.320794209,0.0,21.0077,2.31309420902
 05/07  15:00:00,24.8157817317,2.18658653743,3.67799956444,0.0,3.71167865564,13.077,22.3933001195,0.0,19.50715,2.88615011949
 05/07  16:00:00,24.8597330326,2.18658653743,3.73075962089,0.0,3.71167865564,13.077,24.8207896299,0.0,22.50825,2.31253962985
 05/07  17:00:00,30.1883176988,2.18658653743,4.12003762822,0.0,3.71167865564,18.077,28.9709563675,0.0,25.50935,3.46160636751
 05/07  18:00:00,30.5281917833,2.18658653743,4.4626230539,0.0,3.71167865564,18.077,29.5463115311,0.0,25.50935,4.03696153111
 05/07  19:00:00,30.4377373912,2.18658653743,4.18468398161,0.0,3.71167865564,18.077,28.972933054,0.0,25.50935,3.463583054
 05/07  20:00:00,25.643865076,2.18658653743,3.15349638429,0.0,3.71167865564,13.077,25.9697214767,0.0,22.50825,3.46147147669
 05/07  21:00:00,25.8006480857,2.18658653743,2.16685265464,0.0,3.71167865564,13.077,25.0451541153,0.0,21.0077,4.0374541153
 05/07  22:00:00,24.8639823064,2.18658653743,1.38955189167,0.0,3.71167865564,13.077,20.8942103389,0.0,18.0066,2.88761033893
 05/07  23:00:00,25.5381784946,2.18658653743,0.939039336231,0.0,3.71167865564,13.077,5.31232154969,0.0,3.0011,2.31122154969
 05/07  24:00:00,14.2689064048,2.18658653743,0.0825914655266,0.0,1.85583932782,5.577,4.74017029817,0.0,3.0011,1.73907029817
 05/08  01:00:00,9.86742700689,0.0,0.0,0.0,0.618613109274,5.0,3.59314925951,0.0,3.0011,0.592049259507
 05/08  02:00:00,9.86000607002,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/08  03:00:00,9.85335047542,0.0,0.0,0.0,0.618613109274,5.0,3.59315519437,0.0,3.0011,0.592055194365
 05/08  04:00:00,10.0061981061,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/08  05:00:00,13.9972535475,2.18658653743,0.0,0.0,1.85583932782,5.577,4.81776446198,0.296114461976,4.50165,0.02
 05/08  06:00:00,27.2261493809,2.18658653743,0.00601750725996,0.0,3.71167865564,18.077,15.2426406861,0.0,13.50495,1.73769068609
 05/08  07:00:00,25.943527495,2.18658653743,0.00754165333034,0.0,3.71167865564,18.077,25.6228877553,0.0,21.0077,4.61518775527
 05/08  08:00:00,21.3868232308,2.18658653743,0.402912570303,0.0,3.71167865564,13.077,19.0449648179,0.0,15.0055,4.03946481795
 05/08  09:00:00,22.0596930158,2.18658653743,1.02101672794,0.0,3.71167865564,13.077,19.0423119331,0.0,15.0055,4.03681193307
 05/08  10:00:00,27.6438799191,2.18658653743,1.57464943109,0.0,3.71167865564,18.077,35.9002273289,0.0,33.0121,2.88812732887
 05/08  11:00:00,30.8193336038,2.18658653743,3.61127642273,0.0,3.71167865564,18.077,43.9777184538,0.0,40.51485,3.4628684538
 05/08  12:00:00,31.6989870733,2.18658653743,5.25902514586,0.0,3.71167865564,18.077,39.4749405365,0.0,36.0132,3.46174053653
 05/08  13:00:00,31.9469933013,2.18658653743,5.81230061361,0.0,3.71167865564,18.077,34.3987663262,0.0,31.51155,2.88721632617
 05/08  14:00:00,26.2165640475,2.18658653743,5.07663537259,0.0,3.71167865564,13.077,23.3203896143,0.0,21.0077,2.31268961435
 05/08  15:00:00,25.6204954569,2.18658653743,4.48044747333,0.0,3.71167865564,13.077,22.3935208185,0.0,19.50715,2.88637081847
 05/08  16:00:00,25.5200765212,2.18658653743,4.3804706865,0.0,3.71167865564,13.077,24.8212065024,0.0,22.50825,2.31295650236
 05/08  17:00:00,31.3320352781,2.18658653743,5.23758393491,0.0,3.71167865564,18.077,28.3973830633,0.0,25.50935,2.88803306327
 05/08  18:00:00,31.5324706184,2.18658653743,5.4529403834,0.0,3.71167865564,18.077,30.1229239074,0.0,25.50935,4.61357390737
 05/08  19:00:00,31.3089324251,2.18658653743,5.0395561073,0.0,3.71167865564,18.077,30.1242211129,0.0,25.50935,4.61487111293
 05/08  20:00:00,26.5978073232,2.18658653743,4.08573041698,0.0,3.71167865564,13.077,26.5458643338,0.0,22.50825,4.03761433378
 05/08  21:00:00,26.4785927981,2.18658653743,2.82913957098,0.0,3.71167865564,13.077,25.0460189008,0.0,21.0077,4.03831890083
 05/08  22:00:00,25.2174011559,2.18658653743,1.72758161132,0.0,3.71167865564,13.077,22.0425321522,0.0,18.0066,4.03593215225
 05/08  23:00:00,25.6295796024,2.18658653743,1.0263211466,0.0,3.71167865564,13.077,4.74013734209,0.0,3.0011,1.73903734209
 05/08  24:00:00,14.1847099465,2.18658653743,0.0,0.0,1.85583932782,5.577,4.73934288209,0.0,3.0011,1.73824288209
 05/09  01:00:00,9.86536832963,0.0,0.0,0.0,0.618613109274,5.0,3.59319286912,0.0,3.0011,0.592092869117
 05/09  02:00:00,9.87777513862,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/09  03:00:00,9.86909437781,0.0,0.0,0.0,0.618613109274,5.0,3.59317294071,0.0,3.0011,0.592072940706
 05/09  04:00:00,10.5951102186,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/09  05:00:00,14.5497082125,2.18658653743,0.0,0.0,1.85583932782,5.577,7.16405995949,2.07033112337,4.50165,0.592078836123
 05/09  06:00:00,27.4215096522,2.18658653743,0.0,0.0,3.71167865564,18.077,15.0807741477,0.410519574927,13.50495,1.16530457275
 05/09  07:00:00,25.8777514059,2.18658653743,0.00975328376179,0.0,3.71167865564,18.077,25.6220534062,0.0,21.0077,4.6143534062
 05/09  08:00:00,20.9171381608,2.18658653743,0.0,0.0,3.71167865564,13.077,19.6192371122,0.0,15.0055,4.61373711219
 05/09  09:00:00,21.3282232942,2.18658653743,0.32633256123,0.0,3.71167865564,13.077,18.4684331173,0.0,15.0055,3.46293311734
 05/09  10:00:00,27.3383689138,2.18658653743,1.2860410667,0.0,3.71167865564,18.077,35.9001487972,0.0,33.0121,2.88804879719
 05/09  11:00:00,30.2031983224,2.18658653743,3.00502860642,0.0,3.71167865564,18.077,43.9775990447,0.0,40.51485,3.46274904473
 05/09  12:00:00,31.5124964699,2.18658653743,5.07381490209,0.0,3.71167865564,18.077,39.4747661092,0.0,36.0132,3.46156610916
 05/09  13:00:00,31.2230193999,2.18658653743,5.08456408086,0.0,3.71167865564,18.077,34.3983196753,0.0,31.51155,2.88676967527
 05/09  14:00:00,25.3323367735,2.18658653743,4.18685875309,0.0,3.71167865564,13.077,23.3200894016,0.0,21.0077,2.31238940162
 05/09  15:00:00,25.2170965543,2.18658653743,4.06723030021,0.0,3.71167865564,13.077,22.3933629446,0.0,19.50715,2.88621294461
 05/09  16:00:00,25.2542511538,2.18658653743,4.14087217482,0.0,3.71167865564,13.077,24.8204187221,0.0,22.50825,2.31216872206
 05/09  17:00:00,30.9550015775,2.18658653743,4.87993895614,0.0,3.71167865564,18.077,28.3972175089,0.0,25.50935,2.88786750895
 05/09  18:00:00,31.1044427154,2.18658653743,5.02763748266,0.0,3.71167865564,18.077,30.1221372102,0.0,25.50935,4.61278721018
 05/09  19:00:00,30.8536001432,2.18658653743,4.78554665372,0.0,3.71167865564,18.077,30.1230610926,0.0,25.50935,4.61371109261
 05/09  20:00:00,26.0555628999,2.18658653743,3.7349415565,0.0,3.71167865564,13.077,26.545617327,0.0,22.50825,4.037367327
 05/09  21:00:00,25.9797344041,2.18658653743,2.4761160598,0.0,3.71167865564,13.077,25.0467421859,0.0,21.0077,4.03904218595
 05/09  22:00:00,24.9535492151,2.18658653743,1.47328954971,0.0,3.71167865564,13.077,21.4695882626,0.0,18.0066,3.46298826264
 05/09  23:00:00,25.5932762415,2.18658653743,0.989135676611,0.0,3.71167865564,13.077,5.31320339496,0.0,3.0011,2.31210339496
 05/09  24:00:00,14.2806935301,2.18658653743,0.0864831252028,0.0,1.85583932782,5.577,4.73945294081,0.0,3.0011,1.73835294081
 05/10  01:00:00,9.87223048083,0.0,0.0,0.0,0.618613109274,5.0,3.59318964928,0.0,3.0011,0.592089649278
 05/10  02:00:00,9.87599138938,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/10  03:00:00,9.87013073933,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/10  04:00:00,10.0269265255,0.0,0.0,0.0,0.618613109274,5.0,3.59319552477,0.0,3.0011,0.59209552477
 05/10  05:00:00,14.0161833169,2.18658653743,0.0,0.0,1.85583932782,5.577,4.66391348815,0.14226348815,4.50165,0.02
 05/10  06:00:00,27.2327234391,2.18658653743,0.00633633871019,0.0,3.71167865564,18.077,15.2425887136,0.0,13.50495,1.73763871361
 05/10  07:00:00,25.9506752073,2.18658653743,0.00794038391194,0.0,3.71167865564,18.077,25.622050111,0.0,21.0077,4.614350111
 05/10  08:00:00,21.3624748533,2.18658653743,0.36714788628,0.0,3.71167865564,13.077,19.0446858039,0.0,15.0055,4.03918580392
 05/10  09:00:00,22.3388376804,2.18658653743,1.27417215046,0.0,3.71167865564,13.077,18.4684127263,0.0,15.0055,3.46291272628
 05/10  10:00:00,28.4310679235,2.18658653743,2.32831477031,0.0,3.71167865564,18.077,36.4740954304,0.0,33.0121,3.46199543043
 05/10  11:00:00,31.3626871166,2.18658653743,4.13903206673,0.0,3.71167865564,18.077,43.9778494311,0.0,40.51485,3.46299943114
 05/10  12:00:00,31.7542596197,2.18658653743,5.30099645541,0.0,3.71167865564,18.077,39.4745886647,0.0,36.0132,3.46138866469
 05/10  13:00:00,31.7607984876,2.18658653743,5.61427645172,0.0,3.71167865564,18.077,34.398392572,0.0,31.51155,2.88684257202
 05/10  14:00:00,25.727658721,2.18658653743,4.57672701366,0.0,3.71167865564,13.077,23.3202648251,0.0,21.0077,2.31256482509
 05/10  15:00:00,25.2656376332,2.18658653743,4.11591629702,0.0,3.71167865564,13.077,21.8200332427,0.0,19.50715,2.31288324268
 05/10  16:00:00,25.669282449,2.18658653743,4.54893533661,0.0,3.71167865564,13.077,24.8210537519,0.0,22.50825,2.31280375186
 05/10  17:00:00,31.4531505994,2.18658653743,5.37075867055,0.0,3.71167865564,18.077,28.9708465353,0.0,25.50935,3.46149653527
 05/10  18:00:00,31.3762772179,2.18658653743,5.29437153118,0.0,3.71167865564,18.077,29.5483450286,0.0,25.50935,4.03899502857
 05/10  19:00:00,31.1773098508,2.18658653743,4.90392436391,0.0,3.71167865564,18.077,30.6982078569,0.0,25.50935,5.18885785693
 05/10  20:00:00,26.2944261876,2.18658653743,3.78638214156,0.0,3.71167865564,13.077,25.9720684557,0.0,22.50825,3.46381845574
 05/10  21:00:00,26.3973950524,2.18658653743,2.74837070758,0.0,3.71167865564,13.077,25.6208860371,0.0,21.0077,4.61318603707
 05/10  22:00:00,25.218079506,2.18658653743,1.72686777101,0.0,3.71167865564,13.077,21.4695483347,0.0,18.0066,3.46294833469
 05/10  23:00:00,25.8483641969,2.18658653743,1.2274260143,0.0,3.71167865564,13.077,5.31312492344,0.0,3.0011,2.31202492344
 05/10  24:00:00,14.4055847846,2.18658653743,0.201232272108,0.0,1.85583932782,5.577,4.73944578037,0.0,3.0011,1.73834578037
 05/11  01:00:00,9.86059148259,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/11  02:00:00,9.86757635912,0.0,0.0,0.0,0.618613109274,5.0,3.59316443837,0.0,3.0011,0.592064438374
 05/11  03:00:00,9.86642575289,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/11  04:00:00,10.0228942516,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/11  05:00:00,14.0350207426,2.18658653743,0.0107008289247,0.0,1.85583932782,5.577,5.19944641638,0.105700235238,4.50165,0.592096181142
 05/11  06:00:00,27.2693776378,2.18658653743,0.00693403452618,0.0,3.71167865564,18.077,14.67012687,0.0,13.50495,1.16517686997
 05/11  07:00:00,26.4351004411,2.18658653743,0.449643417895,0.0,3.71167865564,18.077,25.6225418269,0.0,21.0077,4.61484182687
 05/11  08:00:00,21.6611741126,2.18658653743,0.653056193128,0.0,3.71167865564,13.077,19.6187852156,0.0,15.0055,4.6132852156
 05/11  09:00:00,22.2012720975,2.18658653743,1.14873982037,0.0,3.71167865564,13.077,18.4684249558,0.0,15.0055,3.46292495581
 05/11  10:00:00,28.1605289736,2.18658653743,2.07378731802,0.0,3.71167865564,18.077,35.9004409828,0.0,33.0121,2.88834098276
 05/11  11:00:00,31.6658584864,2.18658653743,4.44385369357,0.0,3.71167865564,18.077,44.5515079428,0.0,40.51485,4.03665794283
 05/11  12:00:00,32.5427005676,2.18658653743,6.08057483628,0.0,3.71167865564,18.077,38.9012145886,0.0,36.0132,2.88801458858
 05/11  13:00:00,32.2582440681,2.18658653743,6.11804055062,0.0,3.71167865564,18.077,34.3985580549,0.0,31.51155,2.88700805488
 05/11  14:00:00,26.1998478885,2.18658653743,5.05996953267,0.0,3.71167865564,13.077,23.3204538758,0.0,21.0077,2.31275387582
 05/11  15:00:00,26.3678841955,2.18658653743,5.21888917823,0.0,3.71167865564,13.077,22.3931147934,0.0,19.50715,2.88596479344
 05/11  16:00:00,26.1264972607,2.18658653743,4.98096481196,0.0,3.71167865564,13.077,24.8206924419,0.0,22.50825,2.31244244189
 05/11  17:00:00,31.7009718424,2.18658653743,5.59591981876,0.0,3.71167865564,18.077,28.3974966261,0.0,25.50935,2.88814662606
 05/11  18:00:00,31.7666878909,2.18658653743,5.69358266808,0.0,3.71167865564,18.077,30.12257442,0.0,25.50935,4.61322441996
 05/11  19:00:00,31.2699146198,2.18658653743,5.01383504104,0.0,3.71167865564,18.077,30.1243594526,0.0,25.50935,4.61500945261
 05/11  20:00:00,26.1714120569,2.18658653743,3.68008023832,0.0,3.71167865564,13.077,26.5460560848,0.0,22.50825,4.03780608481
 05/11  21:00:00,26.6423689137,2.18658653743,2.99329215893,0.0,3.71167865564,13.077,25.0467633379,0.0,21.0077,4.03906333794
 05/11  22:00:00,25.8399946619,2.18658653743,2.32799841147,0.0,3.71167865564,13.077,21.4683897618,0.0,18.0066,3.4617897618
 05/11  23:00:00,26.4497367362,2.18658653743,1.80444076151,0.0,3.71167865564,13.077,5.31304297742,0.0,3.0011,2.31194297742
 05/11  24:00:00,15.0278235814,2.18658653743,0.778068689002,0.0,1.85583932782,5.577,4.73934006472,0.0,3.0011,1.73824006472
 05/12  01:00:00,9.91801135237,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/12  02:00:00,9.91812092452,0.0,0.0,0.0,0.618613109274,5.0,3.59319347279,0.0,3.0011,0.592093472788
 05/12  03:00:00,9.91863060098,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/12  04:00:00,10.7147193647,0.0,0.0,0.0,0.618613109274,5.0,3.59314763829,0.0,3.0011,0.592047638293
 05/12  05:00:00,14.6977312605,2.18658653743,0.0,0.0,1.85583932782,5.577,4.57427803994,0.0526280399357,4.50165,0.02
 05/12  06:00:00,27.5854046654,2.18658653743,0.0102688713154,0.0,3.71167865564,18.077,14.6701931856,0.0,13.50495,1.16524318563
 05/12  07:00:00,26.4496036789,2.18658653743,0.458558284229,0.0,3.71167865564,18.077,25.6229054253,0.0,21.0077,4.6152054253
 05/12  08:00:00,21.539109882,2.18658653743,0.533138560203,0.0,3.71167865564,13.077,19.6186573574,0.0,15.0055,4.61315735745
 05/12  09:00:00,21.9001167845,2.18658653743,0.866760722811,0.0,3.71167865564,13.077,18.4685174835,0.0,15.0055,3.46301748351
 05/12  10:00:00,27.6904221667,2.18658653743,1.6319337275,0.0,3.71167865564,18.077,36.4738010326,0.0,33.0121,3.46170103257
 05/12  11:00:00,30.5346946473,2.18658653743,3.33931993497,0.0,3.71167865564,18.077,43.9778563411,0.0,40.51485,3.46300634111
 05/12  12:00:00,31.499647746,2.18658653743,5.07687956378,0.0,3.71167865564,18.077,38.9012363138,0.0,36.0132,2.88803631378
 05/12  13:00:00,31.7861275711,2.18658653743,5.66418000148,0.0,3.71167865564,18.077,34.3979517504,0.0,31.51155,2.88640175043
 05/12  14:00:00,26.1388059188,2.18658653743,5.00349352797,0.0,3.71167865564,13.077,23.3205039571,0.0,21.0077,2.3128039571
 05/12  15:00:00,25.661506909,2.18658653743,4.52149471598,0.0,3.71167865564,13.077,22.3931247344,0.0,19.50715,2.88597473443
 05/12  16:00:00,25.2158434202,2.18658653743,4.08485760416,0.0,3.71167865564,13.077,24.8211560414,0.0,22.50825,2.31290604137
 05/12  17:00:00,31.3376938232,2.18658653743,5.24609947528,0.0,3.71167865564,18.077,28.3963751754,0.0,25.50935,2.8870251754
 05/12  18:00:00,31.7473276308,2.18658653743,5.67872181425,0.0,3.71167865564,18.077,30.1224187009,0.0,25.50935,4.61306870086
 05/12  19:00:00,31.5670920095,2.18658653743,5.49783121464,0.0,3.71167865564,18.077,30.1242317404,0.0,25.50935,4.61488174044
 05/12  20:00:00,26.4279482543,2.18658653743,4.10567734366,0.0,3.71167865564,13.077,26.546334074,0.0,22.50825,4.03808407397
 05/12  21:00:00,26.525689781,2.18658653743,3.01377393289,0.0,3.71167865564,13.077,25.0469491364,0.0,21.0077,4.03924913641
 05/12  22:00:00,25.384024056,2.18658653743,1.88757505849,0.0,3.71167865564,13.077,21.4692131464,0.0,18.0066,3.46261314642
 05/12  23:00:00,25.9382326402,2.18658653743,1.3184131205,0.0,3.71167865564,13.077,5.31297767609,0.0,3.0011,2.31187767609
 05/12  24:00:00,14.6085796813,2.18658653743,0.384586878348,0.0,1.85583932782,5.577,4.73947015515,0.0,3.0011,1.73837015515
 05/13  01:00:00,9.90512276945,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/13  02:00:00,9.91552533288,0.0,0.0,0.0,0.618613109274,5.0,3.59317404262,0.0,3.0011,0.592074042617
 05/13  03:00:00,9.91443647213,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/13  04:00:00,10.081149709,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/13  05:00:00,14.0859578258,2.18658653743,0.0,0.0,1.85583932782,5.577,5.19693844023,0.10320849735,4.50165,0.592079942875
 05/13  06:00:00,27.3040642351,2.18658653743,0.00994129353446,0.0,3.71167865564,18.077,14.6700437753,0.0,13.50495,1.16509377525
 05/13  07:00:00,26.5194253896,2.18658653743,0.520027199682,0.0,3.71167865564,18.077,22.7456202157,0.0,21.0077,1.73792021574
 05/13  08:00:00,21.8074773039,2.18658653743,0.786808486801,0.0,3.71167865564,13.077,16.1708488551,0.0,15.0055,1.16534885514
 05/13  09:00:00,22.4601498531,2.18658653743,1.40213948196,0.0,3.71167865564,13.077,19.04353541,0.0,15.0055,4.03803540997
 05/13  10:00:00,28.4756971646,2.18658653743,2.38624347734,0.0,3.71167865564,18.077,36.4748168617,0.0,33.0121,3.46271686166
 05/13  11:00:00,31.4433664428,2.18658653743,4.23294796704,0.0,3.71167865564,18.077,44.5527596389,0.0,40.51485,4.03790963886
 05/13  12:00:00,31.8447158186,2.18658653743,5.40338867902,0.0,3.71167865564,18.077,39.4770963904,0.0,36.0132,3.46389639038
 05/13  13:00:00,31.845637083,2.18658653743,5.71017517422,0.0,3.71167865564,18.077,34.9742699133,0.0,31.51155,3.46271991334
 05/13  14:00:00,25.9307715117,2.18658653743,4.79130565044,0.0,3.71167865564,13.077,24.4685263019,0.0,21.0077,3.46082630195
 05/13  15:00:00,25.7315131945,2.18658653743,4.59233083004,0.0,3.71167865564,13.077,22.3945194544,0.0,19.50715,2.88736945442
 05/13  16:00:00,25.85200435,2.18658653743,4.71264062962,0.0,3.71167865564,13.077,25.3951004177,0.0,22.50825,2.88685041771
 05/13  17:00:00,31.53299697,2.18658653743,5.43067883399,0.0,3.71167865564,18.077,28.9709218956,0.0,25.50935,3.46157189555
 05/13  18:00:00,32.0833417434,2.18658653743,6.00298653513,0.0,3.71167865564,18.077,29.548432604,0.0,25.50935,4.03908260402
 05/13  19:00:00,32.1141434579,2.18658653743,5.84194231333,0.0,3.71167865564,18.077,30.1227416003,0.0,25.50935,4.61339160027
 05/13  20:00:00,27.0409011988,2.18658653743,4.530637335,0.0,3.71167865564,13.077,25.9721682202,0.0,22.50825,3.46391822018
 05/13  21:00:00,27.2561598792,2.18658653743,3.59404701653,0.0,3.71167865564,13.077,25.6210902334,0.0,21.0077,4.61339023335
 05/13  22:00:00,26.066616824,2.18658653743,2.5532383249,0.0,3.71167865564,13.077,20.8940952872,0.0,18.0066,2.88749528723
 05/13  23:00:00,26.4608600027,2.18658653743,1.8149579045,0.0,3.71167865564,13.077,5.31381638788,0.0,3.0011,2.31271638788
 05/13  24:00:00,15.0354482319,2.18658653743,0.784906750821,0.0,1.85583932782,5.577,4.73930441872,0.0,3.0011,1.73820441872
 05/14  01:00:00,9.91897616762,0.0,0.0,0.0,0.618613109274,5.0,3.59318979221,0.0,3.0011,0.592089792209
 05/14  02:00:00,9.92877017351,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/14  03:00:00,9.93652444787,0.0,0.0,0.0,0.618613109274,5.0,3.59316469346,0.0,3.0011,0.59206469346
 05/14  04:00:00,10.1181563521,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/14  05:00:00,14.2807529053,2.18658653743,0.13242564377,0.0,1.85583932782,5.577,5.093720607,0.0,4.50165,0.592070607002
 05/14  06:00:00,28.0775738817,2.18658653743,0.719924895401,0.0,3.71167865564,18.077,14.6701718954,0.0,13.50495,1.16522189541
 05/14  07:00:00,27.3170054804,2.18658653743,1.27662500093,0.0,3.71167865564,18.077,22.1729671203,0.0,21.0077,1.16526712026
 05/14  08:00:00,22.1771276807,2.18658653743,1.13442504504,0.0,3.71167865564,13.077,16.7433061005,0.0,15.0055,1.73780610053
 05/14  09:00:00,22.2334056707,2.18658653743,1.18907973176,0.0,3.71167865564,13.077,16.1708312125,0.0,15.0055,1.1653312125
 05/14  10:00:00,27.6062510404,2.18658653743,1.55248053817,0.0,3.71167865564,18.077,37.0490559322,0.0,33.0121,4.03695593219
 05/14  11:00:00,29.1050891172,2.18658653743,1.95886091419,0.0,3.71167865564,18.077,43.9781290881,0.0,40.51485,3.46327908813
 05/14  12:00:00,28.5091109409,2.18658653743,2.17320748922,0.0,3.71167865564,18.077,39.4745379677,0.0,36.0132,3.46133796772
 05/14  13:00:00,28.3310621523,2.18658653743,2.27687366102,0.0,3.71167865564,18.077,34.3996246662,0.0,31.51155,2.88807466617
 05/14  14:00:00,23.1037398764,2.18658653743,2.03587469739,0.0,3.71167865564,13.077,23.8937434842,0.0,21.0077,2.88604348418
 05/14  15:00:00,23.1597202162,2.18658653743,2.08685277903,0.0,3.71167865564,13.077,21.820031669,0.0,19.50715,2.31288166898
 05/14  16:00:00,23.3228538821,2.18658653743,2.24119325196,0.0,3.71167865564,13.077,24.8211889356,0.0,22.50825,2.31293893555
 05/14  17:00:00,29.0398605551,2.18658653743,2.95257345029,0.0,3.71167865564,18.077,28.970828284,0.0,25.50935,3.46147828396
 05/14  18:00:00,29.6094907667,2.18658653743,3.56859023327,0.0,3.71167865564,18.077,28.9728172753,0.0,25.50935,3.46346727531
 05/14  19:00:00,29.3502112185,2.18658653743,3.13534358804,0.0,3.71167865564,18.077,29.5465652688,0.0,25.50935,4.03721526884
 05/14  20:00:00,24.7702567889,2.18658653743,2.31102070463,0.0,3.71167865564,13.077,25.969476879,0.0,22.50825,3.46122687904
 05/14  21:00:00,25.5999879242,2.18658653743,1.98293527181,0.0,3.71167865564,13.077,24.4708690378,0.0,21.0077,3.46316903783
 05/14  22:00:00,25.0462106446,2.18658653743,1.57087995212,0.0,3.71167865564,13.077,21.4674906868,0.0,18.0066,3.46089068677
 05/14  23:00:00,25.8750845643,2.18658653743,1.25519153105,0.0,3.71167865564,13.077,4.73937117773,0.0,3.0011,1.73827117773
 05/14  24:00:00,14.3301200448,2.18658653743,0.115647927652,0.0,1.85583932782,5.577,4.73972183394,0.0,3.0011,1.73862183394
 05/15  01:00:00,9.90019296132,0.0,0.0,0.0,0.618613109274,5.0,3.59319104902,0.0,3.0011,0.592091049023
 05/15  02:00:00,9.91583661358,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/15  03:00:00,9.92089255479,0.0,0.0,0.0,0.618613109274,5.0,3.59317111741,0.0,3.0011,0.592071117408
 05/15  04:00:00,10.0933106596,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/15  05:00:00,14.1288235733,2.18658653743,0.0,0.0,1.85583932782,5.577,5.12886306312,0.0351360423889,4.50165,0.592077020728
 05/15  06:00:00,28.1870324006,2.18658653743,0.824443128493,0.0,3.71167865564,18.077,14.6700708839,0.0,13.50495,1.16512088387
 05/15  07:00:00,27.6583868379,2.18658653743,1.60242579676,0.0,3.71167865564,18.077,25.6222013599,0.0,21.0077,4.61450135986
 05/15  08:00:00,22.5473768609,2.18658653743,1.48960925392,0.0,3.71167865564,13.077,19.0446523782,0.0,15.0055,4.03915237824
 05/15  09:00:00,22.4420264293,2.18658653743,1.38443015873,0.0,3.71167865564,13.077,18.4678258907,0.0,15.0055,3.46232589073
 05/15  10:00:00,27.8557458445,2.18658653743,1.78861404844,0.0,3.71167865564,18.077,36.4728165909,0.0,33.0121,3.46071659089
