Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/15  11:00:00,29.782981375,2.18658653743,2.61123730051,0.0,3.71167865564,18.077,43.9766740179,0.0,40.51485,3.46182401793
 05/15  12:00:00,30.2295582747,2.18658653743,3.84437183649,0.0,3.71167865564,18.077,38.9001911418,0.0,36.0132,2.88699114181
 05/15  13:00:00,30.0090176333,2.18658653743,3.92213345566,0.0,3.71167865564,18.077,34.3977568921,0.0,31.51155,2.88620689209
 05/15  14:00:00,23.9280675092,2.18658653743,2.83281033717,0.0,3.71167865564,13.077,23.3205594651,0.0,21.0077,2.31285946507
 05/15  15:00:00,24.0211808079,2.18658653743,2.91287232571,0.0,3.71167865564,13.077,22.392965978,0.0,19.50715,2.88581597795
 05/15  16:00:00,24.4080067156,2.18658653743,3.29486431672,0.0,3.71167865564,13.077,24.8199407601,0.0,22.50825,2.31169076005
 05/15  17:00:00,28.6344062113,2.18658653743,2.57243020508,0.0,3.71167865564,18.077,28.3969209643,0.0,25.50935,2.88757096427
 05/15  18:00:00,27.7623620943,2.18658653743,1.77694436204,0.0,3.71167865564,18.077,30.1223031961,0.0,25.50935,4.61295319606
 05/15  19:00:00,27.6479025565,2.18658653743,1.51857134487,0.0,3.71167865564,18.077,30.1231844993,0.0,25.50935,4.61383449929
 05/15  20:00:00,23.3603969452,2.18658653743,0.988651649623,0.0,3.71167865564,13.077,25.9719061585,0.0,22.50825,3.46365615849
 05/15  21:00:00,24.3295001013,2.18658653743,0.779176636945,0.0,3.71167865564,13.077,25.6203030089,0.0,21.0077,4.6126030089
 05/15  22:00:00,23.7653051548,2.18658653743,0.343232490753,0.0,3.71167865564,13.077,21.4686339198,0.0,18.0066,3.46203391984
 05/15  23:00:00,24.5611347871,2.18658653743,0.0,0.0,3.71167865564,13.077,4.74003463896,0.0,3.0011,1.73893463896
 05/15  24:00:00,14.1342060732,2.18658653743,0.0,0.0,1.85583932782,5.577,4.76494137228,0.0255077131205,3.0011,1.73833365916
 05/16  01:00:00,9.83500704078,0.0,0.0,0.0,0.618613109274,5.0,3.59316151552,0.0,3.0011,0.592061515519
 05/16  02:00:00,9.8491918694,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/16  03:00:00,9.85188977384,0.0,0.0,0.0,0.618613109274,5.0,3.5931674357,0.0,3.0011,0.592067435695
 05/16  04:00:00,10.5870614387,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/16  05:00:00,14.5729607128,2.18658653743,0.0,0.0,1.85583932782,5.577,6.05237291801,1.53072291801,4.50165,0.02
 05/16  06:00:00,27.4794061898,2.18658653743,0.0049766279457,0.0,3.71167865564,18.077,15.2427419235,0.0,13.50495,1.7377919235
 05/16  07:00:00,25.9097060773,2.18658653743,0.0121106500901,0.0,3.71167865564,18.077,25.6217578527,0.0,21.0077,4.61405785271
 05/16  08:00:00,20.8834830149,2.18658653743,0.0,0.0,3.71167865564,13.077,19.0438806719,0.0,15.0055,4.03838067186
 05/16  09:00:00,20.88890684,2.18658653743,0.0,0.0,3.71167865564,13.077,18.4678102064,0.0,15.0055,3.46231020635
 05/16  10:00:00,25.90240994,2.18658653743,0.0,0.0,3.71167865564,18.077,36.4737778955,0.0,33.0121,3.46167789546
 05/16  11:00:00,27.0002788247,2.18658653743,0.0,0.0,3.71167865564,18.077,43.977603174,0.0,40.51485,3.46275317402
 05/16  12:00:00,26.2071921716,2.18658653743,0.0412364822619,0.0,3.71167865564,18.077,38.9010731225,0.0,36.0132,2.8878731225
 05/16  13:00:00,25.9890029831,2.18658653743,0.0396397942544,0.0,3.71167865564,18.077,34.3980835594,0.0,31.51155,2.88653355942
 05/16  14:00:00,20.9477607679,2.18658653743,0.0,0.0,3.71167865564,13.077,23.3475621358,0.0271094851636,21.0077,2.31275265062
 05/16  15:00:00,20.9420570204,2.18658653743,0.0,0.0,3.71167865564,13.077,21.8198242922,0.0,19.50715,2.31267429219
 05/16  16:00:00,20.8551732928,2.18658653743,0.0,0.0,3.71167865564,13.077,24.8210089168,0.0,22.50825,2.31275891677
 05/16  17:00:00,25.857767707,2.18658653743,0.00378636556671,0.0,3.71167865564,18.077,28.9709103377,0.0,25.50935,3.46156033773
 05/16  18:00:00,25.8616095446,2.18658653743,0.0,0.0,3.71167865564,18.077,29.5480995725,0.0,25.50935,4.03874957252
 05/16  19:00:00,25.8642106882,2.18658653743,0.0,0.0,3.71167865564,18.077,30.1238241198,0.0,25.50935,4.61447411977
 05/16  20:00:00,22.1257010042,2.18658653743,0.0,0.0,3.71167865564,13.077,26.5458956518,0.0,22.50825,4.03764565178
 05/16  21:00:00,23.3289261424,2.18658653743,0.0,0.0,3.71167865564,13.077,25.0465073501,0.0,21.0077,4.03880735014
 05/16  22:00:00,23.3104437545,2.18658653743,0.0,0.0,3.71167865564,13.077,21.4687897085,0.0,18.0066,3.4621897085
 05/16  23:00:00,24.4306471766,2.18658653743,0.0,0.0,3.71167865564,13.077,5.44824166957,0.135481768773,3.0011,2.3116599008
 05/16  24:00:00,13.9912911304,2.18658653743,0.0,0.0,1.85583932782,5.577,8.52301786271,3.78379084324,3.0011,1.73812701947
 05/17  01:00:00,9.73959337146,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/17  02:00:00,9.77783294604,0.0,0.0,0.0,0.618613109274,5.0,3.59315901644,0.0,3.0011,0.592059016436
 05/17  03:00:00,9.7950822854,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/17  04:00:00,9.96033476136,0.0,0.0,0.0,0.618613109274,5.0,3.59316494059,0.0,3.0011,0.592064940589
 05/17  05:00:00,13.9613272623,2.18658653743,0.0,0.0,1.85583932782,5.577,7.98215297287,3.46050297287,4.50165,0.02
 05/17  06:00:00,27.1644756078,2.18658653743,0.0,0.0,3.71167865564,18.077,15.9572869598,1.28719258034,13.50495,1.16514437942
 05/17  07:00:00,25.8557720366,2.18658653743,0.0,0.0,3.71167865564,18.077,25.6223138913,0.0,21.0077,4.61461389134
 05/17  08:00:00,20.8666577602,2.18658653743,0.0,0.0,3.71167865564,13.077,19.6181635165,0.0,15.0055,4.61266351654
 05/17  09:00:00,20.8935181755,2.18658653743,0.0,0.0,3.71167865564,13.077,18.4672578826,0.0,15.0055,3.4617578826
 05/17  10:00:00,25.9164299735,2.18658653743,0.0,0.0,3.71167865564,18.077,35.899332991,0.0,33.0121,2.88723299098
 05/17  11:00:00,27.0817319075,2.18658653743,0.0340094892647,0.0,3.71167865564,18.077,43.9761737353,0.0,40.51485,3.46132373527
 05/17  12:00:00,27.1278970751,2.18658653743,0.880491596853,0.0,3.71167865564,18.077,38.9011429892,0.0,36.0132,2.88794298924
 05/17  13:00:00,27.4802270466,2.18658653743,1.44752083041,0.0,3.71167865564,18.077,34.3985733889,0.0,31.51155,2.88702338886
 05/17  14:00:00,22.0392471682,2.18658653743,0.99647820797,0.0,3.71167865564,13.077,23.3204548362,0.0,21.0077,2.31275483619
 05/17  15:00:00,21.8829215284,2.18658653743,0.832547732031,0.0,3.71167865564,13.077,22.3927664073,0.0,19.50715,2.88561640729
 05/17  16:00:00,22.1402836224,2.18658653743,1.1399235997,0.0,3.71167865564,13.077,24.8200652177,0.0,22.50825,2.31181521769
 05/17  17:00:00,27.9117599883,2.18658653743,1.90428352948,0.0,3.71167865564,18.077,28.396268211,0.0,25.50935,2.88691821099
 05/17  18:00:00,28.2044565098,2.18658653743,2.18453647229,0.0,3.71167865564,18.077,30.1213189252,0.0,25.50935,4.61196892517
 05/17  19:00:00,28.6009026455,2.18658653743,2.39282097541,0.0,3.71167865564,18.077,29.548051537,0.0,25.50935,4.03870153703
 05/17  20:00:00,24.1083273433,2.18658653743,1.6713197392,0.0,3.71167865564,13.077,26.5457393417,0.0,22.50825,4.03748934171
 05/17  21:00:00,24.813800556,2.18658653743,1.23185121939,0.0,3.71167865564,13.077,25.0459461963,0.0,21.0077,4.03824619628
 05/17  22:00:00,24.1256005032,2.18658653743,0.690544558511,0.0,3.71167865564,13.077,21.4688931363,0.0,18.0066,3.46229313628
 05/17  23:00:00,24.8306825148,2.18658653743,0.260649558159,0.0,3.71167865564,13.077,5.31299764142,0.0,3.0011,2.31189764142
 05/17  24:00:00,14.1475029746,2.18658653743,0.0,0.0,1.85583932782,5.577,4.7663449673,0.0271997581746,3.0011,1.73804520913
 05/18  01:00:00,9.84249373286,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/18  02:00:00,9.85507161713,0.0,0.0,0.0,0.618613109274,5.0,3.59316136925,0.0,3.0011,0.592061369246
 05/18  03:00:00,9.85110064107,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/18  04:00:00,10.0131410598,0.0,0.0,0.0,0.618613109274,5.0,3.59316728965,0.0,3.0011,0.592067289654
 05/18  05:00:00,14.0180953769,2.18658653743,0.0,0.0,1.85583932782,5.577,4.8456661883,0.324016188303,4.50165,0.02
 05/18  06:00:00,27.2488355322,2.18658653743,0.0105779074864,0.0,3.71167865564,18.077,15.2426362787,0.0,13.50495,1.73768627867
 05/18  07:00:00,26.0463430843,2.18658653743,0.0770218470221,0.0,3.71167865564,18.077,25.0475127264,0.0,21.0077,4.03981272642
 05/18  08:00:00,21.5520312079,2.18658653743,0.535480247772,0.0,3.71167865564,13.077,19.6184518808,0.0,15.0055,4.61295188076
 05/18  09:00:00,22.0322076222,2.18658653743,0.979213284642,0.0,3.71167865564,13.077,18.4677591278,0.0,15.0055,3.46225912782
 05/18  10:00:00,27.7997593481,2.18658653743,1.72379253108,0.0,3.71167865564,18.077,35.8997246466,0.0,33.0121,2.8876246466
 05/18  11:00:00,30.4581232302,2.18658653743,3.26106813555,0.0,3.71167865564,18.077,43.9772918917,0.0,40.51485,3.46244189166
 05/18  12:00:00,31.3848473595,2.18658653743,4.96148298409,0.0,3.71167865564,18.077,39.4747888218,0.0,36.0132,3.46158882177
 05/18  13:00:00,32.1521861379,2.18658653743,6.02060564943,0.0,3.71167865564,18.077,33.8246961779,0.0,31.51155,2.31314617789
 05/18  14:00:00,25.8737287434,2.18658653743,4.74097798627,0.0,3.71167865564,13.077,23.8937133373,0.0,21.0077,2.88601333729
 05/18  15:00:00,25.4841866546,2.18658653743,4.3558766258,0.0,3.71167865564,13.077,21.8189824345,0.0,19.50715,2.31183243445
 05/18  16:00:00,25.5044436707,2.18658653743,4.38357469379,0.0,3.71167865564,13.077,24.8208217899,0.0,22.50825,2.31257178992
 05/18  17:00:00,31.2339490531,2.18658653743,5.11884708426,0.0,3.71167865564,18.077,28.3963519405,0.0,25.50935,2.88700194054
 05/18  18:00:00,30.5316222654,2.18658653743,4.45882139747,0.0,3.71167865564,18.077,30.1222695661,0.0,25.50935,4.61291956607
 05/18  19:00:00,30.3842849125,2.18658653743,4.15638649559,0.0,3.71167865564,18.077,29.54923307,0.0,25.50935,4.03988307002
 05/18  20:00:00,25.5455680366,2.18658653743,3.07220119386,0.0,3.71167865564,13.077,26.5459270059,0.0,22.50825,4.0376770059
 05/18  21:00:00,26.0766845777,2.18658653743,2.44006527197,0.0,3.71167865564,13.077,25.0462573094,0.0,21.0077,4.03855730939
 05/18  22:00:00,25.2305896702,2.18658653743,1.74603346619,0.0,3.71167865564,13.077,21.4685602775,0.0,18.0066,3.46196027746
 05/18  23:00:00,25.9248934498,2.18658653743,1.30397899012,0.0,3.71167865564,13.077,5.31283500227,0.0,3.0011,2.31173500227
 05/18  24:00:00,14.591025447,2.18658653743,0.366704046532,0.0,1.85583932782,5.577,4.73941396534,0.0,3.0011,1.73831396534
 05/19  01:00:00,9.90173263073,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/19  02:00:00,9.91186460618,0.0,0.0,0.0,0.618613109274,5.0,3.5931692764,0.0,3.0011,0.592069276398
 05/19  03:00:00,9.91958370536,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/19  04:00:00,10.6940276416,0.0,0.0,0.0,0.618613109274,5.0,3.59317518423,0.0,3.0011,0.59207518423
 05/19  05:00:00,14.6909348764,2.18658653743,0.0,0.0,1.85583932782,5.577,4.59589748989,0.0742474898885,4.50165,0.02
 05/19  06:00:00,27.6004251387,2.18658653743,0.0131251587028,0.0,3.71167865564,18.077,14.6701181178,0.0,13.50495,1.16516811781
 05/19  07:00:00,26.7398101773,2.18658653743,0.72844197301,0.0,3.71167865564,18.077,25.6220830522,0.0,21.0077,4.61438305225
 05/19  08:00:00,21.9702633529,2.18658653743,0.938886334664,0.0,3.71167865564,13.077,19.6170938712,0.0,15.0055,4.61159387124
 05/19  09:00:00,22.4968655287,2.18658653743,1.43498354284,0.0,3.71167865564,13.077,18.4674495504,0.0,15.0055,3.46194955037
 05/19  10:00:00,28.2926295073,2.18658653743,2.21024629315,0.0,3.71167865564,18.077,35.9001318623,0.0,33.0121,2.88803186225
 05/19  11:00:00,31.482268978,2.18658653743,4.27351741154,0.0,3.71167865564,18.077,43.9775004334,0.0,40.51485,3.46265043343
 05/19  12:00:00,32.4738976134,2.18658653743,6.03252869672,0.0,3.71167865564,18.077,38.9003822068,0.0,36.0132,2.88718220683
 05/19  13:00:00,32.6944561476,2.18658653743,6.55839662673,0.0,3.71167865564,18.077,34.3980931347,0.0,31.51155,2.88654313465
 05/19  14:00:00,26.5390997562,2.18658653743,5.39788465994,0.0,3.71167865564,13.077,23.3205815169,0.0,21.0077,2.31288151688
 05/19  15:00:00,25.9114289695,2.18658653743,4.77063821277,0.0,3.71167865564,13.077,21.8198860142,0.0,19.50715,2.31273601422
 05/19  16:00:00,26.3624065479,2.18658653743,5.21341805018,0.0,3.71167865564,13.077,25.3942133601,0.0,22.50825,2.88596336012
 05/19  17:00:00,32.0374517158,2.18658653743,5.90044882272,0.0,3.71167865564,18.077,28.3968923534,0.0,25.50935,2.88754235345
 05/19  18:00:00,31.6372491028,2.18658653743,5.55441351192,0.0,3.71167865564,18.077,29.5484664235,0.0,25.50935,4.03911642348
 05/19  19:00:00,29.7527596302,2.18658653743,3.71928820574,0.0,3.71167865564,18.077,30.1237363227,0.0,25.50935,4.61438632274
 05/19  20:00:00,24.7347619186,2.18658653743,2.45032125747,0.0,3.71167865564,13.077,26.5453976356,0.0,22.50825,4.03714763559
 05/19  21:00:00,25.751957686,2.18658653743,2.25997365975,0.0,3.71167865564,13.077,25.0461960481,0.0,21.0077,4.03849604813
 05/19  22:00:00,25.2708645203,2.18658653743,1.78882006406,0.0,3.71167865564,13.077,21.4691932013,0.0,18.0066,3.4625932013
 05/19  23:00:00,26.0723376584,2.18658653743,1.44633401644,0.0,3.71167865564,13.077,5.3122622011,0.0,3.0011,2.3111622011
 05/19  24:00:00,14.6671366057,2.18658653743,0.433438225955,0.0,1.85583932782,5.577,4.16665951204,0.0,3.0011,1.16555951204
 05/20  01:00:00,9.92310290445,0.0,0.0,0.0,0.618613109274,5.0,3.59319102691,0.0,3.0011,0.592091026914
 05/20  02:00:00,9.93809108428,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/20  03:00:00,9.93849931557,0.0,0.0,0.0,0.618613109274,5.0,3.59318402398,0.0,3.0011,0.592084023985
 05/20  04:00:00,10.1036071759,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/20  05:00:00,14.1312671117,2.18658653743,0.0,0.0,1.85583932782,5.577,5.13380471938,0.0400648125524,4.50165,0.592089906827
 05/20  06:00:00,27.9422529603,2.18658653743,0.588417207538,0.0,3.71167865564,18.077,14.6701706719,0.0,13.50495,1.16522067194
 05/20  07:00:00,27.2894857432,2.18658653743,1.24545767006,0.0,3.71167865564,18.077,22.1726656906,0.0,21.0077,1.1649656906
 05/20  08:00:00,22.3679543428,2.18658653743,1.31360318213,0.0,3.71167865564,13.077,16.7433895588,0.0,15.0055,1.73788955876
 05/20  09:00:00,22.7798953163,2.18658653743,1.71165520282,0.0,3.71167865564,13.077,18.4686314072,0.0,15.0055,3.46313140721
 05/20  10:00:00,28.245009248,2.18658653743,2.1704873681,0.0,3.71167865564,18.077,36.474169957,0.0,33.0121,3.46206995702
 05/20  11:00:00,30.6606662918,2.18658653743,3.47707623786,0.0,3.71167865564,18.077,44.5522305878,0.0,40.51485,4.03738058782
 05/20  12:00:00,31.6967941475,2.18658653743,5.28114805621,0.0,3.71167865564,18.077,39.4762111836,0.0,36.0132,3.46301118362
 05/20  13:00:00,31.9607474865,2.18658653743,5.83686924931,0.0,3.71167865564,18.077,34.9738449777,0.0,31.51155,3.46229497766
 05/20  14:00:00,26.0815781492,2.18658653743,4.9530366031,0.0,3.71167865564,13.077,24.4688706668,0.0,21.0077,3.4611706668
 05/20  15:00:00,25.9145479729,2.18658653743,4.78536315632,0.0,3.71167865564,13.077,22.3945052084,0.0,19.50715,2.88735520842
 05/20  16:00:00,23.8681337005,2.18658653743,2.77358298424,0.0,3.71167865564,13.077,25.3947671268,0.0,22.50825,2.88651712684
 05/20  17:00:00,28.1290947693,2.18658653743,2.06426462277,0.0,3.71167865564,18.077,28.3967805022,0.0,25.50935,2.88743050222
 05/20  18:00:00,29.0043715895,2.18658653743,2.93513932119,0.0,3.71167865564,18.077,30.1211781966,0.0,25.50935,4.61182819658
 05/20  19:00:00,29.3602713924,2.18658653743,3.1053599056,0.0,3.71167865564,18.077,29.5477762262,0.0,25.50935,4.03842622616
 05/20  20:00:00,24.7069366517,2.18658653743,2.25554808538,0.0,3.71167865564,13.077,25.9709882887,0.0,22.50825,3.46273828866
 05/20  21:00:00,25.7438019732,2.18658653743,2.12921497442,0.0,3.71167865564,13.077,25.6196967848,0.0,21.0077,4.61199678476
 05/20  22:00:00,25.3703238915,2.18658653743,1.8851548337,0.0,3.71167865564,13.077,20.8934424058,0.0,18.0066,2.88684240575
 05/20  23:00:00,26.0433946905,2.18658653743,1.41484819619,0.0,3.71167865564,13.077,5.31319467462,0.0,3.0011,2.31209467462
 05/20  24:00:00,14.3328292751,2.18658653743,0.11219492675,0.0,1.85583932782,5.577,4.73928213995,0.0,3.0011,1.73818213995
 05/21  01:00:00,9.90609396514,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/21  02:00:00,9.92120552359,0.0,0.0,0.0,0.618613109274,5.0,3.59318787817,0.0,3.0011,0.59208787817
 05/21  03:00:00,9.91972427972,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/21  04:00:00,10.081136622,0.0,0.0,0.0,0.618613109274,5.0,3.59319375647,0.0,3.0011,0.592093756471
 05/21  05:00:00,14.1065872417,2.18658653743,0.0,0.0,1.85583932782,5.577,4.57124111375,0.0495911137496,4.50165,0.02
 05/21  06:00:00,27.3635756949,2.18658653743,0.0315725336202,0.0,3.71167865564,18.077,15.2426872293,0.0,13.50495,1.73773722934
 05/21  07:00:00,26.9759832104,2.18658653743,0.940239087861,0.0,3.71167865564,18.077,22.1730104237,0.0,21.0077,1.1653104237
 05/21  08:00:00,22.4531413849,2.18658653743,1.39094933514,0.0,3.71167865564,13.077,16.1707739156,0.0,15.0055,1.16527391558
 05/21  09:00:00,23.0588008106,2.18658653743,1.97659269168,0.0,3.71167865564,13.077,16.170759667,0.0,15.0055,1.16525966697
 05/21  10:00:00,29.3622017254,2.18658653743,3.25639960467,0.0,3.71167865564,18.077,37.0490987864,0.0,33.0121,4.03699878645
 05/21  11:00:00,32.3203657656,2.18658653743,5.10828424033,0.0,3.71167865564,18.077,44.5512542136,0.0,40.51485,4.03640421356
 05/21  12:00:00,32.1807418342,2.18658653743,5.7487552082,0.0,3.71167865564,18.077,38.9005988482,0.0,36.0132,2.88739884823
 05/21  13:00:00,32.2299656178,2.18658653743,6.10568728506,0.0,3.71167865564,18.077,34.3992740757,0.0,31.51155,2.88772407573
 05/21  14:00:00,26.7888474017,2.18658653743,5.65113788688,0.0,3.71167865564,13.077,23.3205125405,0.0,21.0077,2.31281254047
 05/21  15:00:00,27.2547039389,2.18658653743,6.10356743061,0.0,3.71167865564,13.077,22.3926362489,0.0,19.50715,2.8854862489
 05/21  16:00:00,27.5452963034,2.18658653743,6.38927248924,0.0,3.71167865564,13.077,24.8196875173,0.0,22.50825,2.31143751733
 05/21  17:00:00,33.8354554673,2.18658653743,7.67106162858,0.0,3.71167865564,18.077,28.3969002415,0.0,25.50935,2.88755024145
 05/21  18:00:00,34.2909300481,2.18658653743,8.12993975588,0.0,3.71167865564,18.077,29.546735634,0.0,25.50935,4.03738563401
 05/21  19:00:00,33.7695914699,2.18658653743,7.4377627673,0.0,3.71167865564,18.077,28.9729496349,0.0,25.50935,3.46359963492
 05/21  20:00:00,28.2855025991,2.18658653743,6.3708722509,0.0,3.71167865564,13.077,25.9690278366,0.0,22.50825,3.46077783657
 05/21  21:00:00,29.3872972863,2.18658653743,5.68637273116,0.0,3.71167865564,13.077,24.4708748603,0.0,21.0077,3.46317486033
 05/21  22:00:00,28.0084635296,2.18658653743,4.46118117209,0.0,3.71167865564,13.077,21.4672271239,0.0,18.0066,3.46062712386
 05/21  23:00:00,27.6250765034,2.18658653743,2.94041973047,0.0,3.71167865564,13.077,4.73907332734,0.0,3.0011,1.73797332734
 05/21  24:00:00,15.8068147537,2.18658653743,1.51395369797,0.0,1.85583932782,5.577,4.73995279837,0.0,3.0011,1.73885279837
 05/22  01:00:00,9.9581349166,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/22  02:00:00,9.9714985803,0.0,0.0,0.0,0.618613109274,5.0,3.59319269663,0.0,3.0011,0.592092696634
 05/22  03:00:00,9.97075005697,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/22  04:00:00,10.1519420994,0.0,0.0,0.0,0.618613109274,5.0,3.59314684043,0.0,3.0011,0.592046840433
 05/22  05:00:00,15.2088030314,2.18658653743,1.01207018606,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 05/22  06:00:00,29.1385977797,2.18658653743,1.72911480472,0.0,3.71167865564,18.077,15.2426921675,0.0,13.50495,1.7377421675
 05/22  07:00:00,28.5720537582,2.18658653743,2.49784023324,0.0,3.71167865564,18.077,25.0471281927,0.0,21.0077,4.03942819273
 05/22  08:00:00,23.6954904378,2.18658653743,2.61198045943,0.0,3.71167865564,13.077,19.618248778,0.0,15.0055,4.61274877804
 05/22  09:00:00,23.9378175776,2.18658653743,2.84047253273,0.0,3.71167865564,13.077,18.2287121412,0.0,15.0055,3.22321214122
 05/22  10:00:00,30.6498318688,2.18658653743,4.53809568645,0.0,3.71167865564,18.077,36.1389924642,0.0,33.0121,3.12689246424
 05/22  11:00:00,33.9665812004,2.18658653743,6.74292615054,0.0,3.71167865564,18.077,43.9772959471,0.0,40.51485,3.46244594713
 05/22  12:00:00,35.1423320279,2.18658653743,8.68024731936,0.0,3.71167865564,18.077,38.9011593318,0.0,36.0132,2.88795933182
 05/22  13:00:00,35.1762147676,2.18658653743,9.03276777897,0.0,3.71167865564,18.077,34.3976257899,0.0,31.51155,2.88607578986
 05/22  14:00:00,29.0179691091,2.18658653743,7.86620262586,0.0,3.71167865564,13.077,23.3202319204,0.0,21.0077,2.31253192042
 05/22  15:00:00,28.6200713877,2.18658653743,7.46265634872,0.0,3.71167865564,13.077,21.819981101,0.0,19.50715,2.31283110103
 05/22  16:00:00,28.4957449967,2.18658653743,7.33862900211,0.0,3.71167865564,13.077,24.8206025658,0.0,22.50825,2.31235256576
 05/22  17:00:00,34.6940642281,2.18658653743,8.53771607292,0.0,3.71167865564,18.077,28.970298994,0.0,25.50935,3.46094899404
 05/22  18:00:00,34.8780408603,2.18658653743,8.72151027767,0.0,3.71167865564,18.077,29.5481175088,0.0,25.50935,4.03876750881
 05/22  19:00:00,34.4316006441,2.18658653743,8.08304668957,0.0,3.71167865564,18.077,30.123192659,0.0,25.50935,4.613842659
 05/22  20:00:00,29.01258795,2.18658653743,7.05068175689,0.0,3.71167865564,13.077,25.9716358283,0.0,22.50825,3.46338582831
 05/22  21:00:00,30.1676640971,2.18658653743,6.44703066028,0.0,3.71167865564,13.077,25.0455785933,0.0,21.0077,4.03787859329
 05/22  22:00:00,28.2433114668,2.18658653743,4.69619547672,0.0,3.71167865564,13.077,21.4687357899,0.0,18.0066,3.46213578987
 05/22  23:00:00,27.5878914173,2.18658653743,2.90676757365,0.0,3.71167865564,13.077,5.31290064793,0.0,3.0011,2.31180064793
 05/22  24:00:00,15.7416386101,2.18658653743,1.45302676327,0.0,1.85583932782,5.577,4.73944392094,0.0,3.0011,1.73834392094
 05/23  01:00:00,9.95636913693,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/23  02:00:00,9.95425867426,0.0,0.0,0.0,0.618613109274,5.0,3.59317348418,0.0,3.0011,0.592073484176
 05/23  03:00:00,9.94779563356,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/23  04:00:00,10.7667654666,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/23  05:00:00,15.0160085872,2.18658653743,0.211771546945,0.0,1.85583932782,5.577,5.09372940547,0.0,4.50165,0.592079405474
 05/23  06:00:00,28.9698149603,2.18658653743,1.28541400393,0.0,3.71167865564,18.077,14.670071744,0.0,13.50495,1.16512174404
 05/23  07:00:00,28.5321345006,2.18658653743,2.46317501251,0.0,3.71167865564,18.077,25.6219445048,0.0,21.0077,4.61424450481
 05/23  08:00:00,23.8387951178,2.18658653743,2.75524071794,0.0,3.71167865564,13.077,19.0442635816,0.0,15.0055,4.03876358161
 05/23  09:00:00,24.3976741403,2.18658653743,3.29152341323,0.0,3.71167865564,13.077,18.4679928933,0.0,15.0055,3.46249289328
 05/23  10:00:00,31.3560488474,2.18658653743,5.23104508196,0.0,3.71167865564,18.077,35.8999598365,0.0,33.0121,2.88785983649
 05/23  11:00:00,34.4207470233,2.18658653743,7.18400843178,0.0,3.71167865564,18.077,43.9770547587,0.0,40.51485,3.46220475871
 05/23  12:00:00,34.7810195871,2.18658653743,8.3122081263,0.0,3.71167865564,18.077,39.4744479077,0.0,36.0132,3.46124790772
 05/23  13:00:00,34.3407226319,2.18658653743,8.19022877228,0.0,3.71167865564,18.077,33.8250483397,0.0,31.51155,2.31349833966
 05/23  14:00:00,27.8111718831,2.18658653743,6.65601013238,0.0,3.71167865564,13.077,23.3204739217,0.0,21.0077,2.31277392175
 05/23  15:00:00,27.2744760062,2.18658653743,6.11947060348,0.0,3.71167865564,13.077,22.3922812106,0.0,19.50715,2.88513121055
 05/23  16:00:00,27.7432364398,2.18658653743,6.58780992718,0.0,3.71167865564,13.077,24.8210133882,0.0,22.50825,2.31276338817
 05/23  17:00:00,33.9995918298,2.18658653743,7.84400193531,0.0,3.71167865564,18.077,28.3970169698,0.0,25.50935,2.88766696976
 05/23  18:00:00,33.9887616617,2.18658653743,7.83357107678,0.0,3.71167865564,18.077,29.548326061,0.0,25.50935,4.03897606096
 05/23  19:00:00,33.6500890875,2.18658653743,7.50332706374,0.0,3.71167865564,18.077,30.123164964,0.0,25.50935,4.61381496399
 05/23  20:00:00,28.4007075127,2.18658653743,6.67059005463,0.0,3.71167865564,13.077,25.9714996333,0.0,22.50825,3.4632496333
 05/23  21:00:00,29.6346572071,2.18658653743,6.07632519525,0.0,3.71167865564,13.077,25.6203202934,0.0,21.0077,4.61262029336
 05/23  22:00:00,27.9217568611,2.18658653743,4.37835049175,0.0,3.71167865564,13.077,21.4682114359,0.0,18.0066,3.46161143594
 05/23  23:00:00,27.1914688106,2.18658653743,2.52597830195,0.0,3.71167865564,13.077,4.73998967784,0.0,3.0011,1.73888967784
 05/23  24:00:00,15.6282526866,2.18658653743,1.34961095697,0.0,1.85583932782,5.577,4.73918719972,0.0,3.0011,1.73808719972
 05/24  01:00:00,9.94646114671,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/24  02:00:00,9.95583615138,0.0,0.0,0.0,0.618613109274,5.0,3.59315735297,0.0,3.0011,0.592057352971
 05/24  03:00:00,9.953585337,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/24  04:00:00,10.1238173131,0.0,0.0,0.0,0.618613109274,5.0,3.59316327977,0.0,3.0011,0.592063279772
 05/24  05:00:00,14.3774529609,2.18658653743,0.221456230119,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 05/24  06:00:00,28.5707998558,2.18658653743,1.1946311956,0.0,3.71167865564,18.077,14.6701699404,0.0,13.50495,1.16521994038
 05/24  07:00:00,28.2959164359,2.18658653743,2.22802159116,0.0,3.71167865564,18.077,25.6220806764,0.0,21.0077,4.61438067641
 05/24  08:00:00,23.5718444565,2.18658653743,2.48934479088,0.0,3.71167865564,13.077,19.0442977602,0.0,15.0055,4.03879776016
 05/24  09:00:00,24.1494991078,2.18658653743,3.0442295251,0.0,3.71167865564,13.077,18.4679567911,0.0,15.0055,3.46245679112
 05/24  10:00:00,30.5903169861,2.18658653743,4.47463104529,0.0,3.71167865564,18.077,36.473504673,0.0,33.0121,3.46140467303
 05/24  11:00:00,33.5509255479,2.18658653743,6.32727049807,0.0,3.71167865564,18.077,43.9771579512,0.0,40.51485,3.46230795121
 05/24  12:00:00,34.5134444681,2.18658653743,8.05218674775,0.0,3.71167865564,18.077,38.9008870678,0.0,36.0132,2.88768706783
 05/24  13:00:00,33.9643817506,2.18658653743,7.82236926389,0.0,3.71167865564,18.077,34.3980876388,0.0,31.51155,2.88653763884
 05/24  14:00:00,27.4522441128,2.18658653743,6.30269648153,0.0,3.71167865564,13.077,23.3188571705,0.0,21.0077,2.31115717049
 05/24  15:00:00,26.8284627639,2.18658653743,5.67447173681,0.0,3.71167865564,13.077,21.8192289618,0.0,19.50715,2.31207896175
 05/24  16:00:00,27.0281793289,2.18658653743,5.87415091596,0.0,3.71167865564,13.077,24.8209992391,0.0,22.50825,2.31274923906
 05/24  17:00:00,33.0078056229,2.18658653743,6.86182534891,0.0,3.71167865564,18.077,28.3970947551,0.0,25.50935,2.88774475511
 05/24  18:00:00,32.8958630872,2.18658653743,6.75466130085,0.0,3.71167865564,18.077,29.548092988,0.0,25.50935,4.03874298802
 05/24  19:00:00,33.0859736002,2.18658653743,6.77793549836,0.0,3.71167865564,18.077,30.1234627812,0.0,25.50935,4.61411278119
 05/24  20:00:00,27.5028677022,2.18658653743,5.60732699836,0.0,3.71167865564,13.077,26.5456001679,0.0,22.50825,4.03735016792
 05/24  21:00:00,28.5649780463,2.18658653743,4.87791475736,0.0,3.71167865564,13.077,25.0456093898,0.0,21.0077,4.03790938979
 05/24  22:00:00,27.2748896225,2.18658653743,3.7419569071,0.0,3.71167865564,13.077,21.4683101358,0.0,18.0066,3.46171013583
 05/24  23:00:00,27.4789518672,2.18658653743,2.79833373776,0.0,3.71167865564,13.077,4.73996840184,0.0,3.0011,1.73886840184
 05/24  24:00:00,16.0319899254,2.18658653743,1.72203931315,0.0,1.85583932782,5.577,4.73898665179,0.0,3.0011,1.73788665179
 05/25  01:00:00,9.96486835807,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/25  02:00:00,9.9720511773,0.0,0.0,0.0,0.618613109274,5.0,3.59317308554,0.0,3.0011,0.592073085536
 05/25  03:00:00,9.97219413028,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/25  04:00:00,10.157702969,0.0,0.0,0.0,0.618613109274,5.0,3.59315311385,0.0,3.0011,0.592053113849
 05/25  05:00:00,15.1527764679,2.18658653743,0.958485905482,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 05/25  06:00:00,28.6031440065,2.18658653743,1.8187619634,0.0,3.71167865564,18.077,14.670144163,0.0,13.50495,1.16519416299
 05/25  07:00:00,28.5326092681,2.18658653743,2.44559325837,0.0,3.71167865564,18.077,25.6220267042,0.0,21.0077,4.61432670422
 05/25  08:00:00,23.4000083331,2.18658653743,2.31291638947,0.0,3.71167865564,13.077,19.0425998791,0.0,15.0055,4.03709987911
 05/25  09:00:00,23.5355294287,2.18658653743,2.4393672646,0.0,3.71167865564,13.077,18.4676729753,0.0,15.0055,3.46217297531
 05/25  10:00:00,29.4900713521,2.18658653743,3.38794065039,0.0,3.71167865564,18.077,35.8987303634,0.0,33.0121,2.88663036337
 05/25  11:00:00,32.3868545107,2.18658653743,5.17643603511,0.0,3.71167865564,18.077,43.9768793654,0.0,40.51485,3.46202936536
 05/25  12:00:00,33.2159512215,2.18658653743,6.77173255544,0.0,3.71167865564,18.077,39.4739826617,0.0,36.0132,3.46078266172
 05/25  13:00:00,32.9720838404,2.18658653743,6.8430497977,0.0,3.71167865564,18.077,33.8244312769,0.0,31.51155,2.31288127687
 05/25  14:00:00,26.8356109667,2.18658653743,5.69821228634,0.0,3.71167865564,13.077,23.3204258026,0.0,21.0077,2.3127258026
 05/25  15:00:00,26.864582952,2.18658653743,5.71351988976,0.0,3.71167865564,13.077,22.3930333236,0.0,19.50715,2.88588332356
 05/25  16:00:00,27.2131388313,2.18658653743,6.056939149,0.0,3.71167865564,13.077,24.8198933161,0.0,22.50825,2.31164331609
 05/25  17:00:00,33.1340727177,2.18658653743,6.98640442906,0.0,3.71167865564,18.077,28.3960727614,0.0,25.50935,2.88672276142
 05/25  18:00:00,30.5386755679,2.18658653743,4.43936159493,0.0,3.71167865564,18.077,29.5475187564,0.0,25.50935,4.03816875638
 05/25  19:00:00,28.7899067378,2.18658653743,2.54329729981,0.0,3.71167865564,18.077,30.1221581861,0.0,25.50935,4.61280818608
 05/25  20:00:00,23.8670811627,2.18658653743,2.03554833386,0.0,3.71167865564,13.077,25.9709877344,0.0,22.50825,3.46273773441
 05/25  21:00:00,25.2706323462,2.18658653743,1.67339318691,0.0,3.71167865564,13.077,25.045386821,0.0,21.0077,4.03768682097
 05/25  22:00:00,24.6229670594,2.18658653743,1.1663765429,0.0,3.71167865564,13.077,21.4682602032,0.0,18.0066,3.46166020321
 05/25  23:00:00,25.4130539105,2.18658653743,0.815667959147,0.0,3.71167865564,13.077,5.31242084157,0.0,3.0011,2.31132084157
 05/25  24:00:00,14.1856134377,2.18658653743,0.0,0.0,1.85583932782,5.577,4.73918514643,0.0,3.0011,1.73808514643
 05/26  01:00:00,9.87731679673,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/26  02:00:00,9.88777408917,0.0,0.0,0.0,0.618613109274,5.0,3.59314667201,0.0,3.0011,0.592046672006
 05/26  03:00:00,9.89103149418,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/26  04:00:00,10.6859944323,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/26  05:00:00,14.7472449246,2.18658653743,0.0,0.0,1.85583932782,5.577,5.13861429804,0.0448771859275,4.50165,0.592087112114
 05/26  06:00:00,27.5936964485,2.18658653743,0.578129709751,0.0,3.71167865564,18.077,14.6699998882,0.0,13.50495,1.16504988817
 05/26  07:00:00,27.5596209472,2.18658653743,1.50751355782,0.0,3.71167865564,18.077,25.6207987007,0.0,21.0077,4.61309870071
 05/26  08:00:00,22.7334800969,2.18658653743,1.66604472743,0.0,3.71167865564,13.077,19.0440036593,0.0,15.0055,4.03850365935
 05/26  09:00:00,23.0637621267,2.18658653743,1.98206830222,0.0,3.71167865564,13.077,18.467796106,0.0,15.0055,3.462296106
 05/26  10:00:00,29.495515114,2.18658653743,3.38964303813,0.0,3.71167865564,18.077,35.8998211599,0.0,33.0121,2.88772115992
 05/26  11:00:00,33.0454844703,2.18658653743,5.8218294205,0.0,3.71167865564,18.077,43.9770218645,0.0,40.51485,3.46217186446
 05/26  12:00:00,33.0184391766,2.18658653743,6.56750971475,0.0,3.71167865564,18.077,38.9007439866,0.0,36.0132,2.88754398663
 05/26  13:00:00,32.7615114645,2.18658653743,6.63293955848,0.0,3.71167865564,18.077,34.3983320484,0.0,31.51155,2.8867820484
 05/26  14:00:00,27.017167087,2.18658653743,5.87939447162,0.0,3.71167865564,13.077,23.3203079001,0.0,21.0077,2.31260790005
 05/26  15:00:00,26.7662376706,2.18658653743,5.62360424442,0.0,3.71167865564,13.077,21.8194374877,0.0,19.50715,2.31228748768
 05/26  16:00:00,27.0910889529,2.18658653743,5.94791902854,0.0,3.71167865564,13.077,24.8209503666,0.0,22.50825,2.31270036662
 05/26  17:00:00,33.1273376149,2.18658653743,6.99221371955,0.0,3.71167865564,18.077,28.3970117693,0.0,25.50935,2.88766176927
 05/26  18:00:00,32.569555621,2.18658653743,6.45656666235,0.0,3.71167865564,18.077,29.5473540531,0.0,25.50935,4.03800405313
 05/26  19:00:00,30.9751862475,2.18658653743,4.8893753106,0.0,3.71167865564,18.077,30.1234308362,0.0,25.50935,4.61408083616
 05/26  20:00:00,23.5380359336,2.18658653743,1.9037556286,0.0,3.71167865564,13.077,26.5458238341,0.0,22.50825,4.03757383413
 05/26  21:00:00,24.2986554006,2.18658653743,0.86966262233,0.0,3.71167865564,13.077,25.0456698007,0.0,21.0077,4.03796980065
 05/26  22:00:00,23.8853308949,2.18658653743,0.460058509989,0.0,3.71167865564,13.077,21.4682163659,0.0,18.0066,3.46161636592
 05/26  23:00:00,24.5877969083,2.18658653743,0.0215620644944,0.0,3.71167865564,13.077,4.74000714432,0.0,3.0011,1.73890714432
 05/26  24:00:00,14.1491974453,2.18658653743,0.0,0.0,1.85583932782,5.577,4.76168802931,0.0225124247793,3.0011,1.73807560453
 05/27  01:00:00,9.85943904917,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/27  02:00:00,9.88155918624,0.0,0.0,0.0,0.618613109274,5.0,3.59315392226,0.0,3.0011,0.592053922264
 05/27  03:00:00,9.88924235182,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/27  04:00:00,10.0566909459,0.0,0.0,0.0,0.618613109274,5.0,3.59315985453,0.0,3.0011,0.592059854529
 05/27  05:00:00,14.0831405576,2.18658653743,0.0,0.0,1.85583932782,5.577,4.57957263014,0.0579226301374,4.50165,0.02
 05/27  06:00:00,26.6891324102,2.18658653743,0.0135115174398,0.0,3.71167865564,18.077,14.6701465665,0.0,13.50495,1.16519656649
 05/27  07:00:00,26.6260099119,2.18658653743,0.609340612385,0.0,3.71167865564,18.077,22.7455925671,0.0,21.0077,1.73789256706
 05/27  08:00:00,21.6859639554,2.18658653743,0.662908572293,0.0,3.71167865564,13.077,16.1707736678,0.0,15.0055,1.16527366779
 05/27  09:00:00,22.2564376661,2.18658653743,1.2163150622,0.0,3.71167865564,13.077,18.4689391651,0.0,15.0055,3.46343916514
 05/27  10:00:00,28.0890916669,2.18658653743,2.03300881384,0.0,3.71167865564,18.077,36.474548064,0.0,33.0121,3.46244806403
 05/27  11:00:00,29.912581977,2.18658653743,2.75443009901,0.0,3.71167865564,18.077,44.5520011507,0.0,40.51485,4.03715115069
 05/27  12:00:00,29.4900009033,2.18658653743,3.13351259767,0.0,3.71167865564,18.077,39.4765016972,0.0,36.0132,3.46330169723
 05/27  13:00:00,28.8616910994,2.18658653743,2.80924400201,0.0,3.71167865564,18.077,34.9735455643,0.0,31.51155,3.46199556433
 05/27  14:00:00,23.0439307296,2.18658653743,1.99699114468,0.0,3.71167865564,13.077,23.8954855399,0.0,21.0077,2.8877855399
 05/27  15:00:00,22.9468351832,2.18658653743,1.89204959528,0.0,3.71167865564,13.077,22.9675964574,0.0,19.50715,3.46044645739
 05/27  16:00:00,23.0359746896,2.18658653743,1.97709536082,0.0,3.71167865564,13.077,24.8209945781,0.0,22.50825,2.31274457813
 05/27  17:00:00,28.6279736422,2.18658653743,2.56785063886,0.0,3.71167865564,18.077,28.9699017494,0.0,25.50935,3.46055174942
 05/27  18:00:00,28.9912186452,2.18658653743,2.93289567956,0.0,3.71167865564,18.077,29.5475445511,0.0,25.50935,4.03819455113
 05/27  19:00:00,28.8823982505,2.18658653743,2.69196926906,0.0,3.71167865564,18.077,29.5476317589,0.0,25.50935,4.03828175886
 05/27  20:00:00,23.9682753145,2.18658653743,2.16974112022,0.0,3.71167865564,13.077,25.9716632825,0.0,22.50825,3.46341328248
 05/27  21:00:00,24.876148151,2.18658653743,1.3038664847,0.0,3.71167865564,13.077,25.0462558479,0.0,21.0077,4.03855584788
 05/27  22:00:00,23.9452570079,2.18658653743,0.518859992935,0.0,3.71167865564,13.077,20.8939946957,0.0,18.0066,2.88739469568
 05/27  23:00:00,24.5526711264,2.18658653743,0.0,0.0,3.71167865564,13.077,5.88649926216,0.0,3.0011,2.88539926216
 05/27  24:00:00,14.1218445717,2.18658653743,0.0,0.0,1.85583932782,5.577,4.18995731622,0.0235334364335,3.0011,1.16532387978
 05/28  01:00:00,9.8290735126,0.0,0.0,0.0,0.618613109274,5.0,3.59319227964,0.0,3.0011,0.592092279635
 05/28  02:00:00,9.84742147029,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/28  03:00:00,9.85639720776,0.0,0.0,0.0,0.618613109274,5.0,3.59315386157,0.0,3.0011,0.592053861574
 05/28  04:00:00,10.031260053,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/28  05:00:00,14.0487904256,2.18658653743,0.0,0.0,1.85583932782,5.577,5.17688116909,0.0831713769372,4.50165,0.592059792155
 05/28  06:00:00,26.6478385479,2.18658653743,0.0112982466149,0.0,3.71167865564,18.077,14.6700549975,0.0,13.50495,1.16510499753
 05/28  07:00:00,25.9775620847,2.18658653743,0.00741993364572,0.0,3.71167865564,18.077,22.1729889068,0.0,21.0077,1.1652889068
 05/28  08:00:00,20.9699256762,2.18658653743,0.0,0.0,3.71167865564,13.077,16.17074912,0.0,15.0055,1.16524911995
 05/28  09:00:00,21.0563714531,2.18658653743,0.0636412196876,0.0,3.71167865564,13.077,16.7433947566,0.0,15.0055,1.73789475657
 05/28  10:00:00,27.0147830926,2.18658653743,0.987055730202,0.0,3.71167865564,18.077,36.4753542828,0.0,33.0121,3.46325428283
 05/28  11:00:00,30.0558709607,2.18658653743,2.87671555011,0.0,3.71167865564,18.077,44.5522737414,0.0,40.51485,4.03742374137
 05/28  12:00:00,32.3647970583,2.18658653743,5.93845457199,0.0,3.71167865564,18.077,38.9010445337,0.0,36.0132,2.88784453373
 05/28  13:00:00,32.9856605643,2.18658653743,6.85570979006,0.0,3.71167865564,18.077,34.3987602996,0.0,31.51155,2.88721029965
 05/28  14:00:00,26.558906575,2.18658653743,5.42954819498,0.0,3.71167865564,13.077,23.3200254144,0.0,21.0077,2.31232541443
 05/28  15:00:00,26.7466201028,2.18658653743,5.60836916609,0.0,3.71167865564,13.077,21.8198606498,0.0,19.50715,2.31271064982
 05/28  16:00:00,27.5819996304,2.18658653743,6.42973271231,0.0,3.71167865564,13.077,24.8207036847,0.0,22.50825,2.31245368474
 05/28  17:00:00,33.1691001492,2.18658653743,7.02051388264,0.0,3.71167865564,18.077,28.3966218852,0.0,25.50935,2.88727188522
 05/28  18:00:00,32.910650167,2.18658653743,6.77603957716,0.0,3.71167865564,18.077,29.5461395942,0.0,25.50935,4.03678959421
 05/28  19:00:00,32.6800020243,2.18658653743,6.39456666688,0.0,3.71167865564,18.077,28.9721834987,0.0,25.50935,3.46283349873
 05/28  20:00:00,27.4833681019,2.18658653743,5.58428744436,0.0,3.71167865564,13.077,25.9690497623,0.0,22.50825,3.46079976232
 05/28  21:00:00,25.479006169,2.18658653743,1.87332440913,0.0,3.71167865564,13.077,24.4711193545,0.0,21.0077,3.46341935452
 05/28  22:00:00,23.402450525,2.18658653743,0.0,0.0,3.71167865564,13.077,20.8940727876,0.0,18.0066,2.88747278761
 05/28  23:00:00,24.5388272389,2.18658653743,0.0,0.0,3.71167865564,13.077,4.73939882957,0.0,3.0011,1.73829882957
 05/28  24:00:00,14.1206974319,2.18658653743,0.0,0.0,1.85583932782,5.577,5.335307223,0.023091684513,3.0011,2.31111553849
 05/29  01:00:00,9.82816306347,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/29  02:00:00,9.84629387021,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/29  03:00:00,9.86357710101,0.0,0.0,0.0,0.618613109274,5.0,3.59318154847,0.0,3.0011,0.592081548468
 05/29  04:00:00,10.0257086108,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/29  05:00:00,14.0406535279,2.18658653743,0.0,0.0,1.85583932782,5.577,5.20624797215,0.112510537094,4.50165,0.592087435053
 05/29  06:00:00,26.6549341756,2.18658653743,0.0130237229938,0.0,3.71167865564,18.077,14.6699475831,0.0,13.50495,1.16499758305
 05/29  07:00:00,25.9893535366,2.18658653743,0.0138525024431,0.0,3.71167865564,18.077,22.1729303689,0.0,21.0077,1.16523036894
 05/29  08:00:00,20.9859186088,2.18658653743,0.0,0.0,3.71167865564,13.077,16.7432538268,0.0,15.0055,1.73775382678
 05/29  09:00:00,21.1942371359,2.18658653743,0.176793989618,0.0,3.71167865564,13.077,16.1706949472,0.0,15.0055,1.16519494724
 05/29  10:00:00,26.8445645812,2.18658653743,0.807706115431,0.0,3.71167865564,18.077,36.4751805921,0.0,33.0121,3.46308059206
 05/29  11:00:00,28.9967726692,2.18658653743,1.83605262746,0.0,3.71167865564,18.077,44.5520287057,0.0,40.51485,4.03717870567
 05/29  12:00:00,29.4752505349,2.18658653743,3.0832448611,0.0,3.71167865564,18.077,38.9006710876,0.0,36.0132,2.88747108756
 05/29  13:00:00,30.0035915885,2.18658653743,3.89540630335,0.0,3.71167865564,18.077,34.3991349994,0.0,31.51155,2.88758499943
 05/29  14:00:00,24.1328310037,2.18658653743,3.02050610482,0.0,3.71167865564,13.077,23.3203081562,0.0,21.0077,2.31260815625
 05/29  15:00:00,24.3142704594,2.18658653743,3.19454535589,0.0,3.71167865564,13.077,21.8193947389,0.0,19.50715,2.31224473889
 05/29  16:00:00,24.7099634248,2.18658653743,3.5846540806,0.0,3.71167865564,13.077,24.8205689772,0.0,22.50825,2.31231897716
 05/29  17:00:00,29.8901809732,2.18658653743,3.82608093701,0.0,3.71167865564,18.077,28.3969293142,0.0,25.50935,2.88757931424
 05/29  18:00:00,30.2039889095,2.18658653743,4.15302921882,0.0,3.71167865564,18.077,29.5462820292,0.0,25.50935,4.03693202918
 05/29  19:00:00,30.4062002088,2.18658653743,4.16231078723,0.0,3.71167865564,18.077,28.9723953612,0.0,25.50935,3.4630453612
 05/29  20:00:00,24.8511124454,2.18658653743,3.0024064154,0.0,3.71167865564,13.077,25.9692167636,0.0,22.50825,3.46096676361
 05/29  21:00:00,25.6855228798,2.18658653743,2.05483570545,0.0,3.71167865564,13.077,24.4709058181,0.0,21.0077,3.46320581808
 05/29  22:00:00,24.6863488332,2.18658653743,1.22304135353,0.0,3.71167865564,13.077,20.8941175008,0.0,18.0066,2.88751750076
 05/29  23:00:00,24.853747949,2.18658653743,0.290365348498,0.0,3.71167865564,13.077,4.73946076406,0.0,3.0011,1.73836076406
 05/29  24:00:00,14.1445210579,2.18658653743,0.0,0.0,1.85583932782,5.577,4.76223533087,0.022490907063,3.0011,1.73864442381
 05/30  01:00:00,9.84046109984,0.0,0.0,0.0,0.618613109274,5.0,3.5931897576,0.0,3.0011,0.592089757602
 05/30  02:00:00,9.84825154651,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/30  03:00:00,9.85174026092,0.0,0.0,0.0,0.618613109274,5.0,3.59319566514,0.0,3.0011,0.592095665143
 05/30  04:00:00,10.5905737271,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/30  05:00:00,14.5729780546,2.18658653743,0.0,0.0,1.85583932782,5.577,6.42611926331,1.33241944092,4.50165,0.592049822389
 05/30  06:00:00,26.8218651702,2.18658653743,0.0,0.0,3.71167865564,18.077,14.6701277474,0.0,13.50495,1.16517774735
 05/30  07:00:00,25.9223101379,2.18658653743,0.0149814835688,0.0,3.71167865564,18.077,25.6210885516,0.0,21.0077,4.61338855157
 05/30  08:00:00,21.1327548885,2.18658653743,0.16678456317,0.0,3.71167865564,13.077,19.0440522636,0.0,15.0055,4.03855226362
 05/30  09:00:00,21.6333053808,2.18658653743,0.61808566321,0.0,3.71167865564,13.077,17.89410213,0.0,15.0055,2.88860213002
 05/30  10:00:00,27.3783297762,2.18658653743,1.3281045167,0.0,3.71167865564,18.077,36.4730546512,0.0,33.0121,3.46095465124
 05/30  11:00:00,29.7642625384,2.18658653743,2.58608061305,0.0,3.71167865564,18.077,43.4033103635,0.0,40.51485,2.88846036347
 05/30  12:00:00,30.4728261749,2.18658653743,4.06965773812,0.0,3.71167865564,18.077,39.4743679922,0.0,36.0132,3.46116799216
 05/30  13:00:00,30.6586626199,2.18658653743,4.55090222546,0.0,3.71167865564,18.077,33.8245555271,0.0,31.51155,2.31300552709
 05/30  14:00:00,24.9669069405,2.18658653743,3.84576754227,0.0,3.71167865564,13.077,23.320079296,0.0,21.0077,2.31237929602
 05/30  15:00:00,24.7094384668,2.18658653743,3.58345259489,0.0,3.71167865564,13.077,21.8197926843,0.0,19.50715,2.31264268428
 05/30  16:00:00,24.9159787228,2.18658653743,3.78998682819,0.0,3.71167865564,13.077,24.8207271923,0.0,22.50825,2.31247719234
 05/30  17:00:00,31.0656017646,2.18658653743,4.98388837837,0.0,3.71167865564,18.077,28.9702861013,0.0,25.50935,3.46093610131
 05/30  18:00:00,30.904636662,2.18658653743,4.84458302116,0.0,3.71167865564,18.077,29.5479080149,0.0,25.50935,4.03855801487
 05/30  19:00:00,30.8259651577,2.18658653743,4.7689017222,0.0,3.71167865564,18.077,29.549077495,0.0,25.50935,4.03972749498
 05/30  20:00:00,25.1294453312,2.18658653743,3.4530468645,0.0,3.71167865564,13.077,26.5453539107,0.0,22.50825,4.03710391068
 05/30  21:00:00,25.9167167402,2.18658653743,2.41189544142,0.0,3.71167865564,13.077,25.0453850662,0.0,21.0077,4.03768506617
 05/30  22:00:00,25.2837309423,2.18658653743,1.79248069811,0.0,3.71167865564,13.077,20.8945814738,0.0,18.0066,2.88798147381
 05/30  23:00:00,25.8468739056,2.18658653743,1.22983548694,0.0,3.71167865564,13.077,5.31288249484,0.0,3.0011,2.31178249484
 05/30  24:00:00,14.5451688076,2.18658653743,0.328326152664,0.0,1.85583932782,5.577,4.73933250618,0.0,3.0011,1.73823250618
 05/31  01:00:00,9.89809916761,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/31  02:00:00,9.89331378423,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/31  03:00:00,9.89305722201,0.0,0.0,0.0,0.618613109274,5.0,3.59319493431,0.0,3.0011,0.59209493431
 05/31  04:00:00,10.0627092913,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/31  05:00:00,14.0862282823,2.18658653743,0.0,0.0,1.85583932782,5.577,5.22797515196,0.134241550376,4.50165,0.592083601583
 05/31  06:00:00,26.6928004933,2.18658653743,0.0148406181023,0.0,3.71167865564,18.077,14.6699630136,0.0,13.50495,1.16501301361
 05/31  07:00:00,26.9853302454,2.18658653743,0.964447359351,0.0,3.71167865564,18.077,25.6214966205,0.0,21.0077,4.61379662047
 05/31  08:00:00,22.3373609193,2.18658653743,1.29674301775,0.0,3.71167865564,13.077,19.0438723406,0.0,15.0055,4.03837234056
 05/31  09:00:00,22.3042778075,2.18658653743,1.2587166023,0.0,3.71167865564,13.077,17.8930287231,0.0,15.0055,2.88752872306
 05/31  10:00:00,27.8429820992,2.18658653743,1.78783261713,0.0,3.71167865564,18.077,36.4725682128,0.0,33.0121,3.46046821276
 05/31  11:00:00,30.3307235247,2.18658653743,3.16067620146,0.0,3.71167865564,18.077,43.4023557161,0.0,40.51485,2.88750571608
 05/31  12:00:00,32.6512886376,2.18658653743,6.24275411472,0.0,3.71167865564,18.077,39.474139439,0.0,36.0132,3.460939439
 05/31  13:00:00,34.0130443851,2.18658653743,7.88732074259,0.0,3.71167865564,18.077,33.8246027866,0.0,31.51155,2.31305278658
 05/31  14:00:00,27.5304575929,2.18658653743,6.39949212477,0.0,3.71167865564,13.077,23.32001527,0.0,21.0077,2.31231526997
 05/31  15:00:00,26.9932938168,2.18658653743,5.86220600292,0.0,3.71167865564,13.077,21.8196084769,0.0,19.50715,2.31245847685
 05/31  16:00:00,26.9127220023,2.18658653743,5.78936562771,0.0,3.71167865564,13.077,24.8205639132,0.0,22.50825,2.31231391324
 05/31  17:00:00,31.7616627252,2.18658653743,5.66102532219,0.0,3.71167865564,18.077,28.3968440243,0.0,25.50935,2.8874940243
 05/31  18:00:00,30.4426707691,2.18658653743,4.36147983041,0.0,3.71167865564,18.077,29.5475210568,0.0,25.50935,4.03817105685
 05/31  19:00:00,30.177075171,2.18658653743,3.91738317926,0.0,3.71167865564,18.077,30.1226593257,0.0,25.50935,4.61330932575
 05/31  20:00:00,25.0554339556,2.18658653743,3.17529719569,0.0,3.71167865564,13.077,25.9706082263,0.0,22.50825,3.46235822632
 05/31  21:00:00,26.8642228151,2.18658653743,3.20109937361,0.0,3.71167865564,13.077,25.0449880349,0.0,21.0077,4.03728803488
 05/31  22:00:00,25.9153746983,2.18658653743,2.41260905465,0.0,3.71167865564,13.077,21.4681132632,0.0,18.0066,3.46151326322
 05/31  23:00:00,26.0994887319,2.18658653743,1.47432056742,0.0,3.71167865564,13.077,5.31212144612,0.0,3.0011,2.31102144612
 05/31  24:00:00,14.2670739172,2.18658653743,0.0516283689595,0.0,1.85583932782,5.577,4.16642916088,0.0,3.0011,1.16532916088
 06/01  01:00:00,9.90239576217,0.0,0.0,0.0,0.618613109274,5.0,3.59319252275,0.0,3.0011,0.59209252275
 06/01  02:00:00,9.90612016886,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/01  03:00:00,9.8996450672,0.0,0.0,0.0,0.618613109274,5.0,3.59315706318,0.0,3.0011,0.59205706318
 06/01  04:00:00,10.0538361674,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/01  05:00:00,14.0417748128,2.18658653743,0.0,0.0,1.85583932782,5.577,5.19655274057,0.102839751908,4.50165,0.592062988664
