Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/01  06:00:00,26.6263952246,2.18658653743,0.00949239183112,0.0,3.71167865564,18.077,14.6700354294,0.0,13.50495,1.16508542936
 06/01  07:00:00,26.1682526222,2.18658653743,0.205142288467,0.0,3.71167865564,18.077,25.0457503914,0.0,21.0077,4.03805039143
 06/01  08:00:00,21.2854095908,2.18658653743,0.305338691424,0.0,3.71167865564,13.077,19.0434882154,0.0,15.0055,4.0379882154
 06/01  09:00:00,21.6002546956,2.18658653743,0.594545382254,0.0,3.71167865564,13.077,18.4675133484,0.0,15.0055,3.46201334841
 06/01  10:00:00,27.0144460299,2.18658653743,0.988381231395,0.0,3.71167865564,18.077,35.8995379731,0.0,33.0121,2.88743797308
 06/01  11:00:00,28.625662951,2.18658653743,1.4984145811,0.0,3.71167865564,18.077,43.9766834503,0.0,40.51485,3.46183345029
 06/01  12:00:00,28.4670580714,2.18658653743,2.13591437458,0.0,3.71167865564,18.077,38.9003320228,0.0,36.0132,2.88713202278
 06/01  13:00:00,28.4402831461,2.18658653743,2.37768052571,0.0,3.71167865564,18.077,34.3973608508,0.0,31.51155,2.8858108508
 06/01  14:00:00,22.8408987783,2.18658653743,1.77116684324,0.0,3.71167865564,13.077,23.3193709616,0.0,21.0077,2.31167096157
 06/01  15:00:00,22.5012208261,2.18658653743,1.43401890993,0.0,3.71167865564,13.077,21.8188266332,0.0,19.50715,2.31167663324
 06/01  16:00:00,22.6236465013,2.18658653743,1.58481364789,0.0,3.71167865564,13.077,24.819932477,0.0,22.50825,2.31168247698
 06/01  17:00:00,28.4322929785,2.18658653743,2.42694512868,0.0,3.71167865564,18.077,28.3965902869,0.0,25.50935,2.88724028691
 06/01  18:00:00,28.5203038654,2.18658653743,2.5159257333,0.0,3.71167865564,18.077,29.5468101285,0.0,25.50935,4.03746012851
 06/01  19:00:00,28.4956008418,2.18658653743,2.31336929352,0.0,3.71167865564,18.077,30.1213512205,0.0,25.50935,4.61200122048
 06/01  20:00:00,23.4237409213,2.18658653743,1.63346726941,0.0,3.71167865564,13.077,25.9708599411,0.0,22.50825,3.46260994112
 06/01  21:00:00,24.9903536309,2.18658653743,1.40586386919,0.0,3.71167865564,13.077,25.0451033206,0.0,21.0077,4.03740332058
 06/01  22:00:00,24.6032795108,2.18658653743,1.15605350654,0.0,3.71167865564,13.077,21.4681196433,0.0,18.0066,3.46151964332
 06/01  23:00:00,25.5389364777,2.18658653743,0.944372637245,0.0,3.71167865564,13.077,4.73958055118,0.0,3.0011,1.73848055118
 06/01  24:00:00,14.3754740443,2.18658653743,0.18189988889,0.0,1.85583932782,5.577,4.73942607466,0.0,3.0011,1.73832607466
 06/02  01:00:00,9.88912551254,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/02  02:00:00,9.90088225123,0.0,0.0,0.0,0.618613109274,5.0,3.59318002844,0.0,3.0011,0.592080028438
 06/02  03:00:00,9.89615225171,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/02  04:00:00,10.6478212592,0.0,0.0,0.0,0.618613109274,5.0,3.59318591919,0.0,3.0011,0.592085919192
 06/02  05:00:00,14.6317560988,2.18658653743,0.017024612898,0.0,1.85583932782,5.577,4.67481645815,0.153166458153,4.50165,0.02
 06/02  06:00:00,26.8749140667,2.18658653743,0.0102042734578,0.0,3.71167865564,18.077,14.6700628488,0.0,13.50495,1.1651128488
 06/02  07:00:00,25.9395893523,2.18658653743,0.00831254250935,0.0,3.71167865564,18.077,25.6208315913,0.0,21.0077,4.61313159131
 06/02  08:00:00,20.9316284099,2.18658653743,0.0,0.0,3.71167865564,13.077,19.0430741296,0.0,15.0055,4.0375741296
 06/02  09:00:00,20.941954195,2.18658653743,0.0,0.0,3.71167865564,13.077,18.4668414385,0.0,15.0055,3.46134143849
 06/02  10:00:00,25.9622405094,2.18658653743,0.0,0.0,3.71167865564,18.077,35.8991577712,0.0,33.0121,2.88705777125
 06/02  11:00:00,27.5184214178,2.18658653743,0.447670462231,0.0,3.71167865564,18.077,43.9763164653,0.0,40.51485,3.46146646525
 06/02  12:00:00,27.7471248569,2.18658653743,1.48503745151,0.0,3.71167865564,18.077,38.9000787319,0.0,36.0132,2.88687873191
 06/02  13:00:00,27.5905386309,2.18658653743,1.57662241341,0.0,3.71167865564,18.077,33.8244835162,0.0,31.51155,2.31293351619
 06/02  14:00:00,21.8210492105,2.18658653743,0.802577431462,0.0,3.71167865564,13.077,23.3200348679,0.0,21.0077,2.31233486794
 06/02  15:00:00,21.6714562798,2.18658653743,0.645135876359,0.0,3.71167865564,13.077,21.8194660258,0.0,19.50715,2.31231602579
 06/02  16:00:00,22.1226924212,2.18658653743,1.11895098871,0.0,3.71167865564,13.077,24.8205471261,0.0,22.50825,2.31229712614
 06/02  17:00:00,28.0993032644,2.18658653743,2.10968544418,0.0,3.71167865564,18.077,28.3957885817,0.0,25.50935,2.8864385817
 06/02  18:00:00,28.144136226,2.18658653743,2.1533306004,0.0,3.71167865564,18.077,29.5471249205,0.0,25.50935,4.03777492045
 06/02  19:00:00,27.9338503869,2.18658653743,1.95162417465,0.0,3.71167865564,18.077,30.122635132,0.0,25.50935,4.61328513197
 06/02  20:00:00,23.0424409459,2.18658653743,1.44183354635,0.0,3.71167865564,13.077,25.9709131845,0.0,22.50825,3.46266318448
 06/02  21:00:00,24.5216767904,2.18658653743,1.0877243458,0.0,3.71167865564,13.077,25.0450676608,0.0,21.0077,4.03736766083
 06/02  22:00:00,23.9191473545,2.18658653743,0.499585092341,0.0,3.71167865564,13.077,21.4680093503,0.0,18.0066,3.46140935035
 06/02  23:00:00,24.5785078754,2.18658653743,0.0216042883793,0.0,3.71167865564,13.077,4.73945139998,0.0,3.0011,1.73835139998
 06/02  24:00:00,14.1432479726,2.18658653743,0.0,0.0,1.85583932782,5.577,4.76178235128,0.0225081290884,3.0011,1.73817422219
 06/03  01:00:00,9.8569738608,0.0,0.0,0.0,0.618613109274,5.0,3.59316220478,0.0,3.0011,0.59206220478
 06/03  02:00:00,9.8753830552,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/03  03:00:00,9.88205448751,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/03  04:00:00,10.0539563207,0.0,0.0,0.0,0.618613109274,5.0,3.59316812386,0.0,3.0011,0.592068123859
 06/03  05:00:00,14.0639490396,2.18658653743,0.0,0.0,1.85583932782,5.577,4.68282627881,0.161176278811,4.50165,0.02
 06/03  06:00:00,26.6591188269,2.18658653743,0.0106224419144,0.0,3.71167865564,18.077,15.2426872727,0.0,13.50495,1.73773727268
 06/03  07:00:00,26.2191327936,2.18658653743,0.235714164592,0.0,3.71167865564,18.077,22.1729814851,0.0,21.0077,1.16528148505
 06/03  08:00:00,21.1555532375,2.18658653743,0.167626861132,0.0,3.71167865564,13.077,16.1707470845,0.0,15.0055,1.16524708452
 06/03  09:00:00,21.6217081977,2.18658653743,0.610309861294,0.0,3.71167865564,13.077,18.4687794517,0.0,15.0055,3.4632794517
 06/03  10:00:00,27.397181632,2.18658653743,1.35698921508,0.0,3.71167865564,18.077,36.4742095715,0.0,33.0121,3.4621095715
 06/03  11:00:00,29.7969285971,2.18658653743,2.624649702,0.0,3.71167865564,18.077,43.9780097434,0.0,40.51485,3.46315974337
 06/03  12:00:00,30.3050228314,2.18658653743,3.91412131929,0.0,3.71167865564,18.077,40.0500010877,0.0,36.0132,4.03680108772
 06/03  13:00:00,30.3332186462,2.18658653743,4.23677196537,0.0,3.71167865564,18.077,34.3993342395,0.0,31.51155,2.88778423952
 06/03  14:00:00,24.6658272335,2.18658653743,3.56246867875,0.0,3.71167865564,13.077,24.4680895747,0.0,21.0077,3.46038957469
 06/03  15:00:00,24.6951381048,2.18658653743,3.58453497469,0.0,3.71167865564,13.077,22.3938882859,0.0,19.50715,2.88673828588
 06/03  16:00:00,23.4801556352,2.18658653743,2.40030384267,0.0,3.71167865564,13.077,24.8213574778,0.0,22.50825,2.3131074778
 06/03  17:00:00,28.2191564349,2.18658653743,2.1935281241,0.0,3.71167865564,18.077,28.3968782394,0.0,25.50935,2.88752823937
 06/03  18:00:00,28.745942332,2.18658653743,2.74055884861,0.0,3.71167865564,18.077,29.5475118926,0.0,25.50935,4.03816189261
 06/03  19:00:00,28.5817500697,2.18658653743,2.40544663335,0.0,3.71167865564,18.077,29.5475419765,0.0,25.50935,4.03819197646
 06/03  20:00:00,23.4508763939,2.18658653743,1.67411758845,0.0,3.71167865564,13.077,26.5452331453,0.0,22.50825,4.03698314527
 06/03  21:00:00,24.5899305842,2.18658653743,1.03478553533,0.0,3.71167865564,13.077,25.0457077985,0.0,21.0077,4.03800779852
 06/03  22:00:00,23.7746374138,2.18658653743,0.378638249639,0.0,3.71167865564,13.077,20.8938757266,0.0,18.0066,2.88727572656
 06/03  23:00:00,24.5138964657,2.18658653743,0.0,0.0,3.71167865564,13.077,5.31340974592,0.0,3.0011,2.31230974592
 06/03  24:00:00,14.0676405246,2.18658653743,0.0,0.0,1.85583932782,5.577,4.21586999143,0.0492234996651,3.0011,1.16554649177
 06/04  01:00:00,9.78247706823,0.0,0.0,0.0,0.618613109274,5.0,3.59319216748,0.0,3.0011,0.592092167484
 06/04  02:00:00,9.79843779664,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/04  03:00:00,9.79334006212,0.0,0.0,0.0,0.618613109274,5.0,3.59318331966,0.0,3.0011,0.592083319659
 06/04  04:00:00,9.9547192332,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/04  05:00:00,13.9368263131,2.18658653743,0.0,0.0,1.85583932782,5.577,8.90305333142,3.80931411393,4.50165,0.592089217494
 06/04  06:00:00,26.5079434318,2.18658653743,0.0,0.0,3.71167865564,18.077,16.0960638177,1.42599311976,13.50495,1.16512069795
 06/04  07:00:00,25.8622447659,2.18658653743,0.0,0.0,3.71167865564,18.077,22.1729328455,0.0,21.0077,1.16523284551
 06/04  08:00:00,20.8969190036,2.18658653743,0.0,0.0,3.71167865564,13.077,16.1706942859,0.0,15.0055,1.16519428592
 06/04  09:00:00,20.9286233171,2.18658653743,0.0,0.0,3.71167865564,13.077,16.7433188049,0.0,15.0055,1.7378188049
 06/04  10:00:00,25.96628738,2.18658653743,0.0133061257819,0.0,3.71167865564,18.077,36.4753235924,0.0,33.0121,3.46322359242
 06/04  11:00:00,27.393953857,2.18658653743,0.341912743591,0.0,3.71167865564,18.077,43.977606513,0.0,40.51485,3.46275651298
 06/04  12:00:00,27.0027617064,2.18658653743,0.768302279001,0.0,3.71167865564,18.077,38.9005017171,0.0,36.0132,2.88730171714
 06/04  13:00:00,27.1783861723,2.18658653743,1.15769088795,0.0,3.71167865564,18.077,34.3986740212,0.0,31.51155,2.88712402122
 06/04  14:00:00,22.080833163,2.18658653743,1.03780457765,0.0,3.71167865564,13.077,23.3203495207,0.0,21.0077,2.3126495207
 06/04  15:00:00,21.9643766597,2.18658653743,0.941148449538,0.0,3.71167865564,13.077,21.8197353298,0.0,19.50715,2.31258532978
 06/04  16:00:00,21.9499750091,2.18658653743,1.00609520399,0.0,3.71167865564,13.077,24.8207718884,0.0,22.50825,2.31252188842
 06/04  17:00:00,27.0178715375,2.18658653743,1.07493774905,0.0,3.71167865564,18.077,28.3964053442,0.0,25.50935,2.88705534416
 06/04  18:00:00,27.1689127686,2.18658653743,1.23601862009,0.0,3.71167865564,18.077,29.5461072859,0.0,25.50935,4.03675728593
 06/04  19:00:00,27.2970797886,2.18658653743,1.1891247912,0.0,3.71167865564,18.077,28.9723129278,0.0,25.50935,3.46296292777
 06/04  20:00:00,22.5541546256,2.18658653743,0.837300039512,0.0,3.71167865564,13.077,25.3958205812,0.0,22.50825,2.88757058124
 06/04  21:00:00,23.8745137212,2.18658653743,0.374053599082,0.0,3.71167865564,13.077,25.0445673505,0.0,21.0077,4.03686735051
 06/04  22:00:00,23.3374237383,2.18658653743,0.0,0.0,3.71167865564,13.077,20.8939029765,0.0,18.0066,2.88730297647
 06/04  23:00:00,24.4400121225,2.18658653743,0.0,0.0,3.71167865564,13.077,4.18443972597,0.0177835716141,3.0011,1.16555615435
 06/04  24:00:00,13.9838962937,2.18658653743,0.0,0.0,1.85583932782,5.577,8.42195066767,3.10910763936,3.0011,2.31174302831
 06/05  01:00:00,9.73548563293,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/05  02:00:00,9.76756330442,0.0,0.0,0.0,0.618613109274,5.0,3.59315635297,0.0,3.0011,0.592056352969
 06/05  03:00:00,9.76963241338,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/05  04:00:00,9.91701396484,0.0,0.0,0.0,0.618613109274,5.0,3.59316228136,0.0,3.0011,0.592062281363
 06/05  05:00:00,13.8768580855,2.18658653743,0.0,0.0,1.85583932782,5.577,12.3098447449,7.78819474489,4.50165,0.02
 06/05  06:00:00,26.4468439515,2.18658653743,0.0,0.0,3.71167865564,18.077,19.4416178339,4.77153290423,13.50495,1.16513492971
 06/05  07:00:00,25.8179349497,2.18658653743,0.0,0.0,3.71167865564,18.077,26.0809568142,0.45982814344,21.0077,4.61342867078
 06/05  08:00:00,20.8908362997,2.18658653743,0.0,0.0,3.71167865564,13.077,19.0440101048,0.0,15.0055,4.03851010484
 06/05  09:00:00,21.1145742593,2.18658653743,0.148369225293,0.0,3.71167865564,13.077,17.8940363424,0.0,15.0055,2.88853634238
 06/05  10:00:00,26.7001839687,2.18658653743,0.701358894786,0.0,3.71167865564,18.077,35.8995884932,0.0,33.0121,2.88748849324
 06/05  11:00:00,28.5530204347,2.18658653743,1.42503747907,0.0,3.71167865564,18.077,43.9770275326,0.0,40.51485,3.46217753258
 06/05  12:00:00,28.6135565087,2.18658653743,2.2675481381,0.0,3.71167865564,18.077,38.9007575791,0.0,36.0132,2.88755757912
 06/05  13:00:00,28.9407661212,2.18658653743,2.85895832576,0.0,3.71167865564,18.077,34.3979861075,0.0,31.51155,2.88643610755
 06/05  14:00:00,23.2415346141,2.18658653743,2.15434357266,0.0,3.71167865564,13.077,23.3201481851,0.0,21.0077,2.31244818512
 06/05  15:00:00,23.1031875331,2.18658653743,2.01190645291,0.0,3.71167865564,13.077,21.819048468,0.0,19.50715,2.31189846802
 06/05  16:00:00,23.5436851494,2.18658653743,2.49415403013,0.0,3.71167865564,13.077,24.8208056846,0.0,22.50825,2.31255568465
 06/05  17:00:00,29.6894828639,2.18658653743,3.65694476396,0.0,3.71167865564,18.077,28.3966769837,0.0,25.50935,2.88732698375
 06/05  18:00:00,29.7487322392,2.18658653743,3.71909366954,0.0,3.71167865564,18.077,29.5472176681,0.0,25.50935,4.03786766808
 06/05  19:00:00,29.9797469379,2.18658653743,3.75977813937,0.0,3.71167865564,18.077,29.5488147227,0.0,25.50935,4.03946472266
 06/05  20:00:00,24.4105349966,2.18658653743,2.58654982935,0.0,3.71167865564,13.077,25.9713668572,0.0,22.50825,3.46311685721
 06/05  21:00:00,25.3400345581,2.18658653743,1.73348777572,0.0,3.71167865564,13.077,25.0456779868,0.0,21.0077,4.03797798675
 06/05  22:00:00,24.6563868671,2.18658653743,1.20461079089,0.0,3.71167865564,13.077,21.4680499002,0.0,18.0066,3.46144990024
 06/05  23:00:00,25.2177115758,2.18658653743,0.645303062624,0.0,3.71167865564,13.077,4.7397688798,0.0,3.0011,1.7386688798
 06/05  24:00:00,14.156804508,2.18658653743,0.0,0.0,1.85583932782,5.577,4.73943810954,0.0,3.0011,1.73833810954
 06/06  01:00:00,9.85604498581,0.0,0.0,0.0,0.618613109274,5.0,3.59318915706,0.0,3.0011,0.592089157056
 06/06  02:00:00,9.87002406884,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/06  03:00:00,9.87701959336,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/06  04:00:00,10.6549103756,0.0,0.0,0.0,0.618613109274,5.0,3.59319503333,0.0,3.0011,0.592095033329
 06/06  05:00:00,14.6694557398,2.18658653743,0.0,0.0,1.85583932782,5.577,4.61548315009,0.0938331500872,4.50165,0.02
 06/06  06:00:00,26.9488612104,2.18658653743,0.0102603135092,0.0,3.71167865564,18.077,15.2427412243,0.0,13.50495,1.7377912243
 06/06  07:00:00,26.855451276,2.18658653743,0.848947835052,0.0,3.71167865564,18.077,25.046728671,0.0,21.0077,4.03902867102
 06/06  08:00:00,22.1359412636,2.18658653743,1.10337471231,0.0,3.71167865564,13.077,19.0431879764,0.0,15.0055,4.0376879764
 06/06  09:00:00,22.1785456294,2.18658653743,1.13116741309,0.0,3.71167865564,13.077,18.4669676382,0.0,15.0055,3.46146763816
 06/06  10:00:00,27.2842907922,2.18658653743,1.24338727646,0.0,3.71167865564,18.077,35.8992341727,0.0,33.0121,2.88713417274
 06/06  11:00:00,29.0585537333,2.18658653743,1.92085155642,0.0,3.71167865564,18.077,43.4025244071,0.0,40.51485,2.88767440709
 06/06  12:00:00,29.2191358343,2.18658653743,2.88423507827,0.0,3.71167865564,18.077,38.9000999951,0.0,36.0132,2.8868999951
 06/06  13:00:00,29.4332124595,2.18658653743,3.37166873785,0.0,3.71167865564,18.077,34.3978475951,0.0,31.51155,2.88629759508
 06/06  14:00:00,23.6636310132,2.18658653743,2.59397251149,0.0,3.71167865564,13.077,23.3202411744,0.0,21.0077,2.31254117445
 06/06  15:00:00,25.3118684322,2.18658653743,4.20255145143,0.0,3.71167865564,13.077,21.8197772617,0.0,19.50715,2.3126272617
 06/06  16:00:00,27.3831109092,2.18658653743,6.2374438734,0.0,3.71167865564,13.077,24.8204750839,0.0,22.50825,2.31222508389
 06/06  17:00:00,33.1434977664,2.18658653743,6.9998891944,0.0,3.71167865564,18.077,28.3965004756,0.0,25.50935,2.88715047562
 06/06  18:00:00,32.6377635703,2.18658653743,6.53533496753,0.0,3.71167865564,18.077,29.5464457173,0.0,25.50935,4.0370957173
 06/06  19:00:00,32.3734264871,2.18658653743,6.30114726753,0.0,3.71167865564,18.077,29.548521291,0.0,25.50935,4.03917129099
 06/06  20:00:00,25.2028980378,2.18658653743,3.5374368633,0.0,3.71167865564,13.077,25.97101756,0.0,22.50825,3.46276756
 06/06  21:00:00,25.8005227624,2.18658653743,2.31815298157,0.0,3.71167865564,13.077,25.0457757195,0.0,21.0077,4.03807571947
 06/06  22:00:00,25.5729982181,2.18658653743,2.08761855349,0.0,3.71167865564,13.077,21.4678925514,0.0,18.0066,3.46129255137
 06/06  23:00:00,26.0289401669,2.18658653743,1.41214040046,0.0,3.71167865564,13.077,4.7391834286,0.0,3.0011,1.7380834286
 06/06  24:00:00,14.2418052622,2.18658653743,0.0447262506973,0.0,1.85583932782,5.577,4.73927683721,0.0,3.0011,1.73817683721
 06/07  01:00:00,9.88737354914,0.0,0.0,0.0,0.618613109274,5.0,3.59318996419,0.0,3.0011,0.592089964193
 06/07  02:00:00,9.90930050393,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/07  03:00:00,9.92328465662,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/07  04:00:00,10.1014285828,0.0,0.0,0.0,0.618613109274,5.0,3.59319585681,0.0,3.0011,0.592095856811
 06/07  05:00:00,14.1281200521,2.18658653743,0.0,0.0,1.85583932782,5.577,4.57993502574,0.0582850257449,4.50165,0.02
 06/07  06:00:00,27.1401830785,2.18658653743,0.436836162382,0.0,3.71167865564,18.077,15.2426055609,0.0,13.50495,1.73765556094
 06/07  07:00:00,27.1678305533,2.18658653743,1.14304992505,0.0,3.71167865564,18.077,25.0466618279,0.0,21.0077,4.03896182792
 06/07  08:00:00,22.0535542998,2.18658653743,1.0254909846,0.0,3.71167865564,13.077,19.0434263162,0.0,15.0055,4.03792631621
 06/07  09:00:00,22.0583229238,2.18658653743,1.02359023594,0.0,3.71167865564,13.077,17.8933923058,0.0,15.0055,2.88789230579
 06/07  10:00:00,27.556957802,2.18658653743,1.51355473827,0.0,3.71167865564,18.077,36.4730307702,0.0,33.0121,3.46093077023
 06/07  11:00:00,29.540132197,2.18658653743,2.38828024642,0.0,3.71167865564,18.077,43.4028465359,0.0,40.51485,2.88799653586
 06/07  12:00:00,29.7587255364,2.18658653743,3.40504547507,0.0,3.71167865564,18.077,38.9001976442,0.0,36.0132,2.8869976442
 06/07  13:00:00,29.1155410493,2.18658653743,3.06269936226,0.0,3.71167865564,18.077,34.3976819778,0.0,31.51155,2.88613197782
 06/07  14:00:00,22.933741797,2.18658653743,1.88917639001,0.0,3.71167865564,13.077,23.3196397265,0.0,21.0077,2.31193972648
 06/07  15:00:00,22.3978414465,2.18658653743,1.35859980758,0.0,3.71167865564,13.077,21.819584158,0.0,19.50715,2.31243415804
 06/07  16:00:00,22.5416832381,2.18658653743,1.49959593897,0.0,3.71167865564,13.077,24.8199399164,0.0,22.50825,2.3116899164
 06/07  17:00:00,28.1381850516,2.18658653743,2.12104840165,0.0,3.71167865564,18.077,28.396638272,0.0,25.50935,2.88728827196
 06/07  18:00:00,28.3913973332,2.18658653743,2.40051456527,0.0,3.71167865564,18.077,29.5471391315,0.0,25.50935,4.03778913155
 06/07  19:00:00,28.7094009148,2.18658653743,2.52748922842,0.0,3.71167865564,18.077,29.5483784337,0.0,25.50935,4.03902843368
 06/07  20:00:00,23.4219216168,2.18658653743,1.6449272482,0.0,3.71167865564,13.077,25.971266241,0.0,22.50825,3.46301624102
 06/07  21:00:00,24.7250858672,2.18658653743,1.16453706011,0.0,3.71167865564,13.077,25.0455958402,0.0,21.0077,4.03789584021
 06/07  22:00:00,23.6147291656,2.18658653743,0.218375178605,0.0,3.71167865564,13.077,21.4840923118,0.015661781712,18.0066,3.46183053013
 06/07  23:00:00,24.507091197,2.18658653743,0.0,0.0,3.71167865564,13.077,4.7398387247,0.0,3.0011,1.7387387247
 06/07  24:00:00,14.0661937658,2.18658653743,0.0,0.0,1.85583932782,5.577,4.8358000662,0.0964996713299,3.0011,1.73820039487
 06/08  01:00:00,9.79880800045,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/08  02:00:00,9.83230087846,0.0,0.0,0.0,0.618613109274,5.0,3.5931590408,0.0,3.0011,0.592059040801
 06/08  03:00:00,9.84271071958,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/08  04:00:00,10.0104316372,0.0,0.0,0.0,0.618613109274,5.0,3.59316496492,0.0,3.0011,0.592064964916
 06/08  05:00:00,14.0062079522,2.18658653743,0.0,0.0,1.85583932782,5.577,5.0365594022,0.514909402204,4.50165,0.02
 06/08  06:00:00,26.6049872283,2.18658653743,0.0104557136733,0.0,3.71167865564,18.077,14.6700743229,0.0,13.50495,1.16512432292
 06/08  07:00:00,25.9537880417,2.18658653743,0.00921049602729,0.0,3.71167865564,18.077,25.6198799103,0.0,21.0077,4.61217991027
 06/08  08:00:00,20.9609133301,2.18658653743,0.0,0.0,3.71167865564,13.077,18.4686233799,0.0,15.0055,3.46312337994
 06/08  09:00:00,20.9881071893,2.18658653743,0.0,0.0,3.71167865564,13.077,18.4669344204,0.0,15.0055,3.46143442045
 06/08  10:00:00,26.3431891426,2.18658653743,0.333545362911,0.0,3.71167865564,18.077,35.899227406,0.0,33.0121,2.88712740604
 06/08  11:00:00,28.5747479875,2.18658653743,1.45250163271,0.0,3.71167865564,18.077,43.9765803864,0.0,40.51485,3.4617303864
 06/08  12:00:00,28.4636078302,2.18658653743,2.14380699649,0.0,3.71167865564,18.077,38.9002903843,0.0,36.0132,2.88709038426
 06/08  13:00:00,27.8988068839,2.18658653743,1.86861981711,0.0,3.71167865564,18.077,33.8243028994,0.0,31.51155,2.31275289937
 06/08  14:00:00,22.3439180118,2.18658653743,1.30796259668,0.0,3.71167865564,13.077,23.3202621068,0.0,21.0077,2.31256210681
 06/08  15:00:00,21.8121543114,2.18658653743,0.782435772566,0.0,3.71167865564,13.077,21.8195630736,0.0,19.50715,2.31241307357
 06/08  16:00:00,21.4195932862,2.18658653743,0.440080695077,0.0,3.71167865564,13.077,24.8205141794,0.0,22.50825,2.31226417943
 06/08  17:00:00,26.7402473525,2.18658653743,0.816899544588,0.0,3.71167865564,18.077,28.3965398737,0.0,25.50935,2.88718987366
 06/08  18:00:00,26.8581665666,2.18658653743,0.931786644278,0.0,3.71167865564,18.077,29.5466776548,0.0,25.50935,4.03732765478
 06/08  19:00:00,27.1125993023,2.18658653743,1.01085500293,0.0,3.71167865564,18.077,29.5470761807,0.0,25.50935,4.03772618068
 06/08  20:00:00,22.3539425637,2.18658653743,0.635201547433,0.0,3.71167865564,13.077,26.5445101981,0.0,22.50825,4.03626019812
 06/08  21:00:00,24.0265259821,2.18658653743,0.497351521289,0.0,3.71167865564,13.077,25.0445778871,0.0,21.0077,4.03687788713
 06/08  22:00:00,23.5498675825,2.18658653743,0.141819039243,0.0,3.71167865564,13.077,20.8944876219,0.0,18.0066,2.88788762191
 06/08  23:00:00,24.5325474032,2.18658653743,0.0,0.0,3.71167865564,13.077,5.3121960675,0.0,3.0011,2.3110960675
 06/08  24:00:00,14.1071835513,2.18658653743,0.0,0.0,1.85583932782,5.577,4.19967142234,0.0333606000612,3.0011,1.16521082228
 06/09  01:00:00,9.83599797456,0.0,0.0,0.0,0.618613109274,5.0,3.59317187352,0.0,3.0011,0.592071873515
 06/09  02:00:00,9.85736605682,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/09  03:00:00,9.86484757165,0.0,0.0,0.0,0.618613109274,5.0,3.5931519082,0.0,3.0011,0.592051908198
 06/09  04:00:00,10.621567748,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/09  05:00:00,14.6266621132,2.18658653743,0.0,0.0,1.85583932782,5.577,5.19930162254,0.105593780662,4.50165,0.592057841879
 06/09  06:00:00,26.9067561937,2.18658653743,0.00871259020453,0.0,3.71167865564,18.077,14.6698671372,0.0,13.50495,1.16491713721
 06/09  07:00:00,26.0677543709,2.18658653743,0.0954321048187,0.0,3.71167865564,18.077,25.0463116142,0.0,21.0077,4.03861161418
 06/09  08:00:00,21.0726082351,2.18658653743,0.0793691209807,0.0,3.71167865564,13.077,19.0428486366,0.0,15.0055,4.03734863657
 06/09  09:00:00,21.2436913983,2.18658653743,0.229323580267,0.0,3.71167865564,13.077,17.8933864308,0.0,15.0055,2.88788643085
 06/09  10:00:00,26.7751101829,2.18658653743,0.751531592599,0.0,3.71167865564,18.077,36.4727218538,0.0,33.0121,3.46062185384
 06/09  11:00:00,29.3422152648,2.18658653743,2.1837581056,0.0,3.71167865564,18.077,43.4031389163,0.0,40.51485,2.88828891628
 06/09  12:00:00,30.0620270204,2.18658653743,3.68293853088,0.0,3.71167865564,18.077,38.900644159,0.0,36.0132,2.88744415896
 06/09  13:00:00,30.5212973962,2.18658653743,4.42719929184,0.0,3.71167865564,18.077,34.3978229971,0.0,31.51155,2.88627299707
 06/09  14:00:00,24.9332632079,2.18658653743,3.82428756101,0.0,3.71167865564,13.077,23.3201895424,0.0,21.0077,2.31248954238
 06/09  15:00:00,22.607019087,2.18658653743,1.54627882837,0.0,3.71167865564,13.077,21.8197644222,0.0,19.50715,2.31261442218
 06/09  16:00:00,21.9660805081,2.18658653743,0.93364653712,0.0,3.71167865564,13.077,24.2472334832,0.0,22.50825,1.73898348319
 06/09  17:00:00,27.6777879803,2.18658653743,1.70657637844,0.0,3.71167865564,18.077,28.9696888213,0.0,25.50935,3.46033882132
 06/09  18:00:00,27.9441659326,2.18658653743,1.96452505401,0.0,3.71167865564,18.077,28.9728825124,0.0,25.50935,3.46353251244
 06/09  19:00:00,28.0238787048,2.18658653743,2.03748985851,0.0,3.71167865564,18.077,30.1222567276,0.0,25.50935,4.61290672761
 06/09  20:00:00,23.1002704311,2.18658653743,1.49698397288,0.0,3.71167865564,13.077,25.9709065001,0.0,22.50825,3.46265650009
 06/09  21:00:00,24.3696539689,2.18658653743,0.94376548636,0.0,3.71167865564,13.077,25.0453976162,0.0,21.0077,4.0376976162
 06/09  22:00:00,23.7035894523,2.18658653743,0.29343316895,0.0,3.71167865564,13.077,20.8941572569,0.0,18.0066,2.88755725689
 06/09  23:00:00,24.5409418709,2.18658653743,0.0,0.0,3.71167865564,13.077,5.31227051857,0.0,3.0011,2.31117051857
 06/09  24:00:00,14.1189615837,2.18658653743,0.0,0.0,1.85583932782,5.577,4.18967578078,0.0232377422519,3.0011,1.16533803852
 06/10  01:00:00,9.83404358652,0.0,0.0,0.0,0.618613109274,5.0,3.59319361344,0.0,3.0011,0.592093613438
 06/10  02:00:00,9.85139239604,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/10  03:00:00,9.85710722684,0.0,0.0,0.0,0.618613109274,5.0,3.59316260947,0.0,3.0011,0.592062609467
 06/10  04:00:00,10.0250085068,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/10  05:00:00,14.0199783233,2.18658653743,0.0,0.0,1.85583932782,5.577,5.24891008753,0.155191561401,4.50165,0.592068526126
 06/10  06:00:00,26.6086105978,2.18658653743,0.00984435904331,0.0,3.71167865564,18.077,14.6699911408,0.0,13.50495,1.16504114081
 06/10  07:00:00,25.9475059763,2.18658653743,0.00747064032293,0.0,3.71167865564,18.077,22.1729072515,0.0,21.0077,1.16520725151
 06/10  08:00:00,20.9540203755,2.18658653743,0.0,0.0,3.71167865564,13.077,16.1706829156,0.0,15.0055,1.16518291561
 06/10  09:00:00,21.0436935213,2.18658653743,0.0612841811154,0.0,3.71167865564,13.077,18.4683611026,0.0,15.0055,3.46286110257
 06/10  10:00:00,26.6605833607,2.18658653743,0.654618591411,0.0,3.71167865564,18.077,36.4739051336,0.0,33.0121,3.46180513359
 06/10  11:00:00,28.6311377978,2.18658653743,1.50628728905,0.0,3.71167865564,18.077,43.9778845655,0.0,40.51485,3.46303456551
 06/10  12:00:00,29.2009815061,2.18658653743,2.84229666688,0.0,3.71167865564,18.077,39.4762033223,0.0,36.0132,3.46300332233
 06/10  13:00:00,28.631914872,2.18658653743,2.56801330326,0.0,3.71167865564,18.077,34.9727509812,0.0,31.51155,3.4612009812
 06/10  14:00:00,22.7820634266,2.18658653743,1.73036616334,0.0,3.71167865564,13.077,23.8945691125,0.0,21.0077,2.88686911246
 06/10  15:00:00,22.8141477584,2.18658653743,1.76095402303,0.0,3.71167865564,13.077,22.3939285221,0.0,19.50715,2.88677852207
 06/10  16:00:00,22.7585112911,2.18658653743,1.70612802505,0.0,3.71167865564,13.077,25.3947944494,0.0,22.50825,2.88654444938
 06/10  17:00:00,27.7490287758,2.18658653743,1.76108836652,0.0,3.71167865564,18.077,28.3967495818,0.0,25.50935,2.88739958177
 06/10  18:00:00,27.9735190001,2.18658653743,1.99755096699,0.0,3.71167865564,18.077,28.9732989422,0.0,25.50935,3.46394894219
 06/10  19:00:00,27.9520985838,2.18658653743,1.80566719839,0.0,3.71167865564,18.077,29.5474570796,0.0,25.50935,4.03810707963
 06/10  20:00:00,22.8023787959,2.18658653743,1.06499523108,0.0,3.71167865564,13.077,25.9710639924,0.0,22.50825,3.46281399243
 06/10  21:00:00,23.9973744598,2.18658653743,0.472963904046,0.0,3.71167865564,13.077,25.0455310284,0.0,21.0077,4.03783102837
 06/10  22:00:00,23.3945361727,2.18658653743,0.0,0.0,3.71167865564,13.077,20.8934194101,0.0,18.0066,2.88681941005
 06/10  23:00:00,24.5346865135,2.18658653743,0.0,0.0,3.71167865564,13.077,5.31310652016,0.0,3.0011,2.31200652016
 06/10  24:00:00,14.1161164233,2.18658653743,0.0,0.0,1.85583932782,5.577,4.76232440869,0.0230153560243,3.0011,1.73820905266
 06/11  01:00:00,9.83806001686,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/11  02:00:00,9.86007754286,0.0,0.0,0.0,0.618613109274,5.0,3.593145386,0.0,3.0011,0.592045385998
 06/11  03:00:00,9.86794035702,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/11  04:00:00,10.0380750654,0.0,0.0,0.0,0.618613109274,5.0,3.59315133187,0.0,3.0011,0.592051331868
 06/11  05:00:00,14.0378685965,2.18658653743,0.0,0.0,1.85583932782,5.577,4.63522955529,0.113579555293,4.50165,0.02
 06/11  06:00:00,26.6237128194,2.18658653743,0.00996960694962,0.0,3.71167865564,18.077,14.670031651,0.0,13.50495,1.16508165096
 06/11  07:00:00,25.9619533644,2.18658653743,0.0136302429897,0.0,3.71167865564,18.077,22.172774751,0.0,21.0077,1.16507475103
 06/11  08:00:00,20.9558781517,2.18658653743,0.0,0.0,3.71167865564,13.077,16.7432018736,0.0,15.0055,1.73770187361
 06/11  09:00:00,20.9700027313,2.18658653743,0.0,0.0,3.71167865564,13.077,16.1706798332,0.0,15.0055,1.16517983317
 06/11  10:00:00,26.1049391235,2.18658653743,0.115838806652,0.0,3.71167865564,18.077,36.4749987206,0.0,33.0121,3.46289872064
 06/11  11:00:00,28.4084541579,2.18658653743,1.29294185042,0.0,3.71167865564,18.077,43.9776901115,0.0,40.51485,3.46284011149
 06/11  12:00:00,28.4568826181,2.18658653743,2.13175624868,0.0,3.71167865564,18.077,38.9005875749,0.0,36.0132,2.88738757493
 06/11  13:00:00,28.3180865894,2.18658653743,2.26725965055,0.0,3.71167865564,18.077,34.398637048,0.0,31.51155,2.88708704802
 06/11  14:00:00,23.0251563818,2.18658653743,1.96307304655,0.0,3.71167865564,13.077,23.3197031701,0.0,21.0077,2.31200317005
 06/11  15:00:00,23.5549853367,2.18658653743,2.46760428671,0.0,3.71167865564,13.077,21.819249124,0.0,19.50715,2.31209912403
 06/11  16:00:00,24.1782463531,2.18658653743,3.07903542225,0.0,3.71167865564,13.077,24.8204444055,0.0,22.50825,2.31219440554
 06/11  17:00:00,29.8934238175,2.18658653743,3.82434912214,0.0,3.71167865564,18.077,28.3963757375,0.0,25.50935,2.88702573748
 06/11  18:00:00,30.4708341781,2.18658653743,4.43014202502,0.0,3.71167865564,18.077,28.9715927519,0.0,25.50935,3.46224275194
 06/11  19:00:00,30.1525451163,2.18658653743,3.93304793675,0.0,3.71167865564,18.077,28.9722038876,0.0,25.50935,3.46285388761
 06/11  20:00:00,23.696277156,2.18658653743,2.50639441477,0.0,3.71167865564,13.077,25.3954989173,0.0,22.50825,2.88724891733
 06/11  21:00:00,25.0821789802,2.18658653743,1.49936058948,0.0,3.71167865564,13.077,24.470451568,0.0,21.0077,3.46275156799
 06/11  22:00:00,24.1960971931,2.18658653743,0.767626837505,0.0,3.71167865564,13.077,20.8938828142,0.0,18.0066,2.88728281418
 06/11  23:00:00,24.6143974988,2.18658653743,0.0672026704789,0.0,3.71167865564,13.077,4.73938151884,0.0,3.0011,1.73828151884
 06/11  24:00:00,14.1329193138,2.18658653743,0.0,0.0,1.85583932782,5.577,5.34343304656,0.0310833561598,3.0011,2.3112496904
 06/12  01:00:00,9.85586099675,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/12  02:00:00,9.87233486068,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/12  03:00:00,9.88389406056,0.0,0.0,0.0,0.618613109274,5.0,3.5931687506,0.0,3.0011,0.592068750598
 06/12  04:00:00,10.0595364247,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/12  05:00:00,14.0729306762,2.18658653743,0.0,0.0,1.85583932782,5.577,5.26892296333,0.175198305633,4.50165,0.5920746577
 06/12  06:00:00,26.6740692665,2.18658653743,0.0138307899843,0.0,3.71167865564,18.077,14.6700974178,0.0,13.50495,1.16514741779
 06/12  07:00:00,26.6954140198,2.18658653743,0.690996572651,0.0,3.71167865564,18.077,25.0455718872,0.0,21.0077,4.03787188717
 06/12  08:00:00,21.960921168,2.18658653743,0.9335144841,0.0,3.71167865564,13.077,19.0428482817,0.0,15.0055,4.03734828165
 06/12  09:00:00,22.304307381,2.18658653743,1.25682008492,0.0,3.71167865564,13.077,18.4670761269,0.0,15.0055,3.46157612694
 06/12  10:00:00,27.9481696217,2.18658653743,1.88454023786,0.0,3.71167865564,18.077,35.8993338007,0.0,33.0121,2.88723380069
 06/12  11:00:00,30.3310055829,2.18658653743,3.15621060201,0.0,3.71167865564,18.077,43.4031318864,0.0,40.51485,2.88828188644
 06/12  12:00:00,31.4144823021,2.18658653743,5.01648656686,0.0,3.71167865564,18.077,38.9002176158,0.0,36.0132,2.88701761582
 06/12  13:00:00,31.7837916605,2.18658653743,5.67574345399,0.0,3.71167865564,18.077,34.3978055726,0.0,31.51155,2.88625557256
 06/12  14:00:00,25.8252512906,2.18658653743,4.70685015242,0.0,3.71167865564,13.077,23.3201108285,0.0,21.0077,2.31241082854
 06/12  15:00:00,25.6043643467,2.18658653743,4.47774069908,0.0,3.71167865564,13.077,21.2465943746,0.0,19.50715,1.73944437456
 06/12  16:00:00,26.1247495752,2.18658653743,4.99120021766,0.0,3.71167865564,13.077,24.8206427414,0.0,22.50825,2.31239274142
 06/12  17:00:00,32.4173643207,2.18658653743,6.28129147247,0.0,3.71167865564,18.077,28.3963613029,0.0,25.50935,2.88701130286
 06/12  18:00:00,32.0479997885,2.18658653743,5.96799133444,0.0,3.71167865564,18.077,29.5472919126,0.0,25.50935,4.03794191256
 06/12  19:00:00,32.009160949,2.18658653743,5.75011758053,0.0,3.71167865564,18.077,29.5484081365,0.0,25.50935,4.03905813653
 06/12  20:00:00,25.3568248949,2.18658653743,4.13270562311,0.0,3.71167865564,13.077,25.9710050226,0.0,22.50825,3.46275502263
 06/12  21:00:00,26.1751563075,2.18658653743,2.54743013433,0.0,3.71167865564,13.077,25.0455559084,0.0,21.0077,4.03785590843
 06/12  22:00:00,24.9789748703,2.18658653743,1.51331981647,0.0,3.71167865564,13.077,21.468295395,0.0,18.0066,3.461695395
 06/12  23:00:00,25.6829775861,2.18658653743,1.07972188017,0.0,3.71167865564,13.077,4.73985083502,0.0,3.0011,1.73875083502
 06/12  24:00:00,14.2009350961,2.18658653743,0.0186469210428,0.0,1.85583932782,5.577,4.73942355545,0.0,3.0011,1.73832355545
 06/13  01:00:00,9.86790315501,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/13  02:00:00,9.88245895518,0.0,0.0,0.0,0.618613109274,5.0,3.59317485582,0.0,3.0011,0.592074855825
 06/13  03:00:00,9.88642062125,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/13  04:00:00,10.6315942493,0.0,0.0,0.0,0.618613109274,5.0,3.59315489328,0.0,3.0011,0.592054893276
 06/13  05:00:00,14.6315109427,2.18658653743,0.0186478501782,0.0,1.85583932782,5.577,4.69360111273,0.171951112735,4.50165,0.02
 06/13  06:00:00,26.8933284357,2.18658653743,0.0123885214842,0.0,3.71167865564,18.077,14.6700285236,0.0,13.50495,1.16507852364
 06/13  07:00:00,26.4016692361,2.18658653743,0.421285762352,0.0,3.71167865564,18.077,25.6209983409,0.0,21.0077,4.61329834094
 06/13  08:00:00,22.3910442446,2.18658653743,1.35305698992,0.0,3.71167865564,13.077,18.4694602197,0.0,15.0055,3.46396021975
 06/13  09:00:00,23.660493216,2.18658653743,2.57662152025,0.0,3.71167865564,13.077,18.4674349982,0.0,15.0055,3.46193499821
 06/13  10:00:00,30.965160496,2.18658653743,4.84851230901,0.0,3.71167865564,18.077,35.89944985,0.0,33.0121,2.88734984998
 06/13  11:00:00,33.9901427762,2.18658653743,6.75747500882,0.0,3.71167865564,18.077,43.4029974938,0.0,40.51485,2.88814749383
 06/13  12:00:00,34.6482627055,2.18658653743,8.17395478154,0.0,3.71167865564,18.077,38.900317584,0.0,36.0132,2.88711758399
 06/13  13:00:00,34.2222607341,2.18658653743,8.07435889032,0.0,3.71167865564,18.077,34.3971728413,0.0,31.51155,2.88562284134
 06/13  14:00:00,27.4085830074,2.18658653743,6.2640624361,0.0,3.71167865564,13.077,23.3191957191,0.0,21.0077,2.31149571911
 06/13  15:00:00,27.518531118,2.18658653743,6.35968520503,0.0,3.71167865564,13.077,21.819044569,0.0,19.50715,2.31189456901
 06/13  16:00:00,27.982830794,2.18658653743,6.81525578384,0.0,3.71167865564,13.077,24.2474936593,0.0,22.50825,1.73924365933
 06/13  17:00:00,33.3148339268,2.18658653743,7.16164243016,0.0,3.71167865564,18.077,28.3967738356,0.0,25.50935,2.88742383562
 06/13  18:00:00,33.1421338068,2.18658653743,7.01979514382,0.0,3.71167865564,18.077,29.5472486343,0.0,25.50935,4.03789863432
 06/13  19:00:00,33.3703638602,2.18658653743,7.28090982259,0.0,3.71167865564,18.077,29.5478404,0.0,25.50935,4.03849040001
 06/13  20:00:00,27.0337503291,2.18658653743,5.95924264708,0.0,3.71167865564,13.077,26.5447398289,0.0,22.50825,4.03648982893
 06/13  21:00:00,27.6876202086,2.18658653743,4.16736988963,0.0,3.71167865564,13.077,24.4715218313,0.0,21.0077,3.46382183128
 06/13  22:00:00,25.8873976084,2.18658653743,2.38709381693,0.0,3.71167865564,13.077,21.4682209332,0.0,18.0066,3.46162093316
 06/13  23:00:00,26.1740503873,2.18658653743,1.55436688728,0.0,3.71167865564,13.077,4.73988478522,0.0,3.0011,1.73878478522
 06/13  24:00:00,14.3451420276,2.18658653743,0.131286969023,0.0,1.85583932782,5.577,4.73934095376,0.0,3.0011,1.73824095376
 06/14  01:00:00,9.90754227044,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/14  02:00:00,9.9240531038,0.0,0.0,0.0,0.618613109274,5.0,3.59318326003,0.0,3.0011,0.592083260032
 06/14  03:00:00,9.92687861985,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/14  04:00:00,10.0912227155,0.0,0.0,0.0,0.618613109274,5.0,3.59316331348,0.0,3.0011,0.592063313483
 06/14  05:00:00,14.0903410887,2.18658653743,0.0,0.0,1.85583932782,5.577,4.68259589855,0.160945898547,4.50165,0.02
 06/14  06:00:00,26.6847711606,2.18658653743,0.0141388361316,0.0,3.71167865564,18.077,14.6700403822,0.0,13.50495,1.16509038217
 06/14  07:00:00,27.5289277177,2.18658653743,1.49817240851,0.0,3.71167865564,18.077,25.620953233,0.0,21.0077,4.61325323296
 06/14  08:00:00,23.5816602742,2.18658653743,2.5104330148,0.0,3.71167865564,13.077,18.4694844941,0.0,15.0055,3.46398449409
 06/14  09:00:00,25.1029256435,2.18658653743,3.9874229739,0.0,3.71167865564,13.077,18.467306587,0.0,15.0055,3.46180658696
 06/14  10:00:00,32.2684015463,2.18658653743,6.1268304364,0.0,3.71167865564,18.077,35.8993736794,0.0,33.0121,2.88727367938
 06/14  11:00:00,35.1100163692,2.18658653743,7.85542919197,0.0,3.71167865564,18.077,43.4029910626,0.0,40.51485,2.88814106264
 06/14  12:00:00,35.5590155564,2.18658653743,9.05991613111,0.0,3.71167865564,18.077,38.9004896684,0.0,36.0132,2.88728966841
 06/14  13:00:00,35.5186661791,2.18658653743,9.34633510657,0.0,3.71167865564,18.077,34.3977600225,0.0,31.51155,2.88621002246
 06/14  14:00:00,29.269217318,2.18658653743,8.09431295906,0.0,3.71167865564,13.077,23.3192119361,0.0,21.0077,2.31151193607
 06/14  15:00:00,28.8565247673,2.18658653743,7.67285226219,0.0,3.71167865564,13.077,21.2457200316,0.0,19.50715,1.7385700316
 06/14  16:00:00,29.2922982218,2.18658653743,8.1035763391,0.0,3.71167865564,13.077,24.8206585891,0.0,22.50825,2.31240858911
 06/14  17:00:00,36.0857337124,2.18658653743,9.89634980612,0.0,3.71167865564,18.077,28.3965526725,0.0,25.50935,2.88720267254
 06/14  18:00:00,36.532217914,2.18658653743,10.3421356849,0.0,3.71167865564,18.077,29.5470325177,0.0,25.50935,4.03768251766
 06/14  19:00:00,36.0780455352,2.18658653743,9.73437903323,0.0,3.71167865564,18.077,29.5483673756,0.0,25.50935,4.0390173756
 06/14  20:00:00,29.1007374759,2.18658653743,7.81050749109,0.0,3.71167865564,13.077,25.9709092769,0.0,22.50825,3.4626592769
 06/14  21:00:00,27.3206161535,2.18658653743,3.67508374058,0.0,3.71167865564,13.077,25.045527616,0.0,21.0077,4.03782761598
 06/14  22:00:00,25.0384532135,2.18658653743,1.573668075,0.0,3.71167865564,13.077,21.4681959113,0.0,18.0066,3.46159591128
 06/14  23:00:00,25.6988022567,2.18658653743,1.10190232926,0.0,3.71167865564,13.077,4.73985605197,0.0,3.0011,1.73875605197
 06/14  24:00:00,14.1834520102,2.18658653743,0.0,0.0,1.85583932782,5.577,4.73930220807,0.0,3.0011,1.73820220807
 06/15  01:00:00,9.88582433379,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/15  02:00:00,9.90454761153,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/15  03:00:00,9.90893690241,0.0,0.0,0.0,0.618613109274,5.0,3.59319564433,0.0,3.0011,0.592095644326
 06/15  04:00:00,10.0800592235,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/15  05:00:00,14.081001525,2.18658653743,0.0,0.0,1.85583932782,5.577,5.1894724874,0.0957338538647,4.50165,0.592088633534
 06/15  06:00:00,26.6714218763,2.18658653743,0.0123932507326,0.0,3.71167865564,18.077,14.6701342149,0.0,13.50495,1.16518421486
 06/15  07:00:00,26.9659631575,2.18658653743,0.955640420584,0.0,3.71167865564,18.077,25.0462755352,0.0,21.0077,4.03857553518
 06/15  08:00:00,22.7195658506,2.18658653743,1.66541416907,0.0,3.71167865564,13.077,19.0434573625,0.0,15.0055,4.03795736249
 06/15  09:00:00,23.4045097791,2.18658653743,2.32125186888,0.0,3.71167865564,13.077,17.8937480626,0.0,15.0055,2.88824806263
 06/15  10:00:00,30.378703592,2.18658653743,4.26657637157,0.0,3.71167865564,18.077,35.89938662,0.0,33.0121,2.88728662001
 06/15  11:00:00,34.4416811381,2.18658653743,7.19653909862,0.0,3.71167865564,18.077,43.9766738548,0.0,40.51485,3.46182385483
 06/15  12:00:00,35.9991906991,2.18658653743,9.50319212607,0.0,3.71167865564,18.077,38.9005684606,0.0,36.0132,2.88736846056
 06/15  13:00:00,36.7942047277,2.18658653743,10.6116909353,0.0,3.71167865564,18.077,33.8244610002,0.0,31.51155,2.31291100021
 06/15  14:00:00,30.701432245,2.18658653743,9.51114351455,0.0,3.71167865564,13.077,23.3199338649,0.0,21.0077,2.31223386494
 06/15  15:00:00,30.6368494667,2.18658653743,9.43757128739,0.0,3.71167865564,13.077,21.8190951717,0.0,19.50715,2.31194517171
 06/15  16:00:00,30.8957389875,2.18658653743,9.69113904989,0.0,3.71167865564,13.077,24.8203617069,0.0,22.50825,2.31211170693
 06/15  17:00:00,36.8576431563,2.18658653743,10.6590058138,0.0,3.71167865564,18.077,28.3965257469,0.0,25.50935,2.88717574693
 06/15  18:00:00,36.7004562867,2.18658653743,10.5158663445,0.0,3.71167865564,18.077,29.5467836416,0.0,25.50935,4.03743364161
 06/15  19:00:00,36.2322189732,2.18658653743,9.8975891208,0.0,3.71167865564,18.077,29.5484335724,0.0,25.50935,4.03908357241
 06/15  20:00:00,28.6023487393,2.18658653743,7.31824115291,0.0,3.71167865564,13.077,25.9709226638,0.0,22.50825,3.4626726638
 06/15  21:00:00,29.1101325155,2.18658653743,5.43423613266,0.0,3.71167865564,13.077,25.0452250946,0.0,21.0077,4.03752509464
 06/15  22:00:00,27.088180233,2.18658653743,3.57045749972,0.0,3.71167865564,13.077,20.894585569,0.0,18.0066,2.88798556902
 06/15  23:00:00,26.9003596348,2.18658653743,2.24958660534,0.0,3.71167865564,13.077,4.73990063662,0.0,3.0011,1.73880063662
 06/15  24:00:00,15.2332111745,2.18658653743,0.981257298146,0.0,1.85583932782,5.577,4.73934140897,0.0,3.0011,1.73824140897
 06/16  01:00:00,9.93165992418,0.0,0.0,0.0,0.618613109274,5.0,3.59318453162,0.0,3.0011,0.59208453162
 06/16  02:00:00,9.94796769852,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/16  03:00:00,9.95635854402,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/16  04:00:00,10.7431109065,0.0,0.0,0.0,0.618613109274,5.0,3.59316458731,0.0,3.0011,0.592064587308
 06/16  05:00:00,14.7477036549,2.18658653743,0.0,0.0,1.85583932782,5.577,4.59802498069,0.0763749806923,4.50165,0.02
 06/16  06:00:00,27.6668866893,2.18658653743,0.661131565911,0.0,3.71167865564,18.077,14.6700753046,0.0,13.50495,1.16512530455
 06/16  07:00:00,28.4294516142,2.18658653743,2.3684557166,0.0,3.71167865564,18.077,25.620677247,0.0,21.0077,4.61297724702
 06/16  08:00:00,24.4106744371,2.18658653743,3.3126353361,0.0,3.71167865564,13.077,18.4694000281,0.0,15.0055,3.46390002806
 06/16  09:00:00,26.2206104369,2.18658653743,5.09198062245,0.0,3.71167865564,13.077,18.4673079169,0.0,15.0055,3.46180791689
 06/16  10:00:00,33.6514833382,2.18658653743,7.49727660874,0.0,3.71167865564,18.077,35.8994196968,0.0,33.0121,2.88731969683
 06/16  11:00:00,37.5264240722,2.18658653743,10.2461160254,0.0,3.71167865564,18.077,43.4029790159,0.0,40.51485,2.88812901593
 06/16  12:00:00,37.8038001967,2.18658653743,11.269726398,0.0,3.71167865564,18.077,38.9003627763,0.0,36.0132,2.8871627763
 06/16  13:00:00,37.9887866976,2.18658653743,11.7846165637,0.0,3.71167865564,18.077,34.3973537164,0.0,31.51155,2.88580371644
 06/16  14:00:00,32.0387797898,2.18658653743,10.826277242,0.0,3.71167865564,13.077,23.3201773133,0.0,21.0077,2.31247731333
 06/16  15:00:00,29.2434472977,2.18658653743,8.06780237115,0.0,3.71167865564,13.077,21.2464962686,0.0,19.50715,1.73934626863
 06/16  16:00:00,28.4525914569,2.18658653743,7.28943930949,0.0,3.71167865564,13.077,24.8205281595,0.0,22.50825,2.31227815946
 06/16  17:00:00,36.2197409036,2.18658653743,10.0325886941,0.0,3.71167865564,18.077,28.3963569066,0.0,25.50935,2.88700690657
 06/16  18:00:00,36.6284781497,2.18658653743,10.4445027729,0.0,3.71167865564,18.077,29.5465167802,0.0,25.50935,4.0371667802
 06/16  19:00:00,35.7060984177,2.18658653743,9.55325762286,0.0,3.71167865564,18.077,29.5482815372,0.0,25.50935,4.03893153717
 06/16  20:00:00,28.1638220972,2.18658653743,7.06173522021,0.0,3.71167865564,13.077,25.9709955698,0.0,22.50825,3.46274556983
 06/16  21:00:00,29.2114233936,2.18658653743,5.67116837831,0.0,3.71167865564,13.077,25.0452019833,0.0,21.0077,4.03750198328
 06/16  22:00:00,27.5958845691,2.18658653743,4.07027514947,0.0,3.71167865564,13.077,20.894616513,0.0,18.0066,2.88801651302
 06/16  23:00:00,27.4653487311,2.18658653743,2.79489502957,0.0,3.71167865564,13.077,5.31264083807,0.0,3.0011,2.31154083807
 06/16  24:00:00,15.7040129554,2.18658653743,1.42854304221,0.0,1.85583932782,5.577,4.16647995954,0.0,3.0011,1.16537995954
 06/17  01:00:00,9.95049420506,0.0,0.0,0.0,0.618613109274,5.0,3.59317710241,0.0,3.0011,0.592077102405
 06/17  02:00:00,9.96032288997,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/17  03:00:00,9.95365983068,0.0,0.0,0.0,0.618613109274,5.0,3.59315714017,0.0,3.0011,0.592057140166
 06/17  04:00:00,10.1282850499,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/17  05:00:00,14.1643450137,2.18658653743,0.0113809094104,0.0,1.85583932782,5.577,5.09371306571,0.0,4.50165,0.592063065714
 06/17  06:00:00,27.9466601146,2.18658653743,1.20548596231,0.0,3.71167865564,18.077,14.6699566507,0.0,13.50495,1.16500665069
 06/17  07:00:00,28.7691021876,2.18658653743,2.69842161861,0.0,3.71167865564,18.077,22.1728592026,0.0,21.0077,1.16515920259
 06/17  08:00:00,24.7984530706,2.18658653743,3.69377905795,0.0,3.71167865564,13.077,16.1706801573,0.0,15.0055,1.16518015731
 06/17  09:00:00,27.0558322253,2.18658653743,5.91801090629,0.0,3.71167865564,13.077,18.468320855,0.0,15.0055,3.462820855
 06/17  10:00:00,34.128999766,2.18658653743,7.97124813322,0.0,3.71167865564,18.077,36.4731979498,0.0,33.0121,3.46109794985
 06/17  11:00:00,37.3881630209,2.18658653743,10.1132176028,0.0,3.71167865564,18.077,43.9771239771,0.0,40.51485,3.46227397709
 06/17  12:00:00,37.4840469399,2.18658653743,10.9541624384,0.0,3.71167865564,18.077,39.4760348022,0.0,36.0132,3.4628348022
 06/17  13:00:00,36.8099454522,2.18658653743,10.6189810086,0.0,3.71167865564,18.077,34.3995711277,0.0,31.51155,2.8880211277
 06/17  14:00:00,30.7374773692,2.18658653743,9.54205260271,0.0,3.71167865564,13.077,23.8945277818,0.0,21.0077,2.88682778179
 06/17  15:00:00,30.8407472627,2.18658653743,9.64258206478,0.0,3.71167865564,13.077,22.3942005639,0.0,19.50715,2.88705056389
 06/17  16:00:00,30.9515029149,2.18658653743,9.75763899235,0.0,3.71167865564,13.077,24.8213125042,0.0,22.50825,2.31306250419
 06/17  17:00:00,36.5477340371,2.18658653743,10.3519808623,0.0,3.71167865564,18.077,28.3963664039,0.0,25.50935,2.88701640386
 06/17  18:00:00,37.0178427587,2.18658653743,10.8246406173,0.0,3.71167865564,18.077,29.5467331657,0.0,25.50935,4.03738316569
 06/17  19:00:00,36.4539967372,2.18658653743,10.0645401269,0.0,3.71167865564,18.077,29.5470769367,0.0,25.50935,4.03772693671
 06/17  20:00:00,29.9210511189,2.18658653743,8.57129009491,0.0,3.71167865564,13.077,25.9709377992,0.0,22.50825,3.46268779917
 06/17  21:00:00,31.7073902096,2.18658653743,7.98807364092,0.0,3.71167865564,13.077,24.471099845,0.0,21.0077,3.46339984496
 06/17  22:00:00,30.3729767596,2.18658653743,6.80801617593,0.0,3.71167865564,13.077,20.8935993302,0.0,18.0066,2.88699933024
