Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/17  23:00:00,30.0396232224,2.18658653743,5.33242863121,0.0,3.71167865564,13.077,5.31327152514,0.0,3.0011,2.31217152514
 06/17  24:00:00,17.2960966122,2.18658653743,2.953670054,0.0,1.85583932782,5.577,4.73915021087,0.0,3.0011,1.73805021087
 06/18  01:00:00,10.0061394276,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/18  02:00:00,10.0130117521,0.0,0.0,0.0,0.618613109274,5.0,3.59316509728,0.0,3.0011,0.592065097283
 06/18  03:00:00,10.0032287679,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/18  04:00:00,10.1774769165,0.0,0.0,0.0,0.618613109274,5.0,3.59317101176,0.0,3.0011,0.59207101176
 06/18  05:00:00,15.5944404446,2.18658653743,1.38851983218,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 06/18  06:00:00,29.2107873698,2.18658653743,2.41920710815,0.0,3.71167865564,18.077,14.6700366157,0.0,13.50495,1.16508661569
 06/18  07:00:00,29.6277423922,2.18658653743,3.53071272137,0.0,3.71167865564,18.077,22.1727477488,0.0,21.0077,1.16504774883
 06/18  08:00:00,24.4501353823,2.18658653743,3.3470652627,0.0,3.71167865564,13.077,16.7432252267,0.0,15.0055,1.73772522674
 06/18  09:00:00,25.1652285764,2.18658653743,4.05238078259,0.0,3.71167865564,13.077,16.1706967824,0.0,15.0055,1.16519678241
 06/18  10:00:00,32.196997021,2.18658653743,6.07423805682,0.0,3.71167865564,18.077,36.4743056652,0.0,33.0121,3.46220566515
 06/18  11:00:00,35.4545932275,2.18658653743,8.22192545996,0.0,3.71167865564,18.077,43.9772093594,0.0,40.51485,3.46235935941
 06/18  12:00:00,35.6684322749,2.18658653743,9.19783448604,0.0,3.71167865564,18.077,38.9003389998,0.0,36.0132,2.88713899977
 06/18  13:00:00,35.9744124759,2.18658653743,9.81763048634,0.0,3.71167865564,18.077,34.3987040876,0.0,31.51155,2.88715408765
 06/18  14:00:00,30.5669801114,2.18658653743,9.39547921832,0.0,3.71167865564,13.077,22.746385873,0.0,21.0077,1.73868587305
 06/18  15:00:00,29.2794312698,2.18658653743,8.12583480464,0.0,3.71167865564,13.077,21.8195289718,0.0,19.50715,2.31237897182
 06/18  16:00:00,28.0996986039,2.18658653743,6.96938700569,0.0,3.71167865564,13.077,24.8202844473,0.0,22.50825,2.31203444728
 06/18  17:00:00,33.5755062603,2.18658653743,7.45497053622,0.0,3.71167865564,18.077,28.3963450439,0.0,25.50935,2.88699504392
 06/18  18:00:00,35.1307164027,2.18658653743,9.00345793064,0.0,3.71167865564,18.077,28.9707957264,0.0,25.50935,3.46144572642
 06/18  19:00:00,34.9832651112,2.18658653743,8.65330559829,0.0,3.71167865564,18.077,28.9719578462,0.0,25.50935,3.46260784615
 06/18  20:00:00,27.9258393805,2.18658653743,6.62634432157,0.0,3.71167865564,13.077,25.3953472644,0.0,22.50825,2.88709726445
 06/18  21:00:00,29.2832958347,2.18658653743,5.56774777661,0.0,3.71167865564,13.077,24.47022848,0.0,21.0077,3.46252848001
 06/18  22:00:00,27.7432276777,2.18658653743,4.18456409412,0.0,3.71167865564,13.077,20.8935285384,0.0,18.0066,2.88692853845
 06/18  23:00:00,27.749557012,2.18658653743,3.07469786057,0.0,3.71167865564,13.077,4.73930912674,0.0,3.0011,1.73820912674
 06/18  24:00:00,15.7940086078,2.18658653743,1.51523569509,0.0,1.85583932782,5.577,4.7396612024,0.0,3.0011,1.7385612024
 06/19  01:00:00,9.95380486133,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/19  02:00:00,9.96634396896,0.0,0.0,0.0,0.618613109274,5.0,3.59318000831,0.0,3.0011,0.592080008315
 06/19  03:00:00,9.95868134739,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/19  04:00:00,10.1245277922,0.0,0.0,0.0,0.618613109274,5.0,3.5931858991,0.0,3.0011,0.5920858991
 06/19  05:00:00,14.3267343203,2.18658653743,0.164507454409,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 06/19  06:00:00,28.1319264296,2.18658653743,1.3850365876,0.0,3.71167865564,18.077,14.6700836105,0.0,13.50495,1.16513361051
 06/19  07:00:00,28.5485632569,2.18658653743,2.49042736665,0.0,3.71167865564,18.077,25.6201632459,0.0,21.0077,4.61246324585
 06/19  08:00:00,24.1149744279,2.18658653743,3.03671974143,0.0,3.71167865564,13.077,18.4693224731,0.0,15.0055,3.46382247314
 06/19  09:00:00,24.7838738104,2.18658653743,3.68202483386,0.0,3.71167865564,13.077,18.4671629075,0.0,15.0055,3.46166290754
 06/19  10:00:00,32.2438422912,2.18658653743,6.11896082478,0.0,3.71167865564,18.077,35.8991558795,0.0,33.0121,2.88705587949
 06/19  11:00:00,36.3541453808,2.18658653743,9.10803476498,0.0,3.71167865564,18.077,43.4027259495,0.0,40.51485,2.88787594953
 06/19  12:00:00,37.1475778435,2.18658653743,10.6579158084,0.0,3.71167865564,18.077,38.9000414682,0.0,36.0132,2.88684146823
 06/19  13:00:00,36.8698702988,2.18658653743,10.7015123737,0.0,3.71167865564,18.077,33.8245026699,0.0,31.51155,2.31295266987
 06/19  14:00:00,30.6878884177,2.18658653743,9.51132033493,0.0,3.71167865564,13.077,23.3197774088,0.0,21.0077,2.31207740876
 06/19  15:00:00,30.3338247482,2.18658653743,9.15137845284,0.0,3.71167865564,13.077,21.8188625096,0.0,19.50715,2.31171250961
 06/19  16:00:00,30.1573625602,2.18658653743,8.98684677914,0.0,3.71167865564,13.077,24.8202680592,0.0,22.50825,2.31201805922
 06/19  17:00:00,36.5754049476,2.18658653743,10.4042361924,0.0,3.71167865564,18.077,28.3962145165,0.0,25.50935,2.88686451647
 06/19  18:00:00,35.2459751456,2.18658653743,9.09716863596,0.0,3.71167865564,18.077,28.9730866811,0.0,25.50935,3.46373668111
 06/19  19:00:00,32.9458103343,2.18658653743,6.63984154883,0.0,3.71167865564,18.077,29.547907119,0.0,25.50935,4.038557119
 06/19  20:00:00,25.7712640821,2.18658653743,4.50417467071,0.0,3.71167865564,13.077,25.9707699607,0.0,22.50825,3.46251996073
 06/19  21:00:00,27.3736531333,2.18658653743,3.71280270533,0.0,3.71167865564,13.077,25.0448926213,0.0,21.0077,4.03719262133
 06/19  22:00:00,26.4309121733,2.18658653743,2.91909521089,0.0,3.71167865564,13.077,21.4676197313,0.0,18.0066,3.46101973133
 06/19  23:00:00,27.0834082476,2.18658653743,2.42494701142,0.0,3.71167865564,13.077,4.73948554312,0.0,3.0011,1.73838554312
 06/19  24:00:00,15.5168398299,2.18658653743,1.25199971396,0.0,1.85583932782,5.577,4.16662352638,0.0,3.0011,1.16552352638
 06/20  01:00:00,9.94764392437,0.0,0.0,0.0,0.618613109274,5.0,3.59319379175,0.0,3.0011,0.592093791751
 06/20  02:00:00,9.95588528639,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/20  03:00:00,9.95175717455,0.0,0.0,0.0,0.618613109274,5.0,3.59317756819,0.0,3.0011,0.592077568186
 06/20  04:00:00,10.7458244412,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/20  05:00:00,14.7670413441,2.18658653743,0.0,0.0,1.85583932782,5.577,5.20987545954,0.116141985389,4.50165,0.592083474153
 06/20  06:00:00,27.9832057103,2.18658653743,0.961002372929,0.0,3.71167865564,18.077,14.6699653546,0.0,13.50495,1.16501535465
 06/20  07:00:00,28.6127280514,2.18658653743,2.55367878315,0.0,3.71167865564,18.077,25.046192006,0.0,21.0077,4.038492006
 06/20  08:00:00,24.1057629231,2.18658653743,3.01992084827,0.0,3.71167865564,13.077,19.0429153015,0.0,15.0055,4.03741530154
 06/20  09:00:00,23.943305117,2.18658653743,2.86771178734,0.0,3.71167865564,13.077,17.8935926322,0.0,15.0055,2.88809263219
 06/20  10:00:00,31.3582794255,2.18658653743,5.24988300246,0.0,3.71167865564,18.077,35.899236406,0.0,33.0121,2.88713640602
 06/20  11:00:00,35.786370843,2.18658653743,8.54590317959,0.0,3.71167865564,18.077,43.4026239277,0.0,40.51485,2.88777392768
 06/20  12:00:00,36.3506130191,2.18658653743,9.87628786548,0.0,3.71167865564,18.077,38.9002755898,0.0,36.0132,2.88707558984
 06/20  13:00:00,36.484823844,2.18658653743,10.323377821,0.0,3.71167865564,18.077,34.3978955882,0.0,31.51155,2.88634558818
 06/20  14:00:00,30.4616458199,2.18658653743,9.28749222708,0.0,3.71167865564,13.077,22.7469141818,0.0,21.0077,1.73921418184
 06/20  15:00:00,29.9585737397,2.18658653743,8.7820223404,0.0,3.71167865564,13.077,21.8194466004,0.0,19.50715,2.31229660038
 06/20  16:00:00,30.2217185753,2.18658653743,9.04515495282,0.0,3.71167865564,13.077,24.8204600174,0.0,22.50825,2.31221001736
 06/20  17:00:00,36.5524357743,2.18658653743,10.3759864701,0.0,3.71167865564,18.077,28.3964631736,0.0,25.50935,2.88711317355
 06/20  18:00:00,36.1876928596,2.18658653743,10.0160007853,0.0,3.71167865564,18.077,29.546717541,0.0,25.50935,4.03736754105
 06/20  19:00:00,35.5128889194,2.18658653743,9.35401982207,0.0,3.71167865564,18.077,29.5481051581,0.0,25.50935,4.03875515808
 06/20  20:00:00,28.7479631078,2.18658653743,7.60800439159,0.0,3.71167865564,13.077,25.9710066455,0.0,22.50825,3.4627566455
 06/20  21:00:00,29.7518024407,2.18658653743,6.20299938152,0.0,3.71167865564,13.077,24.4713275398,0.0,21.0077,3.46362753984
 06/20  22:00:00,28.2626801816,2.18658653743,4.72865775499,0.0,3.71167865564,13.077,21.4679688093,0.0,18.0066,3.46136880931
 06/20  23:00:00,27.7571306766,2.18658653743,3.0861261413,0.0,3.71167865564,13.077,4.73975619716,0.0,3.0011,1.73865619716
 06/20  24:00:00,15.3732364155,2.18658653743,1.11019581429,0.0,1.85583932782,5.577,4.73928485513,0.0,3.0011,1.73818485513
 06/21  01:00:00,9.9383443275,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/21  02:00:00,9.95226366546,0.0,0.0,0.0,0.618613109274,5.0,3.59318501798,0.0,3.0011,0.592085017981
 06/21  03:00:00,9.94666672372,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/21  04:00:00,10.1086231544,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/21  05:00:00,14.1220475644,2.18658653743,0.0,0.0,1.85583932782,5.577,5.23755357679,0.143821262658,4.50165,0.592082314136
 06/21  06:00:00,27.0681307011,2.18658653743,0.367665868217,0.0,3.71167865564,18.077,14.6701318918,0.0,13.50495,1.16518189183
 06/21  07:00:00,28.0587655649,2.18658653743,2.0118018953,0.0,3.71167865564,18.077,25.0460563735,0.0,21.0077,4.03835637353
 06/21  08:00:00,23.9490352468,2.18658653743,2.86644755821,0.0,3.71167865564,13.077,19.0431738374,0.0,15.0055,4.03767383743
 06/21  09:00:00,24.8761681555,2.18658653743,3.76309155955,0.0,3.71167865564,13.077,17.8934993908,0.0,15.0055,2.8879993908
 06/21  10:00:00,32.0368164001,2.18658653743,5.90351670245,0.0,3.71167865564,18.077,35.8991318977,0.0,33.0121,2.8870318977
 06/21  11:00:00,35.6468832393,2.18658653743,8.39325360739,0.0,3.71167865564,18.077,43.4026092271,0.0,40.51485,2.88775922705
 06/21  12:00:00,36.6499654095,2.18658653743,10.1450855575,0.0,3.71167865564,18.077,38.9002283773,0.0,36.0132,2.8870283773
 06/21  13:00:00,36.896947063,2.18658653743,10.7120643463,0.0,3.71167865564,18.077,34.3978771571,0.0,31.51155,2.88632715708
 06/21  14:00:00,30.7958480073,2.18658653743,9.60059936068,0.0,3.71167865564,13.077,23.3196553748,0.0,21.0077,2.31195537481
 06/21  15:00:00,30.6996846234,2.18658653743,9.50122938564,0.0,3.71167865564,13.077,21.2464162272,0.0,19.50715,1.73926622721
 06/21  16:00:00,31.6308452609,2.18658653743,10.4190512987,0.0,3.71167865564,13.077,24.8202539206,0.0,22.50825,2.31200392057
 06/21  17:00:00,37.9737759789,2.18658653743,11.7673852153,0.0,3.71167865564,18.077,28.3963985146,0.0,25.50935,2.88704851462
 06/21  18:00:00,37.97042643,2.18658653743,11.7714414895,0.0,3.71167865564,18.077,29.54676651,0.0,25.50935,4.03741651002
 06/21  19:00:00,37.4365652475,2.18658653743,11.042935373,0.0,3.71167865564,18.077,29.5478751484,0.0,25.50935,4.03852514841
 06/21  20:00:00,30.3875067637,2.18658653743,9.06838173868,0.0,3.71167865564,13.077,25.9705961129,0.0,22.50825,3.46234611294
 06/21  21:00:00,32.0533697665,2.18658653743,8.32694055312,0.0,3.71167865564,13.077,24.471269358,0.0,21.0077,3.46356935797
 06/21  22:00:00,30.770003227,2.18658653743,7.19949520542,0.0,3.71167865564,13.077,21.4673918656,0.0,18.0066,3.46079186563
 06/21  23:00:00,30.1785733405,2.18658653743,5.47190803176,0.0,3.71167865564,13.077,4.73986106745,0.0,3.0011,1.73876106745
 06/21  24:00:00,17.1499387823,2.18658653743,2.81408329808,0.0,1.85583932782,5.577,4.73908949458,0.0,3.0011,1.73798949458
 06/22  01:00:00,9.99736185757,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/22  02:00:00,10.0047926709,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/22  03:00:00,9.98624023694,0.0,0.0,0.0,0.618613109274,5.0,3.59318158268,0.0,3.0011,0.592081582682
 06/22  04:00:00,10.1607668769,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/22  05:00:00,15.6180456375,2.18658653743,1.41123390575,0.0,1.85583932782,5.577,5.09373748029,0.0,4.50165,0.592087480286
 06/22  06:00:00,29.5160487311,2.18658653743,2.72513022168,0.0,3.71167865564,18.077,14.6700679007,0.0,13.50495,1.16511790067
 06/22  07:00:00,30.4835405642,2.18658653743,4.38698233335,0.0,3.71167865564,18.077,25.0459721578,0.0,21.0077,4.03827215783
 06/22  08:00:00,26.6777299366,2.18658653743,5.55464724425,0.0,3.71167865564,13.077,19.0429878728,0.0,15.0055,4.03748787279
 06/22  09:00:00,27.8958916723,2.18658653743,6.75256612303,0.0,3.71167865564,13.077,17.8933464073,0.0,15.0055,2.88784640732
 06/22  10:00:00,35.4308982581,2.18658653743,9.26750879995,0.0,3.71167865564,18.077,35.8993171007,0.0,33.0121,2.88721710075
 06/22  11:00:00,39.1938389082,2.18658653743,11.9179662403,0.0,3.71167865564,18.077,43.4027400712,0.0,40.51485,2.88789007121
 06/22  12:00:00,39.370523431,2.18658653743,12.8326656644,0.0,3.71167865564,18.077,38.9004126186,0.0,36.0132,2.8872126186
 06/22  13:00:00,39.2554591699,2.18658653743,13.0504621082,0.0,3.71167865564,18.077,34.3978349933,0.0,31.51155,2.88628499332
 06/22  14:00:00,33.6970570615,2.18658653743,12.4900595798,0.0,3.71167865564,13.077,22.7470126784,0.0,21.0077,1.73931267837
 06/22  15:00:00,33.3881582658,2.18658653743,12.1764458943,0.0,3.71167865564,13.077,21.8193486428,0.0,19.50715,2.31219864278
 06/22  16:00:00,33.9377965267,2.18658653743,12.7188589108,0.0,3.71167865564,13.077,24.8206633588,0.0,22.50825,2.31241335883
 06/22  17:00:00,39.6535594347,2.18658653743,13.4319283889,0.0,3.71167865564,18.077,28.3963520605,0.0,25.50935,2.88700206052
 06/22  18:00:00,39.4466721307,2.18658653743,13.233740507,0.0,3.71167865564,18.077,28.9724850493,0.0,25.50935,3.46313504926
 06/22  19:00:00,39.3066438989,2.18658653743,12.897560065,0.0,3.71167865564,18.077,29.5477740841,0.0,25.50935,4.03842408411
 06/22  20:00:00,33.2403150598,2.18658653743,11.8564746619,0.0,3.71167865564,13.077,25.9705600179,0.0,22.50825,3.46231001788
 06/22  21:00:00,34.769408731,2.18658653743,10.9758582702,0.0,3.71167865564,13.077,25.0448091822,0.0,21.0077,4.03710918223
 06/22  22:00:00,33.4523210534,2.18658653743,9.81732257085,0.0,3.71167865564,13.077,20.8939322507,0.0,18.0066,2.88733225066
 06/22  23:00:00,33.1524072253,2.18658653743,8.3839772946,0.0,3.71167865564,13.077,5.31214657614,0.0,3.0011,2.31104657614
 06/22  24:00:00,18.619460322,2.18658653743,4.25549086643,0.0,1.85583932782,5.577,4.1664516299,0.0,3.0011,1.1653516299
 06/23  01:00:00,10.0085327124,0.0,0.0,0.0,0.618613109274,5.0,3.59319085266,0.0,3.0011,0.592090852658
 06/23  02:00:00,9.99083772086,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/23  03:00:00,9.9911314289,0.0,0.0,0.0,0.618613109274,5.0,3.59314500345,0.0,3.0011,0.59204500345
 06/23  04:00:00,10.8558461466,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/23  05:00:00,16.6133276053,2.18658653743,1.71991187344,0.0,1.85583932782,5.577,5.09370094833,0.0,4.50165,0.592050948333
 06/23  06:00:00,29.710922821,2.18658653743,2.59690419204,0.0,3.71167865564,18.077,14.6698980117,0.0,13.50495,1.16494801174
 06/23  07:00:00,30.0840347368,2.18658653743,3.98750229687,0.0,3.71167865564,18.077,25.0461227196,0.0,21.0077,4.03842271957
 06/23  08:00:00,26.1344688665,2.18658653743,5.01770743581,0.0,3.71167865564,13.077,18.4690356265,0.0,15.0055,3.4635356265
 06/23  09:00:00,27.8653150969,2.18658653743,6.72521140374,0.0,3.71167865564,13.077,18.4671242467,0.0,15.0055,3.46162424667
 06/23  10:00:00,36.1970543334,2.18658653743,10.0244522926,0.0,3.71167865564,18.077,35.8992394835,0.0,33.0121,2.88713948353
 06/23  11:00:00,39.8926926971,2.18658653743,12.6034516545,0.0,3.71167865564,18.077,43.4027443455,0.0,40.51485,2.8878943455
 06/23  12:00:00,39.7324851888,2.18658653743,13.1741883939,0.0,3.71167865564,18.077,38.9001017841,0.0,36.0132,2.88690178412
 06/23  13:00:00,39.4904633227,2.18658653743,13.2748807842,0.0,3.71167865564,18.077,33.8241228504,0.0,31.51155,2.31257285036
 06/23  14:00:00,34.0685700723,2.18658653743,12.8458189914,0.0,3.71167865564,13.077,23.3193711019,0.0,21.0077,2.31167110195
 06/23  15:00:00,34.0087508363,2.18658653743,12.7763459209,0.0,3.71167865564,13.077,21.8190489431,0.0,19.50715,2.31189894307
 06/23  16:00:00,33.6744081442,2.18658653743,12.4484933315,0.0,3.71167865564,13.077,24.2474624152,0.0,22.50825,1.73921241521
 06/23  17:00:00,39.3790901604,2.18658653743,13.1586166508,0.0,3.71167865564,18.077,28.3964076517,0.0,25.50935,2.88705765166
 06/23  18:00:00,39.5620326665,2.18658653743,13.3416351867,0.0,3.71167865564,18.077,29.546583137,0.0,25.50935,4.037233137
 06/23  19:00:00,39.3062895168,2.18658653743,13.095759641,0.0,3.71167865564,18.077,29.5478755165,0.0,25.50935,4.03852551652
 06/23  20:00:00,33.3003064982,2.18658653743,12.107586099,0.0,3.71167865564,13.077,25.97088359,0.0,22.50825,3.46263358999
 06/23  21:00:00,34.8300470223,2.18658653743,11.1814712579,0.0,3.71167865564,13.077,24.4711259692,0.0,21.0077,3.46342596918
 06/23  22:00:00,33.4284161792,2.18658653743,9.80527442056,0.0,3.71167865564,13.077,21.4680245875,0.0,18.0066,3.46142458751
 06/23  23:00:00,32.2651385647,2.18658653743,7.53382247606,0.0,3.71167865564,13.077,4.73976035389,0.0,3.0011,1.73866035389
 06/23  24:00:00,19.0847042736,2.18658653743,4.71660049975,0.0,1.85583932782,5.577,4.73928367327,0.0,3.0011,1.73818367327
 06/24  01:00:00,10.0346735578,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/24  02:00:00,10.041810284,0.0,0.0,0.0,0.618613109274,5.0,3.59319458773,0.0,3.0011,0.59209458773
 06/24  03:00:00,10.0345798461,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/24  04:00:00,10.2197691431,0.0,0.0,0.0,0.618613109274,5.0,3.59314874122,0.0,3.0011,0.592048741225
 06/24  05:00:00,16.9088388505,2.18658653743,2.65309347027,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 06/24  06:00:00,30.6163035385,2.18658653743,3.78666722498,0.0,3.71167865564,18.077,14.6699415405,0.0,13.50495,1.16499154046
 06/24  07:00:00,29.7931737939,2.18658653743,3.69521874364,0.0,3.71167865564,18.077,22.1727931914,0.0,21.0077,1.16509319136
 06/24  08:00:00,24.4334100523,2.18658653743,3.33677748194,0.0,3.71167865564,13.077,16.1706274544,0.0,15.0055,1.16512745437
 06/24  09:00:00,26.7251637685,2.18658653743,5.5985058404,0.0,3.71167865564,13.077,18.4681401828,0.0,15.0055,3.46264018277
 06/24  10:00:00,34.8037456304,2.18658653743,8.64873664769,0.0,3.71167865564,18.077,36.4736853191,0.0,33.0121,3.46158531905
 06/24  11:00:00,38.6761440409,2.18658653743,11.3958359939,0.0,3.71167865564,18.077,43.9772277306,0.0,40.51485,3.46237773062
 06/24  12:00:00,39.083977322,2.18658653743,12.5430408111,0.0,3.71167865564,18.077,39.4754010329,0.0,36.0132,3.46220103289
 06/24  13:00:00,38.7436057419,2.18658653743,12.540159109,0.0,3.71167865564,18.077,34.3993362127,0.0,31.51155,2.8877862127
 06/24  14:00:00,29.0784644772,2.18658653743,7.93761532933,0.0,3.71167865564,13.077,23.8941598806,0.0,21.0077,2.88645988056
 06/24  15:00:00,28.7946033664,2.18658653743,7.66857266061,0.0,3.71167865564,13.077,22.3938517776,0.0,19.50715,2.88670177763
 06/24  16:00:00,30.9813874325,2.18658653743,9.8215496612,0.0,3.71167865564,13.077,24.8203136022,0.0,22.50825,2.31206360216
 06/24  17:00:00,36.6878172037,2.18658653743,10.4994941849,0.0,3.71167865564,18.077,28.3964084209,0.0,25.50935,2.8870584209
 06/24  18:00:00,36.4301345659,2.18658653743,10.2376691377,0.0,3.71167865564,18.077,28.9726534749,0.0,25.50935,3.46330347486
 06/24  19:00:00,36.0370224563,2.18658653743,9.64871115999,0.0,3.71167865564,18.077,29.5467368521,0.0,25.50935,4.03738685213
 06/24  20:00:00,29.5405478591,2.18658653743,8.18263362667,0.0,3.71167865564,13.077,25.9707452974,0.0,22.50825,3.46249529738
 06/24  21:00:00,30.875644559,2.18658653743,7.1318157518,0.0,3.71167865564,13.077,24.4713082821,0.0,21.0077,3.46360828205
 06/24  22:00:00,29.2692883549,2.18658653743,5.72019619416,0.0,3.71167865564,13.077,20.89350592,0.0,18.0066,2.88690591999
 06/24  23:00:00,28.8934521487,2.18658653743,4.20291608213,0.0,3.71167865564,13.077,5.31332368022,0.0,3.0011,2.31222368022
 06/24  24:00:00,16.4080557375,2.18658653743,2.09869627262,0.0,1.85583932782,5.577,4.73915717037,0.0,3.0011,1.73805717037
 06/25  01:00:00,9.98400092623,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/25  02:00:00,9.99803616494,0.0,0.0,0.0,0.618613109274,5.0,3.59315344485,0.0,3.0011,0.592053444851
 06/25  03:00:00,9.98230831025,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/25  04:00:00,10.1303297596,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/25  05:00:00,14.1190139791,2.18658653743,0.00789196413874,0.0,1.85583932782,5.577,5.21976415813,0.126020321263,4.50165,0.592093836867
 06/25  06:00:00,26.7012070415,2.18658653743,0.0363384788229,0.0,3.71167865564,18.077,14.670099958,0.0,13.50495,1.16514995798
 06/25  07:00:00,26.4764265918,2.18658653743,0.49442302897,0.0,3.71167865564,18.077,22.172763143,0.0,21.0077,1.16506314304
 06/25  08:00:00,21.5226513767,2.18658653743,0.534569463271,0.0,3.71167865564,13.077,16.170678746,0.0,15.0055,1.16517874601
 06/25  09:00:00,21.8985179599,2.18658653743,0.885147452533,0.0,3.71167865564,13.077,16.1707092739,0.0,15.0055,1.1652092739
 06/25  10:00:00,27.5291539513,2.18658653743,1.4859413446,0.0,3.71167865564,18.077,36.4745694967,0.0,33.0121,3.4624694967
 06/25  11:00:00,29.6123848617,2.18658653743,2.45206834436,0.0,3.71167865564,18.077,43.977146677,0.0,40.51485,3.46229667699
 06/25  12:00:00,29.7896182977,2.18658653743,3.42542418638,0.0,3.71167865564,18.077,38.8997053151,0.0,36.0132,2.8865053151
 06/25  13:00:00,29.1873850514,2.18658653743,3.11754105956,0.0,3.71167865564,18.077,34.3984163327,0.0,31.51155,2.88686633266
 06/25  14:00:00,23.1748607684,2.18658653743,2.10339949473,0.0,3.71167865564,13.077,23.3200802464,0.0,21.0077,2.31238024636
 06/25  15:00:00,23.5295335378,2.18658653743,2.44531929369,0.0,3.71167865564,13.077,21.2463603398,0.0,19.50715,1.73921033976
 06/25  16:00:00,24.1496261909,2.18658653743,3.05452515565,0.0,3.71167865564,13.077,24.8205132461,0.0,22.50825,2.31226324608
 06/25  17:00:00,29.8414270432,2.18658653743,3.79336753537,0.0,3.71167865564,18.077,28.3963229701,0.0,25.50935,2.88697297008
 06/25  18:00:00,30.3383179435,2.18658653743,4.30147229171,0.0,3.71167865564,18.077,28.9718493898,0.0,25.50935,3.46249938981
 06/25  19:00:00,30.2073002636,2.18658653743,3.98875501683,0.0,3.71167865564,18.077,28.971861795,0.0,25.50935,3.46251179497
 06/25  20:00:00,23.9604666185,2.18658653743,2.77029020238,0.0,3.71167865564,13.077,25.3952770904,0.0,22.50825,2.88702709036
 06/25  21:00:00,25.4756442431,2.18658653743,1.86932510358,0.0,3.71167865564,13.077,24.4700090584,0.0,21.0077,3.4623090584
 06/25  22:00:00,24.7816022715,2.18658653743,1.32505156552,0.0,3.71167865564,13.077,20.3202043451,0.0,18.0066,2.3136043451
 06/25  23:00:00,25.34620682,2.18658653743,0.765746008797,0.0,3.71167865564,13.077,4.7393627424,0.0,3.0011,1.7382627424
 06/25  24:00:00,14.1640289419,2.18658653743,0.0,0.0,1.85583932782,5.577,4.7395420855,0.0,3.0011,1.7384420855
 06/26  01:00:00,9.86429096176,0.0,0.0,0.0,0.618613109274,5.0,3.59317340152,0.0,3.0011,0.59207340152
 06/26  02:00:00,9.87937576599,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/26  03:00:00,9.88430246756,0.0,0.0,0.0,0.618613109274,5.0,3.5931793205,0.0,3.0011,0.592079320497
 06/26  04:00:00,10.0501041885,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/26  05:00:00,14.0329347475,2.18658653743,0.0,0.0,1.85583932782,5.577,5.20398290007,0.110247689479,4.50165,0.592085210593
 06/26  06:00:00,26.6150565555,2.18658653743,0.00897702177243,0.0,3.71167865564,18.077,14.6699530339,0.0,13.50495,1.16500303393
 06/26  07:00:00,26.21422491,2.18658653743,0.253621317589,0.0,3.71167865564,18.077,25.046118573,0.0,21.0077,4.03841857296
 06/26  08:00:00,21.5312095518,2.18658653743,0.540087659397,0.0,3.71167865564,13.077,18.4687659309,0.0,15.0055,3.46326593088
 06/26  09:00:00,21.9439374523,2.18658653743,0.918336450285,0.0,3.71167865564,13.077,18.4669947269,0.0,15.0055,3.46149472692
 06/26  10:00:00,27.5906359141,2.18658653743,1.5316768619,0.0,3.71167865564,18.077,35.3254066403,0.0,33.0121,2.31330664034
 06/26  11:00:00,29.7076954438,2.18658653743,2.54175378765,0.0,3.71167865564,18.077,43.9762848201,0.0,40.51485,3.46143482005
 06/26  12:00:00,29.7591568799,2.18658653743,3.38380400121,0.0,3.71167865564,18.077,38.9003070731,0.0,36.0132,2.88710707314
 06/26  13:00:00,29.809969076,2.18658653743,3.71236365794,0.0,3.71167865564,18.077,33.8245298038,0.0,31.51155,2.31297980379
 06/26  14:00:00,24.4215879849,2.18658653743,3.30931149162,0.0,3.71167865564,13.077,23.3198424607,0.0,21.0077,2.31214246066
 06/26  15:00:00,24.509270389,2.18658653743,3.38788826512,0.0,3.71167865564,13.077,21.2456584841,0.0,19.50715,1.7385084841
 06/26  16:00:00,24.9271862727,2.18658653743,3.83167951409,0.0,3.71167865564,13.077,24.8203484615,0.0,22.50825,2.31209846148
 06/26  17:00:00,30.7149411478,2.18658653743,4.66069720008,0.0,3.71167865564,18.077,28.3962177728,0.0,25.50935,2.8868677728
 06/26  18:00:00,30.8489232396,2.18658653743,4.79828237562,0.0,3.71167865564,18.077,28.972582261,0.0,25.50935,3.46323226105
 06/26  19:00:00,30.5791736211,2.18658653743,4.34457834491,0.0,3.71167865564,18.077,29.5479011464,0.0,25.50935,4.03855114639
 06/26  20:00:00,24.0498503165,2.18658653743,2.85668421537,0.0,3.71167865564,13.077,25.9708971642,0.0,22.50825,3.46264716421
 06/26  21:00:00,25.3006329596,2.18658653743,1.70211916928,0.0,3.71167865564,13.077,25.0449519495,0.0,21.0077,4.03725194953
 06/26  22:00:00,24.4084659074,2.18658653743,0.972887678912,0.0,3.71167865564,13.077,20.8941704609,0.0,18.0066,2.88757046089
 06/26  23:00:00,24.774522559,2.18658653743,0.229674094275,0.0,3.71167865564,13.077,4.73968785916,0.0,3.0011,1.73858785916
 06/26  24:00:00,14.1091313369,2.18658653743,0.0,0.0,1.85583932782,5.577,4.76527716409,0.0259333337208,3.0011,1.73824383037
 06/27  01:00:00,9.81436466914,0.0,0.0,0.0,0.618613109274,5.0,3.59318682383,0.0,3.0011,0.592086823826
 06/27  02:00:00,9.83255039836,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/27  03:00:00,9.83880216576,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/27  04:00:00,10.5656482797,0.0,0.0,0.0,0.618613109274,5.0,3.59316687989,0.0,3.0011,0.592066879891
 06/27  05:00:00,14.5355599508,2.18658653743,0.0,0.0,1.85583932782,5.577,6.65612272432,2.13447272432,4.50165,0.02
 06/27  06:00:00,26.7984046944,2.18658653743,0.0,0.0,3.71167865564,18.077,14.67003483,0.0,13.50495,1.16508483001
 06/27  07:00:00,25.9339227685,2.18658653743,0.0155047806642,0.0,3.71167865564,18.077,25.0462151,0.0,21.0077,4.03851510004
 06/27  08:00:00,21.7031131099,2.18658653743,0.698621522948,0.0,3.71167865564,13.077,19.0428713825,0.0,15.0055,4.03737138253
 06/27  09:00:00,22.8693276807,2.18658653743,1.78639445539,0.0,3.71167865564,13.077,17.8934737361,0.0,15.0055,2.88797373608
 06/27  10:00:00,29.1783519717,2.18658653743,3.06822866346,0.0,3.71167865564,18.077,35.8991962469,0.0,33.0121,2.88709624687
 06/27  11:00:00,31.5998804898,2.18658653743,4.38067615991,0.0,3.71167865564,18.077,43.4027119625,0.0,40.51485,2.88786196254
 06/27  12:00:00,32.1124689042,2.18658653743,5.67098707439,0.0,3.71167865564,18.077,38.9002255186,0.0,36.0132,2.88702551857
 06/27  13:00:00,32.3195712846,2.18658653743,6.17535336628,0.0,3.71167865564,18.077,34.397547435,0.0,31.51155,2.88599743499
 06/27  14:00:00,26.5943324131,2.18658653743,5.44021278327,0.0,3.71167865564,13.077,22.7469429086,0.0,21.0077,1.73924290863
 06/27  15:00:00,26.6730708091,2.18658653743,5.51079849914,0.0,3.71167865564,13.077,21.8190345609,0.0,19.50715,2.31188456086
 06/27  16:00:00,27.4524814612,2.18658653743,6.28967011228,0.0,3.71167865564,13.077,24.8205788434,0.0,22.50825,2.31232884344
 06/27  17:00:00,34.102325201,2.18658653743,7.98527749556,0.0,3.71167865564,18.077,28.3960469572,0.0,25.50935,2.88669695722
 06/27  18:00:00,34.1186494546,2.18658653743,8.00761493143,0.0,3.71167865564,18.077,28.9728223606,0.0,25.50935,3.46347236064
 06/27  19:00:00,33.4967286927,2.18658653743,7.3994050397,0.0,3.71167865564,18.077,29.547846795,0.0,25.50935,4.03849679498
 06/27  20:00:00,26.9332589838,2.18658653743,5.85174351101,0.0,3.71167865564,13.077,25.9708436992,0.0,22.50825,3.46259369917
 06/27  21:00:00,28.0249148088,2.18658653743,4.49359372162,0.0,3.71167865564,13.077,24.4711463623,0.0,21.0077,3.46344636233
 06/27  22:00:00,26.4593097447,2.18658653743,2.95020223887,0.0,3.71167865564,13.077,21.4681180985,0.0,18.0066,3.46151809845
 06/27  23:00:00,26.2487515365,2.18658653743,1.62412159673,0.0,3.71167865564,13.077,4.73976090459,0.0,3.0011,1.73866090459
 06/27  24:00:00,14.5779514114,2.18658653743,0.359846404827,0.0,1.85583932782,5.577,4.73917890214,0.0,3.0011,1.73807890214
 06/28  01:00:00,9.90237993397,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/28  02:00:00,9.91108553617,0.0,0.0,0.0,0.618613109274,5.0,3.59317098969,0.0,3.0011,0.592070989691
 06/28  03:00:00,9.91029197606,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/28  04:00:00,10.075396306,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/28  05:00:00,14.0777985022,2.18658653743,0.0,0.0,1.85583932782,5.577,5.19565097812,0.101911149961,4.50165,0.592089828162
 06/28  06:00:00,26.6766426955,2.18658653743,0.0135856340428,0.0,3.71167865564,18.077,14.6700690914,0.0,13.50495,1.16511909141
 06/28  07:00:00,27.3585043532,2.18658653743,1.33397644489,0.0,3.71167865564,18.077,25.0458855497,0.0,21.0077,4.03818554969
 06/28  08:00:00,23.3524115154,2.18658653743,2.28188894344,0.0,3.71167865564,13.077,18.4689941556,0.0,15.0055,3.46349415556
 06/28  09:00:00,24.765618565,2.18658653743,3.64721692834,0.0,3.71167865564,13.077,18.4669728452,0.0,15.0055,3.46147284522
 06/28  10:00:00,32.5901832876,2.18658653743,6.43311968962,0.0,3.71167865564,18.077,35.8991852397,0.0,33.0121,2.88708523972
 06/28  11:00:00,35.7078222944,2.18658653743,8.43194962655,0.0,3.71167865564,18.077,43.4027584876,0.0,40.51485,2.8879084876
 06/28  12:00:00,35.9784897153,2.18658653743,9.44994512821,0.0,3.71167865564,18.077,38.8998062189,0.0,36.0132,2.88660621893
 06/28  13:00:00,35.9616607252,2.18658653743,9.76809596395,0.0,3.71167865564,18.077,33.8244944559,0.0,31.51155,2.31294445587
 06/28  14:00:00,30.0184958308,2.18658653743,8.81790021247,0.0,3.71167865564,13.077,23.3200853368,0.0,21.0077,2.31238533683
 06/28  15:00:00,29.8078307914,2.18658653743,8.60440800245,0.0,3.71167865564,13.077,21.2462968561,0.0,19.50715,1.73914685607
 06/28  16:00:00,30.2435047735,2.18658653743,9.04391922572,0.0,3.71167865564,13.077,24.8203879717,0.0,22.50825,2.31213797172
 06/28  17:00:00,37.2439233846,2.18658653743,11.0419667328,0.0,3.71167865564,18.077,28.3962999614,0.0,25.50935,2.88694996137
 06/28  18:00:00,36.8926225227,2.18658653743,10.7184734286,0.0,3.71167865564,18.077,28.9725754493,0.0,25.50935,3.46322544925
 06/28  19:00:00,35.7891576191,2.18658653743,9.45848910224,0.0,3.71167865564,18.077,29.5479223988,0.0,25.50935,4.03857239882
 06/28  20:00:00,29.2732577216,2.18658653743,7.9711133879,0.0,3.71167865564,13.077,25.9706650831,0.0,22.50825,3.46241508312
 06/28  21:00:00,30.5219994128,2.18658653743,6.8126421357,0.0,3.71167865564,13.077,25.0446555069,0.0,21.0077,4.03695550691
 06/28  22:00:00,28.9868708241,2.18658653743,5.44052897511,0.0,3.71167865564,13.077,20.8941143058,0.0,18.0066,2.8875143058
 06/28  23:00:00,28.276545943,2.18658653743,3.59913648901,0.0,3.71167865564,13.077,4.73982119156,0.0,3.0011,1.73872119156
 06/28  24:00:00,16.0092972376,2.18658653743,1.72034536564,0.0,1.85583932782,5.577,4.73909100127,0.0,3.0011,1.73799100127
 06/29  01:00:00,9.95877086179,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/29  02:00:00,9.96370552855,0.0,0.0,0.0,0.618613109274,5.0,3.59318144238,0.0,3.0011,0.592081442382
 06/29  03:00:00,9.95969329011,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/29  04:00:00,10.1285343102,0.0,0.0,0.0,0.618613109274,5.0,3.5931873477,0.0,3.0011,0.592087347703
 06/29  05:00:00,14.147859805,2.18658653743,0.0,0.0,1.85583932782,5.577,4.5620536426,0.0404036425963,4.50165,0.02
 06/29  06:00:00,27.7140105308,2.18658653743,0.987059651671,0.0,3.71167865564,18.077,14.6699414218,0.0,13.50495,1.16499142181
 06/29  07:00:00,28.6107633914,2.18658653743,2.54702444635,0.0,3.71167865564,18.077,25.0459360426,0.0,21.0077,4.03823604262
 06/29  08:00:00,24.8445460479,2.18658653743,3.74092993666,0.0,3.71167865564,13.077,19.0428955146,0.0,15.0055,4.03739551464
 06/29  09:00:00,26.3449384994,2.18658653743,5.21340759831,0.0,3.71167865564,13.077,17.8933548812,0.0,15.0055,2.88785488116
 06/29  10:00:00,33.623610971,2.18658653743,7.46980963312,0.0,3.71167865564,18.077,35.8990978284,0.0,33.0121,2.88699782838
 06/29  11:00:00,37.2263215106,2.18658653743,9.95137609267,0.0,3.71167865564,18.077,43.4025459615,0.0,40.51485,2.8876959615
 06/29  12:00:00,38.0351800028,2.18658653743,11.5061004689,0.0,3.71167865564,18.077,38.8993031532,0.0,36.0132,2.88610315317
 06/29  13:00:00,37.4642254278,2.18658653743,11.2694254519,0.0,3.71167865564,18.077,33.8237902425,0.0,31.51155,2.31224024254
 06/29  14:00:00,31.0510340893,2.18658653743,9.84955127084,0.0,3.71167865564,13.077,23.3195116133,0.0,21.0077,2.31181161329
 06/29  15:00:00,30.4859203603,2.18658653743,9.28189246772,0.0,3.71167865564,13.077,21.818935771,0.0,19.50715,2.31178577101
 06/29  16:00:00,30.7802987547,2.18658653743,9.57590146733,0.0,3.71167865564,13.077,24.2473383497,0.0,22.50825,1.73908834966
 06/29  17:00:00,37.3990459223,2.18658653743,11.1943193348,0.0,3.71167865564,18.077,28.3957536156,0.0,25.50935,2.88640361563
 06/29  18:00:00,37.3101177634,2.18658653743,11.1095156302,0.0,3.71167865564,18.077,29.5463373328,0.0,25.50935,4.0369873328
 06/29  19:00:00,36.9587100681,2.18658653743,10.559869769,0.0,3.71167865564,18.077,29.5471968482,0.0,25.50935,4.03784684823
 06/29  20:00:00,30.422601084,2.18658653743,9.10363072855,0.0,3.71167865564,13.077,25.3969201233,0.0,22.50825,2.88867012332
 06/29  21:00:00,31.7343904542,2.18658653743,8.01105968838,0.0,3.71167865564,13.077,25.0450456007,0.0,21.0077,4.03734560072
 06/29  22:00:00,30.6731506666,2.18658653743,7.10061431345,0.0,3.71167865564,13.077,20.8938600522,0.0,18.0066,2.88726005218
 06/29  23:00:00,30.634014013,2.18658653743,5.91493922935,0.0,3.71167865564,13.077,4.73957263613,0.0,3.0011,1.73847263613
 06/29  24:00:00,17.505317108,2.18658653743,3.15438665709,0.0,1.85583932782,5.577,4.73920490821,0.0,3.0011,1.73810490821
 06/30  01:00:00,9.99777398535,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/30  02:00:00,9.9940902549,0.0,0.0,0.0,0.618613109274,5.0,3.5931931203,0.0,3.0011,0.592093120304
 06/30  03:00:00,9.99126665272,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/30  04:00:00,10.8174025841,0.0,0.0,0.0,0.618613109274,5.0,3.59317318745,0.0,3.0011,0.592073187455
 06/30  05:00:00,15.7962892764,2.18658653743,0.954509686801,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 06/30  06:00:00,29.2298321471,2.18658653743,2.1448999923,0.0,3.71167865564,18.077,14.6700130901,0.0,13.50495,1.16506309006
 06/30  07:00:00,30.0863604781,2.18658653743,3.9944763032,0.0,3.71167865564,18.077,25.0460697827,0.0,21.0077,4.03836978272
 06/30  08:00:00,26.309303812,2.18658653743,5.18638275568,0.0,3.71167865564,13.077,19.0428956051,0.0,15.0055,4.03739560507
 06/30  09:00:00,27.8413210996,2.18658653743,6.68912597761,0.0,3.71167865564,13.077,17.8934217858,0.0,15.0055,2.88792178579
 06/30  10:00:00,35.2011894133,2.18658653743,9.02551063693,0.0,3.71167865564,18.077,35.899138333,0.0,33.0121,2.88703833301
 06/30  11:00:00,38.6105162892,2.18658653743,11.3215763041,0.0,3.71167865564,18.077,43.4027783263,0.0,40.51485,2.88792832626
 06/30  12:00:00,39.1590673491,2.18658653743,12.6038973769,0.0,3.71167865564,18.077,38.8993897183,0.0,36.0132,2.88618971834
 06/30  13:00:00,39.0246331257,2.18658653743,12.8077674528,0.0,3.71167865564,18.077,33.8238653833,0.0,31.51155,2.31231538331
 06/30  14:00:00,32.8273771502,2.18658653743,11.6081154178,0.0,3.71167865564,13.077,23.3200722105,0.0,21.0077,2.31237221053
 06/30  15:00:00,32.7613596214,2.18658653743,11.5369581128,0.0,3.71167865564,13.077,21.8189500467,0.0,19.50715,2.31180004669
 06/30  16:00:00,32.683633011,2.18658653743,11.4648214691,0.0,3.71167865564,13.077,24.2474156901,0.0,22.50825,1.73916569014
 06/30  17:00:00,39.1316659073,2.18658653743,12.909333199,0.0,3.71167865564,18.077,28.3961995327,0.0,25.50935,2.88684953267
 06/30  18:00:00,39.2501645445,2.18658653743,13.0276275727,0.0,3.71167865564,18.077,28.9723465192,0.0,25.50935,3.46299651925
 06/30  19:00:00,38.6418361088,2.18658653743,12.432848054,0.0,3.71167865564,18.077,29.5476803852,0.0,25.50935,4.03833038518
 06/30  20:00:00,31.7564077946,2.18658653743,10.5667857255,0.0,3.71167865564,13.077,25.9705537728,0.0,22.50825,3.4623037728
 06/30  21:00:00,32.6637027984,2.18658653743,9.06003123828,0.0,3.71167865564,13.077,25.0446358359,0.0,21.0077,4.03693583585
 06/30  22:00:00,30.9561933685,2.18658653743,7.38350833222,0.0,3.71167865564,13.077,20.8940425467,0.0,18.0066,2.88744254674
 06/30  23:00:00,30.1054569392,2.18658653743,5.3975042389,0.0,3.71167865564,13.077,4.73970049481,0.0,3.0011,1.73860049481
 06/30  24:00:00,16.8294292331,2.18658653743,2.49821165289,0.0,1.85583932782,5.577,4.73901738136,0.0,3.0011,1.73791738136
 07/01  01:00:00,9.9856904852,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/01  02:00:00,9.98863799132,0.0,0.0,0.0,0.618613109274,5.0,3.59318339858,0.0,3.0011,0.592083398584
 07/01  03:00:00,9.97867033895,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/01  04:00:00,10.1368165999,0.0,0.0,0.0,0.618613109274,5.0,3.5931892945,0.0,3.0011,0.592089294502
 07/01  05:00:00,14.2510203511,2.18658653743,0.0931237538869,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 07/01  06:00:00,28.016346942,2.18658653743,1.27464063089,0.0,3.71167865564,18.077,14.6700872092,0.0,13.50495,1.16513720924
 07/01  07:00:00,28.0311124959,2.18658653743,1.98423959809,0.0,3.71167865564,18.077,22.1727883833,0.0,21.0077,1.16508838332
 07/01  08:00:00,23.1264235676,2.18658653743,2.07071704006,0.0,3.71167865564,13.077,16.1706590876,0.0,15.0055,1.16515908763
 07/01  09:00:00,23.4460206914,2.18658653743,2.38456790576,0.0,3.71167865564,13.077,18.4676887334,0.0,15.0055,3.46218873343
 07/01  10:00:00,29.6451364677,2.18658653743,3.56531641018,0.0,3.71167865564,18.077,36.4731635365,0.0,33.0121,3.46106353646
 07/01  11:00:00,33.3288564277,2.18658653743,6.1318013329,0.0,3.71167865564,18.077,43.4035903195,0.0,40.51485,2.8887403195
 07/01  12:00:00,33.973140824,2.18658653743,7.54882497089,0.0,3.71167865564,18.077,39.474807314,0.0,36.0132,3.46160731404
 07/01  13:00:00,34.2144300145,2.18658653743,8.08987818807,0.0,3.71167865564,18.077,34.9723556401,0.0,31.51155,3.4608056401
 07/01  14:00:00,28.6240916467,2.18658653743,7.48573257357,0.0,3.71167865564,13.077,23.3210899488,0.0,21.0077,2.31338994878
 07/01  15:00:00,28.6099360016,2.18658653743,7.46655002646,0.0,3.71167865564,13.077,22.3934881362,0.0,19.50715,2.88633813621
 07/01  16:00:00,29.138488407,2.18658653743,7.9867045554,0.0,3.71167865564,13.077,24.820791133,0.0,22.50825,2.31254113303
 07/01  17:00:00,34.7763033659,2.18658653743,8.62813041897,0.0,3.71167865564,18.077,28.3958736542,0.0,25.50935,2.88652365417
 07/01  18:00:00,33.7938790961,2.18658653743,7.6844267095,0.0,3.71167865564,18.077,29.5466686917,0.0,25.50935,4.03731869169
 07/01  19:00:00,33.9053191703,2.18658653743,7.60732287123,0.0,3.71167865564,18.077,28.9721287861,0.0,25.50935,3.46277878611
 07/01  20:00:00,27.8994335195,2.18658653743,6.61179572512,0.0,3.71167865564,13.077,25.9698407089,0.0,22.50825,3.46159070885
 07/01  21:00:00,29.1751927107,2.18658653743,5.47145634505,0.0,3.71167865564,13.077,24.4706064058,0.0,21.0077,3.46290640579
 07/01  22:00:00,27.7255657947,2.18658653743,4.19460687197,0.0,3.71167865564,13.077,20.8931445727,0.0,18.0066,2.88654457274
 07/01  23:00:00,27.5582016716,2.18658653743,2.89236536853,0.0,3.71167865564,13.077,5.31273064387,0.0,3.0011,2.31163064387
 07/01  24:00:00,15.4954786522,2.18658653743,1.23117211229,0.0,1.85583932782,5.577,4.16630096506,0.0,3.0011,1.16520096506
 07/02  01:00:00,9.94866947745,0.0,0.0,0.0,0.618613109274,5.0,3.5931952861,0.0,3.0011,0.592095286101
 07/02  02:00:00,9.95860932125,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/02  03:00:00,9.94911019278,0.0,0.0,0.0,0.618613109274,5.0,3.59314944318,0.0,3.0011,0.592049443177
 07/02  04:00:00,10.1147335651,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/02  05:00:00,14.1410112907,2.18658653743,0.0,0.0,1.85583932782,5.577,5.20825054521,0.114545164223,4.50165,0.592055380983
 07/02  06:00:00,27.5801329063,2.18658653743,0.85184210572,0.0,3.71167865564,18.077,14.6698624713,0.0,13.50495,1.16491247133
 07/02  07:00:00,27.8837890696,2.18658653743,1.83736522904,0.0,3.71167865564,18.077,22.1728412841,0.0,21.0077,1.16514128408
 07/02  08:00:00,23.4237663134,2.18658653743,2.35958508276,0.0,3.71167865564,13.077,16.1706920082,0.0,15.0055,1.1651920082
 07/02  09:00:00,24.1600519688,2.18658653743,3.07795990745,0.0,3.71167865564,13.077,16.1706348298,0.0,15.0055,1.16513482978
 07/02  10:00:00,30.8007493159,2.18658653743,4.69917263521,0.0,3.71167865564,18.077,36.4742906206,0.0,33.0121,3.4621906206
 07/02  11:00:00,34.1073382616,2.18658653743,6.8962540917,0.0,3.71167865564,18.077,43.9764661639,0.0,40.51485,3.46161616393
 07/02  12:00:00,34.5955804161,2.18658653743,8.15327124952,0.0,3.71167865564,18.077,38.3268928336,0.0,36.0132,2.3136928336
 07/02  13:00:00,35.1897036683,2.18658653743,9.05125439925,0.0,3.71167865564,18.077,34.3980098873,0.0,31.51155,2.88645988729
 07/02  14:00:00,29.416682948,2.18658653743,8.26469872332,0.0,3.71167865564,13.077,23.3192575587,0.0,21.0077,2.31155755867
 07/02  15:00:00,29.1222783047,2.18658653743,7.97359756485,0.0,3.71167865564,13.077,21.245980835,0.0,19.50715,1.73883083495
 07/02  16:00:00,28.3181764044,2.18658653743,7.18271325339,0.0,3.71167865564,13.077,24.8203127696,0.0,22.50825,2.31206276956
 07/02  17:00:00,34.6812887553,2.18658653743,8.53447064149,0.0,3.71167865564,18.077,28.396093653,0.0,25.50935,2.88674365301
 07/02  18:00:00,35.9983243302,2.18658653743,9.84193515205,0.0,3.71167865564,18.077,28.9713217949,0.0,25.50935,3.46197179489
 07/02  19:00:00,35.8235992118,2.18658653743,9.46460645171,0.0,3.71167865564,18.077,28.9716657519,0.0,25.50935,3.46231575191
 07/02  20:00:00,28.853128501,2.18658653743,7.52759786839,0.0,3.71167865564,13.077,24.8218306249,0.0,22.50825,2.31358062488
 07/02  21:00:00,30.5973545735,2.18658653743,6.88138933251,0.0,3.71167865564,13.077,24.4696514621,0.0,21.0077,3.46195146215
 07/02  22:00:00,29.8967518915,2.18658653743,6.34500863037,0.0,3.71167865564,13.077,20.8931402657,0.0,18.0066,2.88654026574
 07/02  23:00:00,29.2004309417,2.18658653743,4.50721153146,0.0,3.71167865564,13.077,4.73907368913,0.0,3.0011,1.73797368913
 07/02  24:00:00,16.5542501958,2.18658653743,2.24651519899,0.0,1.85583932782,5.577,4.73959641225,0.0,3.0011,1.73849641225
 07/03  01:00:00,9.98107413628,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/03  02:00:00,9.98803687342,0.0,0.0,0.0,0.618613109274,5.0,3.59317341621,0.0,3.0011,0.592073416205
 07/03  03:00:00,9.97960615067,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/03  04:00:00,10.148020365,0.0,0.0,0.0,0.618613109274,5.0,3.59315345236,0.0,3.0011,0.592053452358
 07/03  05:00:00,14.8412125496,2.18658653743,0.661348754609,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 07/03  06:00:00,28.7594276941,2.18658653743,1.99320566042,0.0,3.71167865564,18.077,14.6700352131,0.0,13.50495,1.16508521306
 07/03  07:00:00,29.4151996757,2.18658653743,3.34432552828,0.0,3.71167865564,18.077,25.0456839826,0.0,21.0077,4.03798398263
 07/03  08:00:00,25.2635719793,2.18658653743,4.16926059771,0.0,3.71167865564,13.077,18.468745863,0.0,15.0055,3.46324586304
 07/03  09:00:00,26.8824369791,2.18658653743,5.76033558873,0.0,3.71167865564,13.077,18.4668037269,0.0,15.0055,3.46130372686
 07/03  10:00:00,34.1504974548,2.18658653743,8.01040743393,0.0,3.71167865564,18.077,35.3257157868,0.0,33.0121,2.31361578676
 07/03  11:00:00,36.8808400891,2.18658653743,9.64247672508,0.0,3.71167865564,18.077,43.9761795871,0.0,40.51485,3.46132958713
 07/03  12:00:00,37.4461447327,2.18658653743,10.9669498724,0.0,3.71167865564,18.077,38.3265719118,0.0,36.0132,2.31337191179
 07/03  13:00:00,37.3181068604,2.18658653743,11.1531657244,0.0,3.71167865564,18.077,34.3967456834,0.0,31.51155,2.88519568337
 07/03  14:00:00,31.4867116115,2.18658653743,10.3087355746,0.0,3.71167865564,13.077,22.7465602947,0.0,21.0077,1.73886029471
 07/03  15:00:00,31.3002899724,2.18658653743,10.1166636152,0.0,3.71167865564,13.077,21.8190211635,0.0,19.50715,2.3118711635
 07/03  16:00:00,31.4502522222,2.18658653743,10.2662898572,0.0,3.71167865564,13.077,24.8203915562,0.0,22.50825,2.31214155619
 07/03  17:00:00,37.1056654806,2.18658653743,10.930391192,0.0,3.71167865564,18.077,27.8228769692,0.0,25.50935,2.31352696918
 07/03  18:00:00,36.3497172343,2.18658653743,10.1882040992,0.0,3.71167865564,18.077,29.5464822769,0.0,25.50935,4.03713227692
 07/03  19:00:00,36.2599522113,2.18658653743,9.90081613579,0.0,3.71167865564,18.077,29.5474012729,0.0,25.50935,4.03805127294
 07/03  20:00:00,29.8564270746,2.18658653743,8.52026015914,0.0,3.71167865564,13.077,25.9704167231,0.0,22.50825,3.46216672312
 07/03  21:00:00,31.6703229722,2.18658653743,7.91269396316,0.0,3.71167865564,13.077,24.4705185583,0.0,21.0077,3.46281855826
 07/03  22:00:00,30.4750113656,2.18658653743,6.90268405016,0.0,3.71167865564,13.077,20.8935720968,0.0,18.0066,2.88697209679
 07/03  23:00:00,30.4399540566,2.18658653743,5.72747496242,0.0,3.71167865564,13.077,4.73921736489,0.0,3.0011,1.73811736489
 07/03  24:00:00,17.2466130807,2.18658653743,2.91239518368,0.0,1.85583932782,5.577,4.73918948876,0.0,3.0011,1.73808948876
 07/04  01:00:00,9.98887391283,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/04  02:00:00,9.9911376668,0.0,0.0,0.0,0.618613109274,5.0,3.59316270281,0.0,3.0011,0.592062702815
 07/04  03:00:00,9.98357602328,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/04  04:00:00,10.1722505777,0.0,0.0,0.0,0.618613109274,5.0,3.5931686211,0.0,3.0011,0.592068621101
 07/04  05:00:00,15.734785975,2.18658653743,1.52570415128,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 07/04  06:00:00,29.1030216581,2.18658653743,2.32003797564,0.0,3.71167865564,18.077,14.6699896932,0.0,13.50495,1.16503969322
 07/04  07:00:00,29.2847629719,2.18658653743,3.20870228431,0.0,3.71167865564,18.077,22.1727200272,0.0,21.0077,1.16502002724
 07/04  08:00:00,24.3800658803,2.18658653743,3.29487278119,0.0,3.71167865564,13.077,16.1705806027,0.0,15.0055,1.16508060266
 07/04  09:00:00,25.6500963825,2.18658653743,4.54207500356,0.0,3.71167865564,13.077,16.1706747354,0.0,15.0055,1.16517473543
 07/04  10:00:00,32.5276967952,2.18658653743,6.40972000881,0.0,3.71167865564,18.077,36.4743895091,0.0,33.0121,3.46228950909
 07/04  11:00:00,35.6258120713,2.18658653743,8.39070377407,0.0,3.71167865564,18.077,43.9770017153,0.0,40.51485,3.46215171527
 07/04  12:00:00,35.9920118224,2.18658653743,9.5132222313,0.0,3.71167865564,18.077,38.8999202755,0.0,36.0132,2.88672027553
 07/04  13:00:00,36.8064640048,2.18658653743,10.6333864714,0.0,3.71167865564,18.077,34.3985171666,0.0,31.51155,2.8869671666
 07/04  14:00:00,31.3186173154,2.18658653743,10.1354928524,0.0,3.71167865564,13.077,22.7467313424,0.0,21.0077,1.73903134243
 07/04  15:00:00,31.4275807343,2.18658653743,10.2360613722,0.0,3.71167865564,13.077,21.8189439243,0.0,19.50715,2.31179392433
 07/04  16:00:00,31.3874987307,2.18658653743,10.1993120132,0.0,3.71167865564,13.077,24.8204407766,0.0,22.50825,2.31219077661
