Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/04  17:00:00,37.0219174374,2.18658653743,10.8385611919,0.0,3.71167865564,18.077,27.8227205229,0.0,25.50935,2.31337052292
 07/04  18:00:00,37.7967019117,2.18658653743,11.6134946508,0.0,3.71167865564,18.077,28.9716486707,0.0,25.50935,3.46229867073
 07/04  19:00:00,33.8408482852,2.18658653743,7.5323106354,0.0,3.71167865564,18.077,28.9715692599,0.0,25.50935,3.46221925992
 07/04  20:00:00,24.9068339316,2.18658653743,3.67041459005,0.0,3.71167865564,13.077,25.3951023279,0.0,22.50825,2.88685232786
 07/04  21:00:00,26.8424468275,2.18658653743,3.17543784349,0.0,3.71167865564,13.077,24.4695851184,0.0,21.0077,3.46188511842
 07/04  22:00:00,26.2258486307,2.18658653743,2.71885224307,0.0,3.71167865564,13.077,20.3197464023,0.0,18.0066,2.31314640233
 07/04  23:00:00,26.9022337833,2.18658653743,2.26178845043,0.0,3.71167865564,13.077,4.73915738436,0.0,3.0011,1.73805738436
 07/04  24:00:00,14.8377475781,2.18658653743,0.600229070286,0.0,1.85583932782,5.577,4.73956706413,0.0,3.0011,1.73846706413
 07/05  01:00:00,9.92741400856,0.0,0.0,0.0,0.618613109274,5.0,3.59316444825,0.0,3.0011,0.59206444825
 07/05  02:00:00,9.94642693583,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/05  03:00:00,9.95752645961,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/05  04:00:00,10.1386494949,0.0,0.0,0.0,0.618613109274,5.0,3.59317036376,0.0,3.0011,0.59207036376
 07/05  05:00:00,14.3810819938,2.18658653743,0.218885547778,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 07/05  06:00:00,28.0649288034,2.18658653743,1.32406127689,0.0,3.71167865564,18.077,14.6700140402,0.0,13.50495,1.16506404018
 07/05  07:00:00,28.6485656412,2.18658653743,2.59262296526,0.0,3.71167865564,18.077,25.0456002972,0.0,21.0077,4.03790029715
 07/05  08:00:00,24.0890553997,2.18658653743,3.01840069332,0.0,3.71167865564,13.077,19.0425047531,0.0,15.0055,4.03700475307
 07/05  09:00:00,24.4078577233,2.18658653743,3.32268946363,0.0,3.71167865564,13.077,17.8930368656,0.0,15.0055,2.88753686555
 07/05  10:00:00,31.1098883639,2.18658653743,5.01051660752,0.0,3.71167865564,18.077,35.8988965662,0.0,33.0121,2.88679656624
 07/05  11:00:00,34.7742349862,2.18658653743,7.56381651067,0.0,3.71167865564,18.077,43.4024068657,0.0,40.51485,2.88755686566
 07/05  12:00:00,36.2124472555,2.18658653743,9.76911266599,0.0,3.71167865564,18.077,38.9002759505,0.0,36.0132,2.88707595046
 07/05  13:00:00,37.3976705068,2.18658653743,11.2496899007,0.0,3.71167865564,18.077,33.824397836,0.0,31.51155,2.31284783595
 07/05  14:00:00,31.8530509374,2.18658653743,10.6783807238,0.0,3.71167865564,13.077,23.3194599366,0.0,21.0077,2.31175993658
 07/05  15:00:00,27.028117162,2.18658653743,5.91147034601,0.0,3.71167865564,13.077,21.2463585687,0.0,19.50715,1.73920856865
 07/05  16:00:00,23.8724445811,2.18658653743,2.8047494376,0.0,3.71167865564,13.077,24.8204730717,0.0,22.50825,2.31222307172
 07/05  17:00:00,29.0332026616,2.18658653743,2.98042137807,0.0,3.71167865564,18.077,28.3961478487,0.0,25.50935,2.88679784869
 07/05  18:00:00,29.3106156509,2.18658653743,3.2546964236,0.0,3.71167865564,18.077,28.971734148,0.0,25.50935,3.46238414798
 07/05  19:00:00,29.8174117901,2.18658653743,3.57497655503,0.0,3.71167865564,18.077,29.546558533,0.0,25.50935,4.03720853296
 07/05  20:00:00,24.0933711682,2.18658653743,2.86297457472,0.0,3.71167865564,13.077,25.969615894,0.0,22.50825,3.46136589404
 07/05  21:00:00,26.0068450232,2.18658653743,2.34992540233,0.0,3.71167865564,13.077,24.4703321455,0.0,21.0077,3.46263214546
 07/05  22:00:00,25.3550541947,2.18658653743,1.83636204701,0.0,3.71167865564,13.077,20.8932663102,0.0,18.0066,2.88666631018
 07/05  23:00:00,25.6639796673,2.18658653743,1.06322508806,0.0,3.71167865564,13.077,4.73957683775,0.0,3.0011,1.73847683775
 07/05  24:00:00,14.1908949455,2.18658653743,0.0,0.0,1.85583932782,5.577,4.73901128331,0.0,3.0011,1.73791128331
 07/06  01:00:00,9.89913011295,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/06  02:00:00,9.92762735339,0.0,0.0,0.0,0.618613109274,5.0,3.59315437198,0.0,3.0011,0.592054371983
 07/06  03:00:00,9.93882676606,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/06  04:00:00,10.102684641,0.0,0.0,0.0,0.618613109274,5.0,3.59318615979,0.0,3.0011,0.592086159793
 07/06  05:00:00,14.117925482,2.18658653743,0.0,0.0,1.85583932782,5.577,4.62869968457,0.107049684566,4.50165,0.02
 07/06  06:00:00,26.8887174421,2.18658653743,0.194601824214,0.0,3.71167865564,18.077,14.6699665378,0.0,13.50495,1.16501653781
 07/06  07:00:00,27.4747408881,2.18658653743,1.44250949645,0.0,3.71167865564,18.077,25.0457878662,0.0,21.0077,4.03808786617
 07/06  08:00:00,22.981449246,2.18658653743,1.92677384568,0.0,3.71167865564,13.077,18.4678681354,0.0,15.0055,3.46236813538
 07/06  09:00:00,23.8085618637,2.18658653743,2.73011570184,0.0,3.71167865564,13.077,18.4668110423,0.0,15.0055,3.4613110423
 07/06  10:00:00,31.000764448,2.18658653743,4.8932169138,0.0,3.71167865564,18.077,35.3256659771,0.0,33.0121,2.31356597715
 07/06  11:00:00,35.2269494324,2.18658653743,7.99184113537,0.0,3.71167865564,18.077,43.9761782209,0.0,40.51485,3.46132822087
 07/06  12:00:00,36.7918297983,2.18658653743,10.3117085127,0.0,3.71167865564,18.077,38.3266939382,0.0,36.0132,2.31349393816
 07/06  13:00:00,37.3336846369,2.18658653743,11.1683883191,0.0,3.71167865564,18.077,34.3970472182,0.0,31.51155,2.88549721823
 07/06  14:00:00,31.4110455108,2.18658653743,10.2320990597,0.0,3.71167865564,13.077,22.7468339287,0.0,21.0077,1.73913392866
 07/06  15:00:00,31.0362519515,2.18658653743,9.85208609767,0.0,3.71167865564,13.077,21.8190572924,0.0,19.50715,2.31190729244
 07/06  16:00:00,30.7524167199,2.18658653743,9.57649465093,0.0,3.71167865564,13.077,24.820511574,0.0,22.50825,2.31226157396
 07/06  17:00:00,32.2501396449,2.18658653743,6.14773228861,0.0,3.71167865564,18.077,27.822960246,0.0,25.50935,2.31361024603
 07/06  18:00:00,29.8034529691,2.18658653743,3.74215692346,0.0,3.71167865564,18.077,29.5462004039,0.0,25.50935,4.03685040395
 07/06  19:00:00,30.8869000743,2.18658653743,4.63381254913,0.0,3.71167865564,18.077,29.5464672651,0.0,25.50935,4.0371172651
 07/06  20:00:00,24.6542516561,2.18658653743,3.41695815306,0.0,3.71167865564,13.077,25.3960164368,0.0,22.50825,2.88776643676
 07/06  21:00:00,26.582035792,2.18658653743,2.93086556133,0.0,3.71167865564,13.077,25.0440819129,0.0,21.0077,4.03638191292
 07/06  22:00:00,26.0348947367,2.18658653743,2.5405187092,0.0,3.71167865564,13.077,20.8936298395,0.0,18.0066,2.88702983947
 07/06  23:00:00,26.7748048508,2.18658653743,2.13604271364,0.0,3.71167865564,13.077,4.73949825574,0.0,3.0011,1.73839825574
 07/06  24:00:00,14.7479627663,2.18658653743,0.513076879179,0.0,1.85583932782,5.577,4.73901544879,0.0,3.0011,1.73791544879
 07/07  01:00:00,9.92370715117,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/07  02:00:00,9.94266473652,0.0,0.0,0.0,0.618613109274,5.0,3.59316208049,0.0,3.0011,0.592062080488
 07/07  03:00:00,9.94542496509,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/07  04:00:00,10.7509831635,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/07  05:00:00,14.7853936623,2.18658653743,0.0,0.0,1.85583932782,5.577,5.09373523285,0.0,4.50165,0.592085232852
 07/07  06:00:00,28.9620571542,2.18658653743,1.29127289872,0.0,3.71167865564,18.077,14.6700645816,0.0,13.50495,1.16511458162
 07/07  07:00:00,28.2198223259,2.18658653743,2.17300821282,0.0,3.71167865564,18.077,25.0448652575,0.0,21.0077,4.03716525748
 07/07  08:00:00,22.9052377967,2.18658653743,1.85870667266,0.0,3.71167865564,13.077,18.4680177104,0.0,15.0055,3.46251771044
 07/07  09:00:00,22.9793575559,2.18658653743,1.92415640198,0.0,3.71167865564,13.077,17.8927927176,0.0,15.0055,2.8872927176
 07/07  10:00:00,28.4769599351,2.18658653743,2.4155971808,0.0,3.71167865564,18.077,35.8978126327,0.0,33.0121,2.88571263268
 07/07  11:00:00,31.0627233731,2.18658653743,3.89267604994,0.0,3.71167865564,18.077,43.401927879,0.0,40.51485,2.88707787901
 07/07  12:00:00,31.4896230972,2.18658653743,5.11400508408,0.0,3.71167865564,18.077,38.8990404481,0.0,36.0132,2.88584044809
 07/07  13:00:00,31.4954968884,2.18658653743,5.41198645123,0.0,3.71167865564,18.077,33.8241917735,0.0,31.51155,2.31264177347
 07/07  14:00:00,26.1508518821,2.18658653743,5.04465183991,0.0,3.71167865564,13.077,23.31990242,0.0,21.0077,2.31220242004
 07/07  15:00:00,26.3527974389,2.18658653743,5.22816865417,0.0,3.71167865564,13.077,21.8191236119,0.0,19.50715,2.31197361195
 07/07  16:00:00,26.7516727046,2.18658653743,5.62287619199,0.0,3.71167865564,13.077,24.2473601576,0.0,22.50825,1.73911015759
 07/07  17:00:00,33.1998535751,2.18658653743,7.0711585476,0.0,3.71167865564,18.077,28.395945573,0.0,25.50935,2.88659557296
 07/07  18:00:00,32.5640792541,2.18658653743,6.44468505071,0.0,3.71167865564,18.077,28.9722787171,0.0,25.50935,3.46292871711
 07/07  19:00:00,32.0040568908,2.18658653743,5.8904154802,0.0,3.71167865564,18.077,29.5474228556,0.0,25.50935,4.03807285559
 07/07  20:00:00,25.3898856319,2.18658653743,4.31520138408,0.0,3.71167865564,13.077,25.970347333,0.0,22.50825,3.46209733303
 07/07  21:00:00,26.5307319947,2.18658653743,3.02734503591,0.0,3.71167865564,13.077,24.4705700366,0.0,21.0077,3.46287003658
 07/07  22:00:00,25.414751979,2.18658653743,1.92744981075,0.0,3.71167865564,13.077,20.8940660432,0.0,18.0066,2.88746604319
 07/07  23:00:00,25.855645978,2.18658653743,1.2476066024,0.0,3.71167865564,13.077,5.3124413967,0.0,3.0011,2.3113413967
 07/07  24:00:00,14.2427492034,2.18658653743,0.0505101625036,0.0,1.85583932782,5.577,4.16648385988,0.0,3.0011,1.16538385988
 07/08  01:00:00,9.88343871919,0.0,0.0,0.0,0.618613109274,5.0,3.59318823633,0.0,3.0011,0.592088236331
 07/08  02:00:00,9.89159742321,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/08  03:00:00,9.89444379776,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/08  04:00:00,10.0651968144,0.0,0.0,0.0,0.618613109274,5.0,3.59319412929,0.0,3.0011,0.592094129285
 07/08  05:00:00,14.0545435252,2.18658653743,0.0,0.0,1.85583932782,5.577,4.63304172413,0.111391724133,4.50165,0.02
 07/08  06:00:00,27.2668471918,2.18658653743,0.010975795886,0.0,3.71167865564,18.077,14.6700523211,0.0,13.50495,1.16510232107
 07/08  07:00:00,26.2086253299,2.18658653743,0.227711255299,0.0,3.71167865564,18.077,22.1728489633,0.0,21.0077,1.16514896329
 07/08  08:00:00,21.9623682169,2.18658653743,0.938253265503,0.0,3.71167865564,13.077,16.7432427922,0.0,15.0055,1.7377427922
 07/08  09:00:00,22.8764860346,2.18658653743,1.81448359798,0.0,3.71167865564,13.077,17.8941306912,0.0,15.0055,2.88863069123
 07/08  10:00:00,28.7477247795,2.18658653743,2.66546572381,0.0,3.71167865564,18.077,36.4732099487,0.0,33.0121,3.46110994867
 07/08  11:00:00,32.0244906811,2.18658653743,4.81573911457,0.0,3.71167865564,18.077,43.403376399,0.0,40.51485,2.88852639898
 07/08  12:00:00,32.9464328893,2.18658653743,6.50517813773,0.0,3.71167865564,18.077,39.4751973901,0.0,36.0132,3.46199739009
 07/08  13:00:00,32.9463798799,2.18658653743,6.81835548472,0.0,3.71167865564,18.077,34.3989542408,0.0,31.51155,2.88740424084
 07/08  14:00:00,26.9751237383,2.18658653743,5.84195744948,0.0,3.71167865564,13.077,23.8945867191,0.0,21.0077,2.88688671913
 07/08  15:00:00,27.0510887098,2.18658653743,5.91162930661,0.0,3.71167865564,13.077,22.393424979,0.0,19.50715,2.88627497903
 07/08  16:00:00,27.1920834832,2.18658653743,6.05077825752,0.0,3.71167865564,13.077,24.8200245101,0.0,22.50825,2.31177451006
 07/08  17:00:00,33.2227189605,2.18658653743,7.08116207366,0.0,3.71167865564,18.077,28.3958186253,0.0,25.50935,2.88646862531
 07/08  18:00:00,33.7739350587,2.18658653743,7.65381953129,0.0,3.71167865564,18.077,28.9724096858,0.0,25.50935,3.46305968577
 07/08  19:00:00,33.7461460597,2.18658653743,7.46741688653,0.0,3.71167865564,18.077,28.9722122616,0.0,25.50935,3.46286226155
 07/08  20:00:00,27.831961936,2.18658653743,6.56820591018,0.0,3.71167865564,13.077,25.9703631249,0.0,22.50825,3.46211312491
 07/08  21:00:00,29.4815649141,2.18658653743,5.79609530151,0.0,3.71167865564,13.077,24.4706542677,0.0,21.0077,3.4629542677
 07/08  22:00:00,28.7468631064,2.18658653743,5.20434418738,0.0,3.71167865564,13.077,20.8928805237,0.0,18.0066,2.88628052373
 07/08  23:00:00,28.0066155722,2.18658653743,3.33275123727,0.0,3.71167865564,13.077,5.31301010143,0.0,3.0011,2.31191010143
 07/08  24:00:00,15.9473073357,2.18658653743,1.65951352678,0.0,1.85583932782,5.577,4.16645505256,0.0,3.0011,1.16535505256
 07/09  01:00:00,9.96780444025,0.0,0.0,0.0,0.618613109274,5.0,3.59317103949,0.0,3.0011,0.592071039487
 07/09  02:00:00,9.97700770135,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/09  03:00:00,9.97897678544,0.0,0.0,0.0,0.618613109274,5.0,3.59315107271,0.0,3.0011,0.592051072706
 07/09  04:00:00,10.1485184257,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/09  05:00:00,14.7835661688,2.18658653743,0.60652032264,0.0,1.85583932782,5.577,5.09373287772,0.0,4.50165,0.592082877717
 07/09  06:00:00,29.0378930539,2.18658653743,1.64553130322,0.0,3.71167865564,18.077,14.6698366516,0.0,13.50495,1.16488665157
 07/09  07:00:00,28.8347062966,2.18658653743,2.76485173633,0.0,3.71167865564,18.077,22.1728136804,0.0,21.0077,1.16511368037
 07/09  08:00:00,24.3461996581,2.18658653743,3.25329102296,0.0,3.71167865564,13.077,16.1706727003,0.0,15.0055,1.16517270032
 07/09  09:00:00,25.5442112363,2.18658653743,4.43217493766,0.0,3.71167865564,13.077,16.170670818,0.0,15.0055,1.16517081798
 07/09  10:00:00,33.5989565511,2.18658653743,7.46427946889,0.0,3.71167865564,18.077,35.9005096458,0.0,33.0121,2.88840964576
 07/09  11:00:00,37.1317994736,2.18658653743,9.88215755872,0.0,3.71167865564,18.077,43.9769288138,0.0,40.51485,3.46207881379
 07/09  12:00:00,38.057561338,2.18658653743,11.5589530381,0.0,3.71167865564,18.077,38.8998833464,0.0,36.0132,2.88668334637
 07/09  13:00:00,38.6104489108,2.18658653743,12.4307957392,0.0,3.71167865564,18.077,34.3982202008,0.0,31.51155,2.88667020082
 07/09  14:00:00,32.8582120262,2.18658653743,11.6734328279,0.0,3.71167865564,13.077,22.7468081777,0.0,21.0077,1.73910817771
 07/09  15:00:00,32.6952309156,2.18658653743,11.5106125736,0.0,3.71167865564,13.077,21.8190577403,0.0,19.50715,2.31190774035
 07/09  16:00:00,29.8081734376,2.18658653743,8.66535393367,0.0,3.71167865564,13.077,24.8204913204,0.0,22.50825,2.31224132037
 07/09  17:00:00,32.60376702,2.18658653743,6.50355171224,0.0,3.71167865564,18.077,27.8226186243,0.0,25.50935,2.3132686243
 07/09  18:00:00,32.6734476245,2.18658653743,6.58389405749,0.0,3.71167865564,18.077,28.9705008544,0.0,25.50935,3.46115085443
 07/09  19:00:00,31.9666444084,2.18658653743,5.70074627298,0.0,3.71167865564,18.077,28.9711854692,0.0,25.50935,3.46183546918
 07/09  20:00:00,25.3180586762,2.18658653743,4.06991059773,0.0,3.71167865564,13.077,24.821360246,0.0,22.50825,2.313110246
 07/09  21:00:00,27.4246497627,2.18658653743,3.74189119186,0.0,3.71167865564,13.077,24.4692168547,0.0,21.0077,3.46151685468
 07/09  22:00:00,26.6074096928,2.18658653743,3.05725594345,0.0,3.71167865564,13.077,20.8928274544,0.0,18.0066,2.8862274544
 07/09  23:00:00,26.9583743652,2.18658653743,2.28957345771,0.0,3.71167865564,13.077,4.73885520984,0.0,3.0011,1.73775520984
 07/09  24:00:00,15.1552721694,2.18658653743,0.906881896395,0.0,1.85583932782,5.577,4.73946370741,0.0,3.0011,1.73836370741
 07/10  01:00:00,9.9446269438,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/10  02:00:00,9.96184145547,0.0,0.0,0.0,0.618613109274,5.0,3.59316059494,0.0,3.0011,0.592060594935
 07/10  03:00:00,9.96071919577,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/10  04:00:00,10.1366200714,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/10  05:00:00,14.3824710077,2.18658653743,0.217865813075,0.0,1.85583932782,5.577,5.09373375176,0.0,4.50165,0.592083751764
 07/10  06:00:00,28.649397938,2.18658653743,1.27618011674,0.0,3.71167865564,18.077,14.6700502781,0.0,13.50495,1.16510027809
 07/10  07:00:00,28.5988093083,2.18658653743,2.54284290327,0.0,3.71167865564,18.077,25.0453410293,0.0,21.0077,4.03764102928
 07/10  08:00:00,24.3198595539,2.18658653743,3.24056659162,0.0,3.71167865564,13.077,18.4680435451,0.0,15.0055,3.46254354507
 07/10  09:00:00,25.5496283044,2.18658653743,4.44145539966,0.0,3.71167865564,13.077,17.893210199,0.0,15.0055,2.88771019901
 07/10  10:00:00,33.9002182416,2.18658653743,7.76442476444,0.0,3.71167865564,18.077,35.8990129062,0.0,33.0121,2.88691290623
 07/10  11:00:00,38.1733975812,2.18658653743,10.9237556666,0.0,3.71167865564,18.077,43.4025741199,0.0,40.51485,2.88772411991
 07/10  12:00:00,38.5651521634,2.18658653743,12.056237433,0.0,3.71167865564,18.077,38.8999829167,0.0,36.0132,2.88678291666
 07/10  13:00:00,38.241924653,2.18658653743,12.0580776468,0.0,3.71167865564,18.077,33.8241908275,0.0,31.51155,2.31264082753
 07/10  14:00:00,32.0051137715,2.18658653743,10.8132119801,0.0,3.71167865564,13.077,23.3195171799,0.0,21.0077,2.31181717991
 07/10  15:00:00,31.7882547468,2.18658653743,10.5916629146,0.0,3.71167865564,13.077,21.2459352153,0.0,19.50715,1.73878521532
 07/10  16:00:00,32.1347456831,2.18658653743,10.9372219023,0.0,3.71167865564,13.077,24.8204709085,0.0,22.50825,2.31222090853
 07/10  17:00:00,38.0985182382,2.18658653743,11.9095946385,0.0,3.71167865564,18.077,28.3957922815,0.0,25.50935,2.88644228155
 07/10  18:00:00,34.3284649311,2.18658653743,8.21274667038,0.0,3.71167865564,18.077,28.9725394925,0.0,25.50935,3.4631894925
 07/10  19:00:00,32.2915735139,2.18658653743,6.02146659206,0.0,3.71167865564,18.077,29.5474672833,0.0,25.50935,4.03811728326
 07/10  20:00:00,26.8023422197,2.18658653743,5.53742077568,0.0,3.71167865564,13.077,25.3960815079,0.0,22.50825,2.88783150787
 07/10  21:00:00,28.1971272353,2.18658653743,4.50871954913,0.0,3.71167865564,13.077,25.0439020028,0.0,21.0077,4.03620200281
 07/10  22:00:00,26.9018375703,2.18658653743,3.35158151969,0.0,3.71167865564,13.077,20.8936747785,0.0,18.0066,2.88707477852
 07/10  23:00:00,27.5882773889,2.18658653743,2.92395050958,0.0,3.71167865564,13.077,4.73949558039,0.0,3.0011,1.73839558039
 07/10  24:00:00,15.9436934932,2.18658653743,1.66807390605,0.0,1.85583932782,5.577,4.73898675238,0.0,3.0011,1.73788675238
 07/11  01:00:00,9.96512488737,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/11  02:00:00,9.981327779,0.0,0.0,0.0,0.618613109274,5.0,3.5931537198,0.0,3.0011,0.592053719803
 07/11  03:00:00,9.97871037021,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/11  04:00:00,10.7960393815,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/11  05:00:00,15.5218698977,2.18658653743,0.698949875916,0.0,1.85583932782,5.577,5.09374411732,0.0,4.50165,0.592094117324
 07/11  06:00:00,29.7113590182,2.18658653743,2.0084610865,0.0,3.71167865564,18.077,14.6700333017,0.0,13.50495,1.16508330172
 07/11  07:00:00,29.3872857498,2.18658653743,3.31646442761,0.0,3.71167865564,18.077,25.0452323094,0.0,21.0077,4.0375323094
 07/11  08:00:00,24.9107451765,2.18658653743,3.82535620613,0.0,3.71167865564,13.077,18.468267639,0.0,15.0055,3.46276763896
 07/11  09:00:00,25.015607353,2.18658653743,3.92429853684,0.0,3.71167865564,13.077,17.8930668213,0.0,15.0055,2.88756682133
 07/11  10:00:00,32.015672595,2.18658653743,5.90713277734,0.0,3.71167865564,18.077,35.8988695639,0.0,33.0121,2.88676956394
 07/11  11:00:00,36.0711691961,2.18658653743,8.84751414634,0.0,3.71167865564,18.077,43.4025554104,0.0,40.51485,2.88770541045
 07/11  12:00:00,37.5362209685,2.18658653743,11.0744175952,0.0,3.71167865564,18.077,38.899922859,0.0,36.0132,2.886722859
 07/11  13:00:00,37.9333077339,2.18658653743,11.7804562887,0.0,3.71167865564,18.077,33.8240239898,0.0,31.51155,2.31247398979
 07/11  14:00:00,31.9962902044,2.18658653743,10.8382682308,0.0,3.71167865564,13.077,23.3189122212,0.0,21.0077,2.31121222115
 07/11  15:00:00,31.2550878595,2.18658653743,10.0884544363,0.0,3.71167865564,13.077,21.246222442,0.0,19.50715,1.73907244203
 07/11  16:00:00,31.8895452133,2.18658653743,10.7099430713,0.0,3.71167865564,13.077,24.8201587246,0.0,22.50825,2.31190872456
 07/11  17:00:00,38.2640214913,2.18658653743,12.0878672575,0.0,3.71167865564,18.077,27.8226586342,0.0,25.50935,2.31330863424
 07/11  18:00:00,38.508649947,2.18658653743,12.3372337876,0.0,3.71167865564,18.077,29.5462326448,0.0,25.50935,4.0368826448
 07/11  19:00:00,37.3392597658,2.18658653743,11.1769437225,0.0,3.71167865564,18.077,29.5474484644,0.0,25.50935,4.03809846437
 07/11  20:00:00,29.621071841,2.18658653743,8.47302650261,0.0,3.71167865564,13.077,25.3967879917,0.0,22.50825,2.88853799174
 07/11  21:00:00,30.7637426868,2.18658653743,7.15813352558,0.0,3.71167865564,13.077,25.0444795456,0.0,21.0077,4.03677954559
 07/11  22:00:00,30.0336135478,2.18658653743,6.44046639995,0.0,3.71167865564,13.077,20.8939275429,0.0,18.0066,2.88732754287
 07/11  23:00:00,29.1727812847,2.18658653743,4.47660637618,0.0,3.71167865564,13.077,4.73961092227,0.0,3.0011,1.73851092227
 07/11  24:00:00,16.7991641371,2.18658653743,2.49594415711,0.0,1.85583932782,5.577,4.16630649719,0.0,3.0011,1.16520649719
 07/12  01:00:00,9.98608927376,0.0,0.0,0.0,0.618613109274,5.0,3.59319112664,0.0,3.0011,0.592091126642
 07/12  02:00:00,9.99178225385,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/12  03:00:00,9.98288660347,0.0,0.0,0.0,0.618613109274,5.0,3.59317490322,0.0,3.0011,0.592074903218
 07/12  04:00:00,10.1516854041,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/12  05:00:00,15.3806953016,2.18658653743,1.1860104574,0.0,1.85583932782,5.577,5.09373080054,0.0,4.50165,0.592080800535
 07/12  06:00:00,30.1759114403,2.18658653743,2.75874601613,0.0,3.71167865564,18.077,14.6698626063,0.0,13.50495,1.16491260633
 07/12  07:00:00,29.6496834135,2.18658653743,3.57297800156,0.0,3.71167865564,18.077,25.0447997592,0.0,21.0077,4.03709975925
 07/12  08:00:00,23.8614976097,2.18658653743,2.79422422829,0.0,3.71167865564,13.077,18.4677837723,0.0,15.0055,3.4622837723
 07/12  09:00:00,23.367882032,2.18658653743,2.30652493756,0.0,3.71167865564,13.077,17.8923399577,0.0,15.0055,2.88683995771
 07/12  10:00:00,29.0543753486,2.18658653743,2.98326271083,0.0,3.71167865564,18.077,35.8985476612,0.0,33.0121,2.88644766118
 07/12  11:00:00,32.3934371842,2.18658653743,5.20984713045,0.0,3.71167865564,18.077,43.4025410799,0.0,40.51485,2.88769107987
 07/12  12:00:00,34.8257893956,2.18658653743,8.39942344904,0.0,3.71167865564,18.077,38.8999310607,0.0,36.0132,2.88673106069
 07/12  13:00:00,35.4554870238,2.18658653743,9.32505297209,0.0,3.71167865564,18.077,33.8243798887,0.0,31.51155,2.31282988868
 07/12  14:00:00,29.6054280497,2.18658653743,8.4578644885,0.0,3.71167865564,13.077,22.7468335045,0.0,21.0077,1.73913350445
 07/12  15:00:00,29.8652013773,2.18658653743,8.69892316287,0.0,3.71167865564,13.077,21.8193513401,0.0,19.50715,2.31220134011
 07/12  16:00:00,30.8287962529,2.18658653743,9.64939307286,0.0,3.71167865564,13.077,24.8200145452,0.0,22.50825,2.31176454516
 07/12  17:00:00,37.2173383608,2.18658653743,11.0416908398,0.0,3.71167865564,18.077,27.8225086852,0.0,25.50935,2.31315868525
 07/12  18:00:00,37.7358998213,2.18658653743,11.5572814416,0.0,3.71167865564,18.077,28.9718824694,0.0,25.50935,3.46253246936
 07/12  19:00:00,37.7653500742,2.18658653743,11.3834000377,0.0,3.71167865564,18.077,29.5472825429,0.0,25.50935,4.03793254286
 07/12  20:00:00,31.1522202572,2.18658653743,9.80922429374,0.0,3.71167865564,13.077,25.97021805,0.0,22.50825,3.46196805
 07/12  21:00:00,32.5299690186,2.18658653743,8.77729350963,0.0,3.71167865564,13.077,24.4704387484,0.0,21.0077,3.46273874835
 07/12  22:00:00,31.1542086247,2.18658653743,7.55047510455,0.0,3.71167865564,13.077,20.8939792775,0.0,18.0066,2.8873792775
 07/12  23:00:00,30.8284762211,2.18658653743,6.1089257592,0.0,3.71167865564,13.077,5.31222004296,0.0,3.0011,2.31112004296
 07/12  24:00:00,18.0290095498,2.18658653743,3.67472005795,0.0,1.85583932782,5.577,4.16644372743,0.0,3.0011,1.16534372743
 07/13  01:00:00,10.0247823449,0.0,0.0,0.0,0.618613109274,5.0,3.59317026679,0.0,3.0011,0.592070266795
 07/13  02:00:00,10.0379579957,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/13  03:00:00,10.027092758,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/13  04:00:00,10.2105958668,0.0,0.0,0.0,0.618613109274,5.0,3.59317617305,0.0,3.0011,0.592076173053
 07/13  05:00:00,16.7605386732,2.18658653743,2.51175855318,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 07/13  06:00:00,30.648687679,2.18658653743,3.20737485017,0.0,3.71167865564,18.077,14.6700026728,0.0,13.50495,1.16505267275
 07/13  07:00:00,30.6234711121,2.18658653743,4.52523893862,0.0,3.71167865564,18.077,25.0455177876,0.0,21.0077,4.03781778759
 07/13  08:00:00,26.0805299007,2.18658653743,4.96896870211,0.0,3.71167865564,13.077,18.4685925961,0.0,15.0055,3.4630925961
 07/13  09:00:00,27.6136145666,2.18658653743,6.4787416851,0.0,3.71167865564,13.077,18.4666106853,0.0,15.0055,3.4611106853
 07/13  10:00:00,34.2158000288,2.18658653743,8.06295679785,0.0,3.71167865564,18.077,35.325365413,0.0,33.0121,2.31326541299
 07/13  11:00:00,37.3260295177,2.18658653743,10.0527837533,0.0,3.71167865564,18.077,43.402513294,0.0,40.51485,2.88766329403
 07/13  12:00:00,37.9905595471,2.18658653743,11.4677110702,0.0,3.71167865564,18.077,38.9000750681,0.0,36.0132,2.88687506811
 07/13  13:00:00,37.4302432387,2.18658653743,11.2473988038,0.0,3.71167865564,18.077,33.8241854565,0.0,31.51155,2.31263545648
 07/13  14:00:00,31.1566001207,2.18658653743,9.9738009398,0.0,3.71167865564,13.077,23.3195420608,0.0,21.0077,2.31184206081
 07/13  15:00:00,32.7488590904,2.18658653743,11.5564959237,0.0,3.71167865564,13.077,21.8185515954,0.0,19.50715,2.31140159543
 07/13  16:00:00,34.204074088,2.18658653743,13.0042298898,0.0,3.71167865564,13.077,24.2472311591,0.0,22.50825,1.73898115912
 07/13  17:00:00,39.3970418736,2.18658653743,13.1875152205,0.0,3.71167865564,18.077,28.3960231855,0.0,25.50935,2.88667318554
 07/13  18:00:00,39.1522863394,2.18658653743,12.9488706485,0.0,3.71167865564,18.077,28.9722017047,0.0,25.50935,3.4628517047
 07/13  19:00:00,37.7793392708,2.18658653743,11.3822302968,0.0,3.71167865564,18.077,29.5473630776,0.0,25.50935,4.0380130776
 07/13  20:00:00,25.8693749251,2.18658653743,4.60583836116,0.0,3.71167865564,13.077,25.9703512463,0.0,22.50825,3.46210124626
 07/13  21:00:00,25.2372995598,2.18658653743,1.60271386051,0.0,3.71167865564,13.077,24.4706638421,0.0,21.0077,3.46296384205
 07/13  22:00:00,24.9231425509,2.18658653743,1.43218092368,0.0,3.71167865564,13.077,20.8936097501,0.0,18.0066,2.88700975005
 07/13  23:00:00,25.8217174995,2.18658653743,1.21923888331,0.0,3.71167865564,13.077,4.73913457565,0.0,3.0011,1.73803457565
 07/13  24:00:00,14.5020484791,2.18658653743,0.299830495023,0.0,1.85583932782,5.577,4.73897208139,0.0,3.0011,1.73787208139
 07/14  01:00:00,9.90641137831,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/14  02:00:00,9.91167740745,0.0,0.0,0.0,0.618613109274,5.0,3.59314961689,0.0,3.0011,0.592049616891
 07/14  03:00:00,9.91165771351,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/14  04:00:00,10.6971725476,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/14  05:00:00,14.7228803827,2.18658653743,0.0130835130772,0.0,1.85583932782,5.577,5.23410262678,0.140362588755,4.50165,0.592090038027
 07/14  06:00:00,27.6899851133,2.18658653743,0.0850850108363,0.0,3.71167865564,18.077,14.6700149555,0.0,13.50495,1.16506495554
 07/14  07:00:00,27.5434235861,2.18658653743,1.51061925555,0.0,3.71167865564,18.077,25.0449085121,0.0,21.0077,4.03720851211
 07/14  08:00:00,22.9270734454,2.18658653743,1.87280590079,0.0,3.71167865564,13.077,18.4680332241,0.0,15.0055,3.46253322408
 07/14  09:00:00,23.3492500486,2.18658653743,2.27245117239,0.0,3.71167865564,13.077,17.8931615777,0.0,15.0055,2.88766157773
 07/14  10:00:00,29.0629448834,2.18658653743,2.97550952526,0.0,3.71167865564,18.077,35.8989064798,0.0,33.0121,2.88680647975
 07/14  11:00:00,32.4806917699,2.18658653743,5.2603417027,0.0,3.71167865564,18.077,43.4025259796,0.0,40.51485,2.88767597957
 07/14  12:00:00,33.045963031,2.18658653743,6.5875796011,0.0,3.71167865564,18.077,38.8998425827,0.0,36.0132,2.88664258272
 07/14  13:00:00,32.7444467518,2.18658653743,6.60512909571,0.0,3.71167865564,18.077,33.8238760692,0.0,31.51155,2.31232606921
 07/14  14:00:00,26.7268853846,2.18658653743,5.57945034862,0.0,3.71167865564,13.077,22.7465539582,0.0,21.0077,1.73885395821
 07/14  15:00:00,26.0036368174,2.18658653743,4.86025454599,0.0,3.71167865564,13.077,21.8190882306,0.0,19.50715,2.31193823061
 07/14  16:00:00,26.3455450712,2.18658653743,5.1985968304,0.0,3.71167865564,13.077,24.8203027231,0.0,22.50825,2.31205272309
 07/14  17:00:00,32.3704375084,2.18658653743,6.24201327021,0.0,3.71167865564,18.077,27.8228034241,0.0,25.50935,2.31345342411
 07/14  18:00:00,32.1492684872,2.18658653743,6.08119413272,0.0,3.71167865564,18.077,28.9720757791,0.0,25.50935,3.46272577914
 07/14  19:00:00,31.9371318517,2.18658653743,5.87063077886,0.0,3.71167865564,18.077,29.5472380751,0.0,25.50935,4.03788807512
 07/14  20:00:00,25.8642914736,2.18658653743,4.80689115753,0.0,3.71167865564,13.077,25.9701129298,0.0,22.50825,3.46186292981
 07/14  21:00:00,27.4180260023,2.18658653743,3.89963650186,0.0,3.71167865564,13.077,24.4705261046,0.0,21.0077,3.46282610459
 07/14  22:00:00,26.4253135983,2.18658653743,2.91801857348,0.0,3.71167865564,13.077,20.8939120658,0.0,18.0066,2.88731206579
 07/14  23:00:00,26.5372584654,2.18658653743,1.89388479118,0.0,3.71167865564,13.077,4.73965290849,0.0,3.0011,1.73855290849
 07/14  24:00:00,15.2291616464,2.18658653743,0.978085590729,0.0,1.85583932782,5.577,4.73918210983,0.0,3.0011,1.73808210983
 07/15  01:00:00,9.93667362072,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/15  02:00:00,9.94682477701,0.0,0.0,0.0,0.618613109274,5.0,3.59316119211,0.0,3.0011,0.592061192115
 07/15  03:00:00,9.94256520468,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/15  04:00:00,10.1104571678,0.0,0.0,0.0,0.618613109274,5.0,3.59319294763,0.0,3.0011,0.592092947634
 07/15  05:00:00,14.1142804059,2.18658653743,0.00964892615302,0.0,1.85583932782,5.577,4.65639093748,0.134740937478,4.50165,0.02
 07/15  06:00:00,27.3429067193,2.18658653743,0.0307063178913,0.0,3.71167865564,18.077,14.6699541903,0.0,13.50495,1.16500419027
 07/15  07:00:00,27.1226947195,2.18658653743,1.09798877815,0.0,3.71167865564,18.077,22.1727120341,0.0,21.0077,1.16501203411
 07/15  08:00:00,22.3592383689,2.18658653743,1.31675217147,0.0,3.71167865564,13.077,16.1706369674,0.0,15.0055,1.16513696744
 07/15  09:00:00,22.7664389804,2.18658653743,1.70159463758,0.0,3.71167865564,13.077,18.4675083923,0.0,15.0055,3.4620083923
 07/15  10:00:00,28.4515482713,2.18658653743,2.37139817452,0.0,3.71167865564,18.077,35.8996879115,0.0,33.0121,2.8875879115
 07/15  11:00:00,31.5735064225,2.18658653743,4.36475485591,0.0,3.71167865564,18.077,43.9768854829,0.0,40.51485,3.46203548286
 07/15  12:00:00,32.2208732839,2.18658653743,5.78038215976,0.0,3.71167865564,18.077,39.4748811629,0.0,36.0132,3.46168116294
 07/15  13:00:00,31.7680203909,2.18658653743,5.64208939657,0.0,3.71167865564,18.077,34.3989083993,0.0,31.51155,2.88735839926
 07/15  14:00:00,26.029215395,2.18658653743,4.89558438349,0.0,3.71167865564,13.077,23.3208675049,0.0,21.0077,2.31316750489
 07/15  15:00:00,26.0339913059,2.18658653743,4.89562710777,0.0,3.71167865564,13.077,22.3930439843,0.0,19.50715,2.88589398428
 07/15  16:00:00,26.4897766395,2.18658653743,5.34293580598,0.0,3.71167865564,13.077,24.8208787134,0.0,22.50825,2.31262871338
 07/15  17:00:00,31.863815762,2.18658653743,5.78400194746,0.0,3.71167865564,18.077,28.3961221104,0.0,25.50935,2.88677211039
 07/15  18:00:00,32.3890920981,2.18658653743,6.31187105166,0.0,3.71167865564,18.077,28.9722955206,0.0,25.50935,3.46294552062
 07/15  19:00:00,32.7083454547,2.18658653743,6.42996730133,0.0,3.71167865564,18.077,28.9721341909,0.0,25.50935,3.46278419091
 07/15  20:00:00,26.5807028379,2.18658653743,5.32584022994,0.0,3.71167865564,13.077,25.9699876321,0.0,22.50825,3.46173763209
 07/15  21:00:00,28.3078915155,2.18658653743,4.63644829217,0.0,3.71167865564,13.077,24.4699707762,0.0,21.0077,3.46227077618
 07/15  22:00:00,27.1499529591,2.18658653743,3.628622894,0.0,3.71167865564,13.077,20.8932271423,0.0,18.0066,2.88662714225
 07/15  23:00:00,26.9662770774,2.18658653743,2.30731369132,0.0,3.71167865564,13.077,4.74003714415,0.0,3.0011,1.73893714415
 07/15  24:00:00,15.156182951,2.18658653743,0.903930613312,0.0,1.85583932782,5.577,4.73923107766,0.0,3.0011,1.73813107766
 07/16  01:00:00,9.91895650936,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/16  02:00:00,9.91672262555,0.0,0.0,0.0,0.618613109274,5.0,3.59319366553,0.0,3.0011,0.592093665534
 07/16  03:00:00,9.91357881372,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/16  04:00:00,10.0879010436,0.0,0.0,0.0,0.618613109274,5.0,3.59314782721,0.0,3.0011,0.592047827214
 07/16  05:00:00,14.0816670112,2.18658653743,0.0,0.0,1.85583932782,5.577,4.6201829216,0.0985329216018,4.50165,0.02
 07/16  06:00:00,27.2992838063,2.18658653743,0.0115415295337,0.0,3.71167865564,18.077,14.6700167957,0.0,13.50495,1.1650667957
 07/16  07:00:00,26.4781143815,2.18658653743,0.482005596853,0.0,3.71167865564,18.077,22.1727601312,0.0,21.0077,1.1650601312
 07/16  08:00:00,22.3095220628,2.18658653743,1.27376419767,0.0,3.71167865564,13.077,16.1706380459,0.0,15.0055,1.16513804588
 07/16  09:00:00,23.0838995998,2.18658653743,2.00873976868,0.0,3.71167865564,13.077,16.1706286143,0.0,15.0055,1.16512861427
 07/16  10:00:00,29.343062677,2.18658653743,3.24068588893,0.0,3.71167865564,18.077,36.4741823949,0.0,33.0121,3.46208239495
 07/16  11:00:00,32.0411348405,2.18658653743,4.8174797905,0.0,3.71167865564,18.077,43.976810723,0.0,40.51485,3.461960723
 07/16  12:00:00,32.1533983929,2.18658653743,5.70667781808,0.0,3.71167865564,18.077,38.3263347851,0.0,36.0132,2.31313478508
 07/16  13:00:00,32.444226559,2.18658653743,6.30934953788,0.0,3.71167865564,18.077,34.3983928305,0.0,31.51155,2.88684283046
 07/16  14:00:00,25.6467160375,2.18658653743,4.53963665442,0.0,3.71167865564,13.077,23.319820946,0.0,21.0077,2.31212094596
 07/16  15:00:00,25.6595234775,2.18658653743,4.5462072795,0.0,3.71167865564,13.077,21.2460529821,0.0,19.50715,1.73890298211
 07/16  16:00:00,25.7462460902,2.18658653743,4.62735422632,0.0,3.71167865564,13.077,24.8202651669,0.0,22.50825,2.31201516695
 07/16  17:00:00,31.8373834034,2.18658653743,5.71727593794,0.0,3.71167865564,18.077,28.3958511299,0.0,25.50935,2.88650112986
 07/16  18:00:00,32.3088417079,2.18658653743,6.23598028317,0.0,3.71167865564,18.077,28.3973497454,0.0,25.50935,2.88799974536
 07/16  19:00:00,32.5535707711,2.18658653743,6.28795637939,0.0,3.71167865564,18.077,28.9706963107,0.0,25.50935,3.46134631075
 07/16  20:00:00,26.5068883774,2.18658653743,5.2602190171,0.0,3.71167865564,13.077,25.3947143228,0.0,22.50825,2.88646432285
 07/16  21:00:00,27.9464809823,2.18658653743,4.28345499518,0.0,3.71167865564,13.077,23.8961059386,0.0,21.0077,2.88840593858
 07/16  22:00:00,27.0547729925,2.18658653743,3.53372418221,0.0,3.71167865564,13.077,20.8923949326,0.0,18.0066,2.88579493261
 07/16  23:00:00,27.105098923,2.18658653743,2.4533810824,0.0,3.71167865564,13.077,4.16615233205,0.0,3.0011,1.16505233205
 07/16  24:00:00,15.1656104854,2.18658653743,0.913435094707,0.0,1.85583932782,5.577,5.31197931948,0.0,3.0011,2.31087931948
 07/17  01:00:00,9.92820922325,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/17  02:00:00,9.93751061554,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/17  03:00:00,9.91675803615,0.0,0.0,0.0,0.618613109274,5.0,3.593180789,0.0,3.0011,0.592080788999
 07/17  04:00:00,10.0713501485,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/17  05:00:00,14.0726878193,2.18658653743,0.0,0.0,1.85583932782,5.577,5.29961781372,0.20590697963,4.50165,0.592060834087
 07/17  06:00:00,27.3006117432,2.18658653743,0.0131784895337,0.0,3.71167865564,18.077,14.6699128051,0.0,13.50495,1.16496280506
 07/17  07:00:00,26.3871970791,2.18658653743,0.401397818484,0.0,3.71167865564,18.077,25.0447875147,0.0,21.0077,4.03708751472
 07/17  08:00:00,21.4254148456,2.18658653743,0.428573472485,0.0,3.71167865564,13.077,18.4675213837,0.0,15.0055,3.46202138375
 07/17  09:00:00,22.1130368799,2.18658653743,1.0804500793,0.0,3.71167865564,13.077,17.8931324749,0.0,15.0055,2.88763247492
 07/17  10:00:00,28.105163408,2.18658653743,2.04231026001,0.0,3.71167865564,18.077,35.8988115528,0.0,33.0121,2.88671155275
 07/17  11:00:00,31.7838614414,2.18658653743,4.58848672911,0.0,3.71167865564,18.077,43.402460761,0.0,40.51485,2.887610761
 07/17  12:00:00,32.7682353462,2.18658653743,6.34520444464,0.0,3.71167865564,18.077,38.3262730288,0.0,36.0132,2.31307302878
 07/17  13:00:00,32.8126808681,2.18658653743,6.69865744033,0.0,3.71167865564,18.077,33.8242570388,0.0,31.51155,2.31270703882
 07/17  14:00:00,27.0620670099,2.18658653743,5.93853888159,0.0,3.71167865564,13.077,23.3196063802,0.0,21.0077,2.31190638021
 07/17  15:00:00,26.7294412572,2.18658653743,5.60084252535,0.0,3.71167865564,13.077,21.8184981573,0.0,19.50715,2.31134815734
 07/17  16:00:00,26.9418677052,2.18658653743,5.81331793582,0.0,3.71167865564,13.077,24.2469480134,0.0,22.50825,1.73869801338
 07/17  17:00:00,33.1217429899,2.18658653743,6.99357595702,0.0,3.71167865564,18.077,28.3957318747,0.0,25.50935,2.88638187474
 07/17  18:00:00,32.9686184478,2.18658653743,6.86614638249,0.0,3.71167865564,18.077,28.9721365742,0.0,25.50935,3.4627865742
 07/17  19:00:00,32.8494492042,2.18658653743,6.58868508342,0.0,3.71167865564,18.077,29.5473362863,0.0,25.50935,4.03798628627
 07/17  20:00:00,26.1824633596,2.18658653743,4.94858286625,0.0,3.71167865564,13.077,25.3966374763,0.0,22.50825,2.88838747632
 07/17  21:00:00,27.2774545882,2.18658653743,3.62886954776,0.0,3.71167865564,13.077,25.0443741008,0.0,21.0077,4.03667410079
 07/17  22:00:00,25.8428854134,2.18658653743,2.34450155553,0.0,3.71167865564,13.077,20.8939706394,0.0,18.0066,2.88737063944
 07/17  23:00:00,26.2184804584,2.18658653743,1.59201710248,0.0,3.71167865564,13.077,4.73948500014,0.0,3.0011,1.73838500014
 07/17  24:00:00,14.6073534178,2.18658653743,0.391791927434,0.0,1.85583932782,5.577,4.16632625518,0.0,3.0011,1.16522625518
 07/18  01:00:00,9.90847864639,0.0,0.0,0.0,0.618613109274,5.0,3.59319540991,0.0,3.0011,0.592095409909
 07/18  02:00:00,9.91215176017,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/18  03:00:00,9.90868423311,0.0,0.0,0.0,0.618613109274,5.0,3.59318410787,0.0,3.0011,0.592084107869
 07/18  04:00:00,10.6926517937,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/18  05:00:00,14.6745965893,2.18658653743,0.0,0.0,1.85583932782,5.577,5.19067652112,0.0969365307411,4.50165,0.592089990382
 07/18  06:00:00,27.5634398216,2.18658653743,0.0103308142215,0.0,3.71167865564,18.077,14.669981069,0.0,13.50495,1.16503106899
 07/18  07:00:00,26.2853664609,2.18658653743,0.311559338149,0.0,3.71167865564,18.077,24.470914193,0.0,21.0077,3.46321419301
 07/18  08:00:00,21.3997656898,2.18658653743,0.413870608508,0.0,3.71167865564,13.077,19.0423305518,0.0,15.0055,4.03683055176
 07/18  09:00:00,21.5146964682,2.18658653743,0.510339664736,0.0,3.71167865564,13.077,17.892987635,0.0,15.0055,2.88748763498
 07/18  10:00:00,27.1982639676,2.18658653743,1.17085971929,0.0,3.71167865564,18.077,35.3254431918,0.0,33.0121,2.31334319182
 07/18  11:00:00,29.3030295456,2.18658653743,2.15408586323,0.0,3.71167865564,18.077,43.9758497269,0.0,40.51485,3.46099972693
 07/18  12:00:00,29.8389388634,2.18658653743,3.47816641517,0.0,3.71167865564,18.077,38.326448482,0.0,36.0132,2.31324848196
 07/18  13:00:00,30.1169740297,2.18658653743,4.03704031807,0.0,3.71167865564,18.077,33.8240586749,0.0,31.51155,2.3125086749
 07/18  14:00:00,24.5597968338,2.18658653743,3.46628291725,0.0,3.71167865564,13.077,23.3197462489,0.0,21.0077,2.31204624892
 07/18  15:00:00,24.7461281155,2.18658653743,3.6382713554,0.0,3.71167865564,13.077,21.8190649008,0.0,19.50715,2.31191490079
 07/18  16:00:00,25.0471859381,2.18658653743,3.93465355779,0.0,3.71167865564,13.077,24.2471996682,0.0,22.50825,1.73894966821
 07/18  17:00:00,31.1432980773,2.18658653743,5.0708437271,0.0,3.71167865564,18.077,28.3958391154,0.0,25.50935,2.88648911537
 07/18  18:00:00,31.3716784466,2.18658653743,5.3191243026,0.0,3.71167865564,18.077,28.972109758,0.0,25.50935,3.46275975802
 07/18  19:00:00,30.7103186556,2.18658653743,4.67211486567,0.0,3.71167865564,18.077,29.5471660069,0.0,25.50935,4.03781600688
 07/18  20:00:00,24.7106208406,2.18658653743,3.05476304514,0.0,3.71167865564,13.077,25.3966264384,0.0,22.50825,2.88837643837
 07/18  21:00:00,25.9761842325,2.18658653743,2.48118231496,0.0,3.71167865564,13.077,25.0439481895,0.0,21.0077,4.03624818946
 07/18  22:00:00,25.3453864819,2.18658653743,1.86196399684,0.0,3.71167865564,13.077,20.8937671705,0.0,18.0066,2.88716717055
 07/18  23:00:00,25.8557134288,2.18658653743,1.2478670437,0.0,3.71167865564,13.077,4.73959650627,0.0,3.0011,1.73849650627
 07/18  24:00:00,14.4189159003,2.18658653743,0.213202743119,0.0,1.85583932782,5.577,4.1664556224,0.0,3.0011,1.1653556224
 07/19  01:00:00,9.90682380506,0.0,0.0,0.0,0.618613109274,5.0,3.5931472,0.0,3.0011,0.592047199999
 07/19  02:00:00,9.91067219959,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/19  03:00:00,9.90869384685,0.0,0.0,0.0,0.618613109274,5.0,3.59315313936,0.0,3.0011,0.59205313936
 07/19  04:00:00,10.0831404007,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/19  05:00:00,14.0772136978,2.18658653743,0.0,0.0,1.85583932782,5.577,5.18940697901,0.0956979079336,4.50165,0.59205907108
 07/19  06:00:00,27.2944198024,2.18658653743,0.0118754651217,0.0,3.71167865564,18.077,14.6696896485,0.0,13.50495,1.16473964845
 07/19  07:00:00,26.6188763302,2.18658653743,0.62257450119,0.0,3.71167865564,18.077,24.4713934079,0.0,21.0077,3.46369340791
 07/19  08:00:00,22.132619212,2.18658653743,1.1062206437,0.0,3.71167865564,13.077,18.4683706743,0.0,15.0055,3.46287067427
 07/19  09:00:00,22.7546093025,2.18658653743,1.69331575515,0.0,3.71167865564,13.077,18.4666675513,0.0,15.0055,3.46116755129
 07/19  10:00:00,28.550622507,2.18658653743,2.46939793984,0.0,3.71167865564,18.077,35.3255192636,0.0,33.0121,2.31341926355
 07/19  11:00:00,31.8353311522,2.18658653743,4.62657958582,0.0,3.71167865564,18.077,43.4023691994,0.0,40.51485,2.88751919938
 07/19  12:00:00,32.5146229864,2.18658653743,6.0744262022,0.0,3.71167865564,18.077,38.8999085046,0.0,36.0132,2.88670850459
 07/19  13:00:00,32.3943235059,2.18658653743,6.25972334886,0.0,3.71167865564,18.077,33.8240158144,0.0,31.51155,2.3124658144
 07/19  14:00:00,26.4094226141,2.18658653743,5.27067146932,0.0,3.71167865564,13.077,23.3189379583,0.0,21.0077,2.31123795834
 07/19  15:00:00,26.0313381967,2.18658653743,4.89239990673,0.0,3.71167865564,13.077,21.2459081814,0.0,19.50715,1.73875818145
 07/19  16:00:00,26.1859608051,2.18658653743,5.04667855693,0.0,3.71167865564,13.077,24.8203772692,0.0,22.50825,2.31212726924
 07/19  17:00:00,32.5588211983,2.18658653743,6.45517717758,0.0,3.71167865564,18.077,27.8227077516,0.0,25.50935,2.31335775159
 07/19  18:00:00,32.6868543818,2.18658653743,6.60607627267,0.0,3.71167865564,18.077,29.5457636495,0.0,25.50935,4.0364136495
 07/19  19:00:00,32.3116004237,2.18658653743,6.0428481992,0.0,3.71167865564,18.077,28.9732855379,0.0,25.50935,3.46393553791
 07/19  20:00:00,26.8132188986,2.18658653743,4.9321821172,0.0,3.71167865564,13.077,25.97017732,0.0,22.50825,3.46192732003
 07/19  21:00:00,27.8022644985,2.18658653743,4.14078718059,0.0,3.71167865564,13.077,24.470489504,0.0,21.0077,3.46278950398
 07/19  22:00:00,26.4763002169,2.18658653743,2.96625782418,0.0,3.71167865564,13.077,20.8937987308,0.0,18.0066,2.8871987308
 07/19  23:00:00,26.3426748061,2.18658653743,1.71291690848,0.0,3.71167865564,13.077,4.73950098105,0.0,3.0011,1.73840098105
 07/19  24:00:00,14.8619759456,2.18658653743,0.632735189262,0.0,1.85583932782,5.577,4.7391837214,0.0,3.0011,1.7380837214
 07/20  01:00:00,9.92346774985,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/20  02:00:00,9.92683649306,0.0,0.0,0.0,0.618613109274,5.0,3.59318798972,0.0,3.0011,0.592087989716
 07/20  03:00:00,9.91779913867,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/20  04:00:00,10.0872288501,0.0,0.0,0.0,0.618613109274,5.0,3.59316804426,0.0,3.0011,0.592068044255
 07/20  05:00:00,14.0965969702,2.18658653743,0.0,0.0,1.85583932782,5.577,4.61507849154,0.093428491542,4.50165,0.02
 07/20  06:00:00,27.376544996,2.18658653743,0.0649149738967,0.0,3.71167865564,18.077,14.6699447144,0.0,13.50495,1.16499471442
 07/20  07:00:00,27.1666869042,2.18658653743,1.14769851448,0.0,3.71167865564,18.077,25.0452361898,0.0,21.0077,4.03753618979
 07/20  08:00:00,22.6880943033,2.18658653743,1.63979420606,0.0,3.71167865564,13.077,18.4685709143,0.0,15.0055,3.46307091428
 07/20  09:00:00,23.2891962179,2.18658653743,2.21282931531,0.0,3.71167865564,13.077,17.893055941,0.0,15.0055,2.88755594103
 07/20  10:00:00,29.9674481066,2.18658653743,3.86292991018,0.0,3.71167865564,18.077,35.8989134749,0.0,33.0121,2.88681347489
 07/20  11:00:00,32.964377948,2.18658653743,5.74072289827,0.0,3.71167865564,18.077,43.4023318188,0.0,40.51485,2.88748181885
 07/20  12:00:00,33.5250962065,2.18658653743,7.06603048221,0.0,3.71167865564,18.077,38.8999487678,0.0,36.0132,2.88674876777
 07/20  13:00:00,33.7558290503,2.18658653743,7.60679504019,0.0,3.71167865564,18.077,33.8239005533,0.0,31.51155,2.31235055334
 07/20  14:00:00,27.2439513255,2.18658653743,6.09889217672,0.0,3.71167865564,13.077,22.7467669415,0.0,21.0077,1.73906694152
 07/20  15:00:00,26.8459942742,2.18658653743,5.69759474441,0.0,3.71167865564,13.077,21.8187992752,0.0,19.50715,2.31164927522
 07/20  16:00:00,27.2533551248,2.18658653743,6.09995198119,0.0,3.71167865564,13.077,24.2469585967,0.0,22.50825,1.73870859671
 07/20  17:00:00,33.4921344783,2.18658653743,7.3383310955,0.0,3.71167865564,18.077,28.3961245377,0.0,25.50935,2.88677453767
 07/20  18:00:00,33.6024896624,2.18658653743,7.50447646327,0.0,3.71167865564,18.077,28.972284182,0.0,25.50935,3.46293418197
 07/20  19:00:00,33.4327072308,2.18658653743,7.14439935271,0.0,3.71167865564,18.077,29.5466584475,0.0,25.50935,4.03730844747
 07/20  20:00:00,28.0447215093,2.18658653743,6.14338460444,0.0,3.71167865564,13.077,25.970068711,0.0,22.50825,3.46181871099
 07/20  21:00:00,29.3440475687,2.18658653743,5.65338675093,0.0,3.71167865564,13.077,24.4705350288,0.0,21.0077,3.46283502881
 07/20  22:00:00,28.1261743612,2.18658653743,4.5887196135,0.0,3.71167865564,13.077,20.893719952,0.0,18.0066,2.88711995199
 07/20  23:00:00,27.421889979,2.18658653743,2.75820357575,0.0,3.71167865564,13.077,4.73962254273,0.0,3.0011,1.73852254273
 07/20  24:00:00,15.5417459821,2.18658653743,1.27146038557,0.0,1.85583932782,5.577,4.73908060606,0.0,3.0011,1.73798060606
 07/21  01:00:00,9.94209988544,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/21  02:00:00,9.96263224026,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/21  03:00:00,9.96744091782,0.0,0.0,0.0,0.618613109274,5.0,3.59317311047,0.0,3.0011,0.592073110474
 07/21  04:00:00,10.785445015,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/21  05:00:00,15.2658463859,2.18658653743,0.457800433631,0.0,1.85583932782,5.577,5.09372901065,0.0,4.50165,0.592079010649
 07/21  06:00:00,28.8559401026,2.18658653743,1.1882421791,0.0,3.71167865564,18.077,14.6699388766,0.0,13.50495,1.16498887661
 07/21  07:00:00,28.0271299917,2.18658653743,1.97362533815,0.0,3.71167865564,18.077,25.0449159548,0.0,21.0077,4.03721595477
 07/21  08:00:00,23.2012582629,2.18658653743,2.13373556163,0.0,3.71167865564,13.077,18.4683839667,0.0,15.0055,3.46288396667
 07/21  09:00:00,23.5463494301,2.18658653743,2.46448290256,0.0,3.71167865564,13.077,17.8929591585,0.0,15.0055,2.88745915855
 07/21  10:00:00,31.0349027678,2.18658653743,4.92099368032,0.0,3.71167865564,18.077,35.3255014692,0.0,33.0121,2.31340146921
