Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/21  11:00:00,35.0908941498,2.18658653743,7.85415555841,0.0,3.71167865564,18.077,43.9759268114,0.0,40.51485,3.46107681143
 07/21  12:00:00,36.1562587672,2.18658653743,9.6755868724,0.0,3.71167865564,18.077,38.3263175003,0.0,36.0132,2.31311750026
 07/21  13:00:00,35.62479585,2.18658653743,9.4691672061,0.0,3.71167865564,18.077,33.8239390073,0.0,31.51155,2.31238900729
 07/21  14:00:00,29.5975148341,2.18658653743,8.43366793622,0.0,3.71167865564,13.077,23.319356784,0.0,21.0077,2.31165678397
 07/21  15:00:00,29.3637269524,2.18658653743,8.19433840011,0.0,3.71167865564,13.077,21.2461996645,0.0,19.50715,1.73904966452
 07/21  16:00:00,29.4391407098,2.18658653743,8.2694872741,0.0,3.71167865564,13.077,24.8202243733,0.0,22.50825,2.31197437326
 07/21  17:00:00,35.3772410374,2.18658653743,9.21611455333,0.0,3.71167865564,18.077,28.3958643748,0.0,25.50935,2.88651437477
 07/21  18:00:00,35.7861779909,2.18658653743,9.62183892214,0.0,3.71167865564,18.077,28.9717751009,0.0,25.50935,3.46242510089
 07/21  19:00:00,36.0207590649,2.18658653743,9.86958463435,0.0,3.71167865564,18.077,28.9727328816,0.0,25.50935,3.46338288163
 07/21  20:00:00,30.6977598151,2.18658653743,8.95464287524,0.0,3.71167865564,13.077,25.9699166864,0.0,22.50825,3.46166668638
 07/21  21:00:00,31.7596285745,2.18658653743,8.18614685112,0.0,3.71167865564,13.077,24.4698919408,0.0,21.0077,3.46219194085
 07/21  22:00:00,30.8738861579,2.18658653743,7.30417745552,0.0,3.71167865564,13.077,20.8934271896,0.0,18.0066,2.88682718965
 07/21  23:00:00,30.6772617862,2.18658653743,5.96412482926,0.0,3.71167865564,13.077,4.73957176996,0.0,3.0011,1.73847176996
 07/21  24:00:00,17.9708772678,2.18658653743,3.61800897298,0.0,1.85583932782,5.577,4.739096987,0.0,3.0011,1.737996987
 07/22  01:00:00,10.0214784031,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/22  02:00:00,10.0368754249,0.0,0.0,0.0,0.618613109274,5.0,3.59318262562,0.0,3.0011,0.592082625615
 07/22  03:00:00,10.0296295759,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/22  04:00:00,10.2132594101,0.0,0.0,0.0,0.618613109274,5.0,3.59318851225,0.0,3.0011,0.592088512247
 07/22  05:00:00,17.0990267627,2.18658653743,2.83791246417,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 07/22  06:00:00,31.7088883682,2.18658653743,4.24479090008,0.0,3.71167865564,18.077,14.6699038979,0.0,13.50495,1.16495389789
 07/22  07:00:00,31.5703699302,2.18658653743,5.45271670791,0.0,3.71167865564,18.077,22.172665428,0.0,21.0077,1.16496542799
 07/22  08:00:00,25.6461814349,2.18658653743,4.53700658808,0.0,3.71167865564,13.077,16.1704758304,0.0,15.0055,1.16497583039
 07/22  09:00:00,26.1997829214,2.18658653743,5.08642590091,0.0,3.71167865564,13.077,18.4668385412,0.0,15.0055,3.46133854122
 07/22  10:00:00,33.1673816692,2.18658653743,7.04084788758,0.0,3.71167865564,18.077,35.8991079867,0.0,33.0121,2.88700798673
 07/22  11:00:00,36.2806700454,2.18658653743,9.04393145374,0.0,3.71167865564,18.077,43.976748417,0.0,40.51485,3.46189841701
 07/22  12:00:00,37.7159109481,2.18658653743,11.2249721658,0.0,3.71167865564,18.077,38.9014321419,0.0,36.0132,2.88823214195
 07/22  13:00:00,38.3266332122,2.18658653743,12.1468723196,0.0,3.71167865564,18.077,34.3989992967,0.0,31.51155,2.88744929671
 07/22  14:00:00,33.0392087306,2.18658653743,11.8465136741,0.0,3.71167865564,13.077,23.893927606,0.0,21.0077,2.88622760597
 07/22  15:00:00,33.1585375582,2.18658653743,11.9609760823,0.0,3.71167865564,13.077,22.3930904782,0.0,19.50715,2.88594047817
 07/22  16:00:00,32.2422352323,2.18658653743,11.0531517343,0.0,3.71167865564,13.077,24.8205302685,0.0,22.50825,2.31228026853
 07/22  17:00:00,34.918028587,2.18658653743,8.75966369497,0.0,3.71167865564,18.077,27.8228224875,0.0,25.50935,2.31347248753
 07/22  18:00:00,33.7629729621,2.18658653743,7.62913158074,0.0,3.71167865564,18.077,29.546144226,0.0,25.50935,4.03679422595
 07/22  19:00:00,32.6561315034,2.18658653743,6.36214260406,0.0,3.71167865564,18.077,28.9720352958,0.0,25.50935,3.4626852958
 07/22  20:00:00,26.1030491191,2.18658653743,4.21731817619,0.0,3.71167865564,13.077,25.3961292188,0.0,22.50825,2.88787921877
 07/22  21:00:00,27.235327275,2.18658653743,3.55302708511,0.0,3.71167865564,13.077,25.0440278749,0.0,21.0077,4.03632787485
 07/22  22:00:00,26.2959087536,2.18658653743,2.75424860219,0.0,3.71167865564,13.077,20.3196259997,0.0,18.0066,2.31302599967
 07/22  23:00:00,26.8653583998,2.18658653743,2.20320605163,0.0,3.71167865564,13.077,5.31263799276,0.0,3.0011,2.31153799276
 07/22  24:00:00,15.2065776196,2.18658653743,0.957542839151,0.0,1.85583932782,5.577,4.16628722209,0.0,3.0011,1.16518722209
 07/23  01:00:00,9.94438919887,0.0,0.0,0.0,0.618613109274,5.0,3.59319003645,0.0,3.0011,0.592090036451
 07/23  02:00:00,9.95344301931,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/23  03:00:00,9.94944780843,0.0,0.0,0.0,0.618613109274,5.0,3.5931959101,0.0,3.0011,0.592095910105
 07/23  04:00:00,10.132318499,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/23  05:00:00,14.7544431233,2.18658653743,0.58145190619,0.0,1.85583932782,5.577,5.09370006878,0.0,4.50165,0.592050068782
 07/23  06:00:00,29.0121422711,2.18658653743,1.62031300068,0.0,3.71167865564,18.077,14.6696614555,0.0,13.50495,1.16471145548
 07/23  07:00:00,28.2971595424,2.18658653743,2.23635978947,0.0,3.71167865564,18.077,22.1724210815,0.0,21.0077,1.16472108147
 07/23  08:00:00,23.2699110535,2.18658653743,2.20065890139,0.0,3.71167865564,13.077,16.170387445,0.0,15.0055,1.16488744502
 07/23  09:00:00,23.5975642995,2.18658653743,2.52266088523,0.0,3.71167865564,13.077,16.1705144516,0.0,15.0055,1.16501445165
 07/23  10:00:00,29.4633628583,2.18658653743,3.37871474417,0.0,3.71167865564,18.077,35.9000878558,0.0,33.0121,2.88798785577
 07/23  11:00:00,32.6255363098,2.18658653743,5.42848121498,0.0,3.71167865564,18.077,43.9769466923,0.0,40.51485,3.46209669228
 07/23  12:00:00,33.6208823087,2.18658653743,7.18691191512,0.0,3.71167865564,18.077,38.3261121149,0.0,36.0132,2.31291211487
 07/23  13:00:00,33.7289883679,2.18658653743,7.59970525428,0.0,3.71167865564,18.077,34.3981596513,0.0,31.51155,2.88660965125
 07/23  14:00:00,27.4960818607,2.18658653743,6.36679845354,0.0,3.71167865564,13.077,23.3193885396,0.0,21.0077,2.31168853965
 07/23  15:00:00,26.3210589925,2.18658653743,5.21639655305,0.0,3.71167865564,13.077,21.2461936621,0.0,19.50715,1.73904366214
 07/23  16:00:00,26.3598881244,2.18658653743,5.25259260609,0.0,3.71167865564,13.077,24.8201104591,0.0,22.50825,2.31186045909
 07/23  17:00:00,31.3922736237,2.18658653743,5.29324067648,0.0,3.71167865564,18.077,27.8226467255,0.0,25.50935,2.31329672546
 07/23  18:00:00,32.7272165137,2.18658653743,6.62092508252,0.0,3.71167865564,18.077,28.9710023175,0.0,25.50935,3.46165231753
 07/23  19:00:00,33.7462411109,2.18658653743,7.43647723428,0.0,3.71167865564,18.077,28.9706658886,0.0,25.50935,3.46131588864
 07/23  20:00:00,28.1475422402,2.18658653743,6.21798111822,0.0,3.71167865564,13.077,24.8213980097,0.0,22.50825,2.3131480097
 07/23  21:00:00,28.2696132629,2.18658653743,4.56350883087,0.0,3.71167865564,13.077,24.4692318768,0.0,21.0077,3.46153187677
 07/23  22:00:00,26.3843785256,2.18658653743,2.87240270188,0.0,3.71167865564,13.077,20.319572711,0.0,18.0066,2.31297271105
 07/23  23:00:00,26.6588894668,2.18658653743,2.00879942761,0.0,3.71167865564,13.077,4.73921073354,0.0,3.0011,1.73811073354
 07/23  24:00:00,14.9331031298,2.18658653743,0.696507741727,0.0,1.85583932782,5.577,4.73930690495,0.0,3.0011,1.73820690495
 07/24  01:00:00,9.91552037396,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/24  02:00:00,9.92477703397,0.0,0.0,0.0,0.618613109274,5.0,3.59319381156,0.0,3.0011,0.592093811562
 07/24  03:00:00,9.91915776278,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/24  04:00:00,10.0927044231,0.0,0.0,0.0,0.618613109274,5.0,3.59314796108,0.0,3.0011,0.592047961078
 07/24  05:00:00,14.091601277,2.18658653743,0.0,0.0,1.85583932782,5.577,4.66285647608,0.141206476077,4.50165,0.02
 07/24  06:00:00,27.3422731294,2.18658653743,0.0456644907903,0.0,3.71167865564,18.077,14.6700005158,0.0,13.50495,1.16505051582
 07/24  07:00:00,26.5419828889,2.18658653743,0.555407895445,0.0,3.71167865564,18.077,25.044678036,0.0,21.0077,4.036978036
 07/24  08:00:00,21.3857184953,2.18658653743,0.406295623588,0.0,3.71167865564,13.077,18.4675361211,0.0,15.0055,3.46203612113
 07/24  09:00:00,21.7110831198,2.18658653743,0.704398194692,0.0,3.71167865564,13.077,17.8930733283,0.0,15.0055,2.88757332825
 07/24  10:00:00,27.2221647255,2.18658653743,1.18988833191,0.0,3.71167865564,18.077,35.8987453355,0.0,33.0121,2.88664533548
 07/24  11:00:00,29.2425810473,2.18658653743,2.09269764633,0.0,3.71167865564,18.077,43.4023827664,0.0,40.51485,2.8875327664
 07/24  12:00:00,29.7792200012,2.18658653743,3.41061029096,0.0,3.71167865564,18.077,38.8998196552,0.0,36.0132,2.88661965524
 07/24  13:00:00,30.2079117549,2.18658653743,4.11542402819,0.0,3.71167865564,18.077,33.8240880136,0.0,31.51155,2.3125380136
 07/24  14:00:00,24.7235365049,2.18658653743,3.61717632196,0.0,3.71167865564,13.077,22.7465622941,0.0,21.0077,1.73886229413
 07/24  15:00:00,24.8641340878,2.18658653743,3.74439922637,0.0,3.71167865564,13.077,21.8185237869,0.0,19.50715,2.31137378692
 07/24  16:00:00,24.796984557,2.18658653743,3.68643068076,0.0,3.71167865564,13.077,24.2471516207,0.0,22.50825,1.73890162066
 07/24  17:00:00,30.5792626299,2.18658653743,4.53387760984,0.0,3.71167865564,18.077,28.3960337693,0.0,25.50935,2.88668376926
 07/24  18:00:00,30.7169888279,2.18658653743,4.67220608243,0.0,3.71167865564,18.077,28.9721111602,0.0,25.50935,3.4627611602
 07/24  19:00:00,30.8519440088,2.18658653743,4.61466436512,0.0,3.71167865564,18.077,29.547205936,0.0,25.50935,4.03785593598
 07/24  20:00:00,25.0832094108,2.18658653743,3.24728592327,0.0,3.71167865564,13.077,25.3965137716,0.0,22.50825,2.88826377163
 07/24  21:00:00,25.9229898745,2.18658653743,2.30406362829,0.0,3.71167865564,13.077,25.0441589593,0.0,21.0077,4.0364589593
 07/24  22:00:00,25.2163183964,2.18658653743,1.73497853834,0.0,3.71167865564,13.077,20.8937475201,0.0,18.0066,2.88714752008
 07/24  23:00:00,25.9115727683,2.18658653743,1.2982745135,0.0,3.71167865564,13.077,4.73931997745,0.0,3.0011,1.73821997745
 07/24  24:00:00,14.7166728824,2.18658653743,0.504601746197,0.0,1.85583932782,5.577,4.16622903138,0.0,3.0011,1.16512903138
 07/25  01:00:00,9.89644951355,0.0,0.0,0.0,0.618613109274,5.0,3.59316163328,0.0,3.0011,0.592061633283
 07/25  02:00:00,9.91049933668,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/25  03:00:00,9.91855195166,0.0,0.0,0.0,0.618613109274,5.0,3.59316755327,0.0,3.0011,0.592067553271
 07/25  04:00:00,10.7180528758,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/25  05:00:00,14.6978930481,2.18658653743,0.0,0.0,1.85583932782,5.577,4.6727216575,0.151071657499,4.50165,0.02
 07/25  06:00:00,27.6480741198,2.18658653743,0.0784453425188,0.0,3.71167865564,18.077,14.6700643926,0.0,13.50495,1.16511439261
 07/25  07:00:00,26.6204547616,2.18658653743,0.635940596455,0.0,3.71167865564,18.077,25.0448613908,0.0,21.0077,4.03716139076
 07/25  08:00:00,21.7496055227,2.18658653743,0.750290778786,0.0,3.71167865564,13.077,18.468392455,0.0,15.0055,3.46289245502
 07/25  09:00:00,22.245420226,2.18658653743,1.20611049075,0.0,3.71167865564,13.077,17.8929991551,0.0,15.0055,2.8874991551
 07/25  10:00:00,27.9495008304,2.18658653743,1.8853483442,0.0,3.71167865564,18.077,35.8987230644,0.0,33.0121,2.88662306435
 07/25  11:00:00,30.2187625039,2.18658653743,3.04701842948,0.0,3.71167865564,18.077,43.4020821404,0.0,40.51485,2.88723214044
 07/25  12:00:00,30.5727314477,2.18658653743,4.18762311271,0.0,3.71167865564,18.077,38.8998298294,0.0,36.0132,2.88662982935
 07/25  13:00:00,30.3110488925,2.18658653743,4.22579023063,0.0,3.71167865564,18.077,33.8240955409,0.0,31.51155,2.31254554087
 07/25  14:00:00,24.0696097908,2.18658653743,2.9847016603,0.0,3.71167865564,13.077,22.7460839028,0.0,21.0077,1.73838390279
 07/25  15:00:00,23.2155978842,2.18658653743,2.13886099054,0.0,3.71167865564,13.077,21.8189323783,0.0,19.50715,2.31178237827
 07/25  16:00:00,22.7842343106,2.18658653743,1.7214888856,0.0,3.71167865564,13.077,24.2472586089,0.0,22.50825,1.73900860887
 07/25  17:00:00,28.2479952748,2.18658653743,2.22803148651,0.0,3.71167865564,18.077,28.3951022581,0.0,25.50935,2.88575225815
 07/25  18:00:00,28.4652647409,2.18658653743,2.46511402673,0.0,3.71167865564,18.077,28.9712408321,0.0,25.50935,3.46189083208
 07/25  19:00:00,28.4799367635,2.18658653743,2.47903869516,0.0,3.71167865564,18.077,29.5468340563,0.0,25.50935,4.03748405635
 07/25  20:00:00,23.3676990121,2.18658653743,1.74913711741,0.0,3.71167865564,13.077,25.3960107843,0.0,22.50825,2.88776078426
 07/25  21:00:00,24.9028836961,2.18658653743,1.4524334877,0.0,3.71167865564,13.077,25.0435306023,0.0,21.0077,4.03583060231
 07/25  22:00:00,24.6886083508,2.18658653743,1.24052227463,0.0,3.71167865564,13.077,20.8936733846,0.0,18.0066,2.88707338463
 07/25  23:00:00,24.883431578,2.18658653743,0.327390116531,0.0,3.71167865564,13.077,4.73958942199,0.0,3.0011,1.73848942199
 07/25  24:00:00,14.1279108455,2.18658653743,0.0,0.0,1.85583932782,5.577,4.20105594038,0.034768934396,3.0011,1.16518700599
 07/26  01:00:00,9.84742665172,0.0,0.0,0.0,0.618613109274,5.0,3.59319007605,0.0,3.0011,0.592090076046
 07/26  02:00:00,9.87446827639,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/26  03:00:00,9.88539758851,0.0,0.0,0.0,0.618613109274,5.0,3.59319595086,0.0,3.0011,0.592095950862
 07/26  04:00:00,10.0588330712,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/26  05:00:00,14.0667359835,2.18658653743,0.0,0.0,1.85583932782,5.577,5.19661270102,0.102912591474,4.50165,0.592050109548
 07/26  06:00:00,27.3344952791,2.18658653743,0.0374258537701,0.0,3.71167865564,18.077,14.6696555097,0.0,13.50495,1.16470550972
 07/26  07:00:00,26.677484409,2.18658653743,0.673128885728,0.0,3.71167865564,18.077,24.4706673393,0.0,21.0077,3.46296733931
 07/26  08:00:00,21.4517080775,2.18658653743,0.447527392023,0.0,3.71167865564,13.077,18.467590572,0.0,15.0055,3.46209057201
 07/26  09:00:00,21.3106668964,2.18658653743,0.298555799435,0.0,3.71167865564,13.077,17.8925827322,0.0,15.0055,2.88708273217
 07/26  10:00:00,26.7576208951,2.18658653743,0.737077678825,0.0,3.71167865564,18.077,35.8981681224,0.0,33.0121,2.88606812243
 07/26  11:00:00,28.3708602636,2.18658653743,1.26639132966,0.0,3.71167865564,18.077,43.4013837167,0.0,40.51485,2.88653371671
 07/26  12:00:00,28.2633014132,2.18658653743,1.96978068991,0.0,3.71167865564,18.077,38.8992920725,0.0,36.0132,2.8860920725
 07/26  13:00:00,27.9880979414,2.18658653743,1.95771037948,0.0,3.71167865564,18.077,33.8229845749,0.0,31.51155,2.31143457491
 07/26  14:00:00,22.1657340391,2.18658653743,1.13593173907,0.0,3.71167865564,13.077,22.7463323361,0.0,21.0077,1.73863233605
 07/26  15:00:00,21.797324271,2.18658653743,0.767805087054,0.0,3.71167865564,13.077,21.8187684281,0.0,19.50715,2.31161842806
 07/26  16:00:00,21.8499377669,2.18658653743,0.844704759286,0.0,3.71167865564,13.077,24.246412299,0.0,22.50825,1.73816229901
 07/26  17:00:00,27.4566616617,2.18658653743,1.49695724732,0.0,3.71167865564,18.077,28.3957560286,0.0,25.50935,2.88640602863
 07/26  18:00:00,27.3885666946,2.18658653743,1.43673236519,0.0,3.71167865564,18.077,28.9711570399,0.0,25.50935,3.46180703986
 07/26  19:00:00,27.4720671428,2.18658653743,1.35219191273,0.0,3.71167865564,18.077,29.5463811536,0.0,25.50935,4.03703115355
 07/26  20:00:00,22.7226106982,2.18658653743,0.98577801839,0.0,3.71167865564,13.077,25.395779964,0.0,22.50825,2.88752996401
 07/26  21:00:00,24.1061842062,2.18658653743,0.572700219877,0.0,3.71167865564,13.077,25.0433812098,0.0,21.0077,4.03568120977
 07/26  22:00:00,23.3883375877,2.18658653743,0.0,0.0,3.71167865564,13.077,20.8937691259,0.0,18.0066,2.88716912594
 07/26  23:00:00,24.5123086166,2.18658653743,0.0,0.0,3.71167865564,13.077,4.73938668106,0.0,3.0011,1.73828668106
 07/26  24:00:00,14.0871997039,2.18658653743,0.0,0.0,1.85583932782,5.577,4.18922741348,0.0229578013039,3.0011,1.16516961218
 07/27  01:00:00,9.81702016972,0.0,0.0,0.0,0.618613109274,5.0,3.5931815869,0.0,3.0011,0.592081586901
 07/27  02:00:00,9.84472106435,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/27  03:00:00,9.85572969148,0.0,0.0,0.0,0.618613109274,5.0,3.59318747518,0.0,3.0011,0.59208747518
 07/27  04:00:00,10.0270803556,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/27  05:00:00,14.028758126,2.18658653743,0.0,0.0,1.85583932782,5.577,4.63205095512,0.110400955116,4.50165,0.02
 07/27  06:00:00,27.2504991764,2.18658653743,0.00745466568758,0.0,3.71167865564,18.077,14.6701013077,0.0,13.50495,1.16515130772
 07/27  07:00:00,25.9480299785,2.18658653743,0.00713780530656,0.0,3.71167865564,18.077,25.0449486619,0.0,21.0077,4.0372486619
 07/27  08:00:00,20.9395094609,2.18658653743,0.0,0.0,3.71167865564,13.077,18.4678525028,0.0,15.0055,3.46235250279
 07/27  09:00:00,20.9566379571,2.18658653743,0.0,0.0,3.71167865564,13.077,17.8925938423,0.0,15.0055,2.88709384228
 07/27  10:00:00,25.970910298,2.18658653743,0.0,0.0,3.71167865564,18.077,35.8977872877,0.0,33.0121,2.88568728774
 07/27  11:00:00,28.072389146,2.18658653743,0.978372818988,0.0,3.71167865564,18.077,43.402114875,0.0,40.51485,2.887264875
 07/27  12:00:00,28.3704596884,2.18658653743,2.05512968271,0.0,3.71167865564,18.077,38.8999331636,0.0,36.0132,2.88673316356
 07/27  13:00:00,28.6070816335,2.18658653743,2.54177358304,0.0,3.71167865564,18.077,33.8241993954,0.0,31.51155,2.31264939537
 07/27  14:00:00,22.8930532054,2.18658653743,1.82365491467,0.0,3.71167865564,13.077,22.7466648204,0.0,21.0077,1.73896482041
 07/27  15:00:00,22.528174348,2.18658653743,1.46004638584,0.0,3.71167865564,13.077,21.8190275297,0.0,19.50715,2.31187752967
 07/27  16:00:00,22.7584722359,2.18658653743,1.70898448737,0.0,3.71167865564,13.077,24.2473495107,0.0,22.50825,1.73909951069
 07/27  17:00:00,28.5350027849,2.18658653743,2.53281759816,0.0,3.71167865564,18.077,28.395876626,0.0,25.50935,2.88652662601
 07/27  18:00:00,28.9188152694,2.18658653743,2.90909460572,0.0,3.71167865564,18.077,28.9720914185,0.0,25.50935,3.4627414185
 07/27  19:00:00,28.9404897374,2.18658653743,2.75108336912,0.0,3.71167865564,18.077,29.5472771038,0.0,25.50935,4.03792710381
 07/27  20:00:00,23.5750071893,2.18658653743,1.78185792133,0.0,3.71167865564,13.077,25.3964297823,0.0,22.50825,2.88817978228
 07/27  21:00:00,24.9639603303,2.18658653743,1.38340149187,0.0,3.71167865564,13.077,24.4704692288,0.0,21.0077,3.46276922881
 07/27  22:00:00,24.1153062605,2.18658653743,0.696146912264,0.0,3.71167865564,13.077,21.4673680048,0.0,18.0066,3.46076800483
 07/27  23:00:00,24.586741978,2.18658653743,0.0539225632755,0.0,3.71167865564,13.077,4.73959717488,0.0,3.0011,1.73849717488
 07/27  24:00:00,14.0994512196,2.18658653743,0.0,0.0,1.85583932782,5.577,4.19211548473,0.0257956168261,3.0011,1.16521986791
 07/28  01:00:00,9.8118620383,0.0,0.0,0.0,0.618613109274,5.0,3.59318477108,0.0,3.0011,0.592084771075
 07/28  02:00:00,9.83412178226,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/28  03:00:00,9.83563916442,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/28  04:00:00,10.575826815,0.0,0.0,0.0,0.618613109274,5.0,3.59319067317,0.0,3.0011,0.59209067317
 07/28  05:00:00,14.5390853463,2.18658653743,0.0,0.0,1.85583932782,5.577,6.38035539082,1.85870539082,4.50165,0.02
 07/28  06:00:00,28.0535157595,2.18658653743,0.0,0.0,3.71167865564,18.077,14.670003066,0.0,13.50495,1.16505306604
 07/28  07:00:00,25.9020531226,2.18658653743,0.0104283234276,0.0,3.71167865564,18.077,25.0451697987,0.0,21.0077,4.03746979875
 07/28  08:00:00,21.0307354157,2.18658653743,0.0774171512151,0.0,3.71167865564,13.077,18.4683520602,0.0,15.0055,3.46285206019
 07/28  09:00:00,21.75356511,2.18658653743,0.732192379332,0.0,3.71167865564,13.077,17.8929358268,0.0,15.0055,2.88743582682
 07/28  10:00:00,27.5664958286,2.18658653743,1.50885331362,0.0,3.71167865564,18.077,35.8987369815,0.0,33.0121,2.8866369815
 07/28  11:00:00,29.7893271918,2.18658653743,2.61453489515,0.0,3.71167865564,18.077,43.4023577216,0.0,40.51485,2.88750772159
 07/28  12:00:00,30.1324416112,2.18658653743,3.74440543508,0.0,3.71167865564,18.077,38.899653152,0.0,36.0132,2.886453152
 07/28  13:00:00,29.938433872,2.18658653743,3.84171159724,0.0,3.71167865564,18.077,33.8237453391,0.0,31.51155,2.31219533907
 07/28  14:00:00,24.0082275387,2.18658653743,2.91160662229,0.0,3.71167865564,13.077,22.746676175,0.0,21.0077,1.73897617496
 07/28  15:00:00,24.1253643261,2.18658653743,3.01966800885,0.0,3.71167865564,13.077,21.8185877938,0.0,19.50715,2.31143779384
 07/28  16:00:00,24.5899782375,2.18658653743,3.49348671687,0.0,3.71167865564,13.077,24.2471614712,0.0,22.50825,1.73891147124
 07/28  17:00:00,30.3186723866,2.18658653743,4.27826156218,0.0,3.71167865564,18.077,28.3957803221,0.0,25.50935,2.88643032206
 07/28  18:00:00,30.2124304132,2.18658653743,4.1777642415,0.0,3.71167865564,18.077,28.9722491744,0.0,25.50935,3.46289917438
 07/28  19:00:00,30.1871473498,2.18658653743,4.15174939045,0.0,3.71167865564,18.077,29.5472230811,0.0,25.50935,4.03787308106
 07/28  20:00:00,24.8244132731,2.18658653743,3.16353165029,0.0,3.71167865564,13.077,25.396428069,0.0,22.50825,2.88817806898
 07/28  21:00:00,25.8256077942,2.18658653743,2.33489595221,0.0,3.71167865564,13.077,24.4699309257,0.0,21.0077,3.46223092566
 07/28  22:00:00,25.0951204207,2.18658653743,1.62069563012,0.0,3.71167865564,13.077,20.8936765571,0.0,18.0066,2.88707655714
 07/28  23:00:00,25.6700723513,2.18658653743,1.07207855866,0.0,3.71167865564,13.077,4.73951471092,0.0,3.0011,1.73841471092
 07/28  24:00:00,14.38654859,2.18658653743,0.191470566421,0.0,1.85583932782,5.577,4.73916296574,0.0,3.0011,1.73806296574
 07/29  01:00:00,9.89350060236,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/29  02:00:00,9.90637940005,0.0,0.0,0.0,0.618613109274,5.0,3.59318168921,0.0,3.0011,0.592081689213
 07/29  03:00:00,9.90230074079,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/29  04:00:00,10.0735756713,0.0,0.0,0.0,0.618613109274,5.0,3.59316173746,0.0,3.0011,0.592061737455
 07/29  05:00:00,14.0810913395,2.18658653743,0.0,0.0,1.85583932782,5.577,4.69009559482,0.168445594823,4.50165,0.02
 07/29  06:00:00,27.9301935205,2.18658653743,0.0134788555868,0.0,3.71167865564,18.077,14.669955671,0.0,13.50495,1.165005671
 07/29  07:00:00,26.3791570292,2.18658653743,0.397438291267,0.0,3.71167865564,18.077,22.1726675122,0.0,21.0077,1.16496751218
 07/29  08:00:00,21.7762529639,2.18658653743,0.76343360369,0.0,3.71167865564,13.077,16.170584344,0.0,15.0055,1.165084344
 07/29  09:00:00,22.3413482639,2.18658653743,1.29126360043,0.0,3.71167865564,13.077,18.467502646,0.0,15.0055,3.46200264605
 07/29  10:00:00,27.8869165821,2.18658653743,1.82117580238,0.0,3.71167865564,18.077,35.8996535606,0.0,33.0121,2.88755356058
 07/29  11:00:00,31.2573349411,2.18658653743,4.05025394458,0.0,3.71167865564,18.077,43.9767267226,0.0,40.51485,3.4618767226
 07/29  12:00:00,31.5374021481,2.18658653743,5.10937316069,0.0,3.71167865564,18.077,38.9014772111,0.0,36.0132,2.88827721111
 07/29  13:00:00,31.0199483286,2.18658653743,4.90795091861,0.0,3.71167865564,18.077,34.3988091912,0.0,31.51155,2.88725919124
 07/29  14:00:00,25.74410299,2.18658653743,4.62361327722,0.0,3.71167865564,13.077,23.894154135,0.0,21.0077,2.88645413502
 07/29  15:00:00,25.881302107,2.18658653743,4.75459936032,0.0,3.71167865564,13.077,21.8203816255,0.0,19.50715,2.31323162546
 07/29  16:00:00,25.6866580853,2.18658653743,4.56026054241,0.0,3.71167865564,13.077,24.8209484898,0.0,22.50825,2.31269848976
 07/29  17:00:00,31.2352875192,2.18658653743,5.15738658801,0.0,3.71167865564,18.077,28.395450504,0.0,25.50935,2.88610050398
 07/29  18:00:00,31.5462082754,2.18658653743,5.4851246903,0.0,3.71167865564,18.077,28.9711938089,0.0,25.50935,3.46184380887
 07/29  19:00:00,31.3667298691,2.18658653743,5.11151717037,0.0,3.71167865564,18.077,28.9722474484,0.0,25.50935,3.46289744844
 07/29  20:00:00,26.1394903866,2.18658653743,4.26828707415,0.0,3.71167865564,13.077,25.9699136648,0.0,22.50825,3.46166366481
 07/29  21:00:00,27.3950600599,2.18658653743,3.74153518797,0.0,3.71167865564,13.077,24.4706864827,0.0,21.0077,3.46298648267
 07/29  22:00:00,25.8806411477,2.18658653743,2.38253394137,0.0,3.71167865564,13.077,20.8928960274,0.0,18.0066,2.88629602741
 07/29  23:00:00,26.3541829457,2.18658653743,1.71703655525,0.0,3.71167865564,13.077,4.74005306796,0.0,3.0011,1.73895306796
 07/29  24:00:00,15.2106922156,2.18658653743,0.960380190672,0.0,1.85583932782,5.577,4.73898553666,0.0,3.0011,1.73788553666
 07/30  01:00:00,9.93550958964,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/30  02:00:00,9.94696368869,0.0,0.0,0.0,0.618613109274,5.0,3.59315664077,0.0,3.0011,0.592056640774
 07/30  03:00:00,9.95192476747,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/30  04:00:00,10.1380446955,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/30  05:00:00,14.6051054609,2.18658653743,0.442913173083,0.0,1.85583932782,5.577,5.09372981391,0.0,4.50165,0.592079813911
 07/30  06:00:00,29.3060634928,2.18658653743,1.29468106128,0.0,3.71167865564,18.077,14.6699929838,0.0,13.50495,1.16504298377
 07/30  07:00:00,27.892834104,2.18658653743,1.83411535772,0.0,3.71167865564,18.077,22.1727433671,0.0,21.0077,1.16504336706
 07/30  08:00:00,23.0034274168,2.18658653743,1.93578349412,0.0,3.71167865564,13.077,16.1705432047,0.0,15.0055,1.16504320466
 07/30  09:00:00,23.4059778789,2.18658653743,2.33217687807,0.0,3.71167865564,13.077,16.1705424843,0.0,15.0055,1.16504248428
 07/30  10:00:00,29.3118682873,2.18658653743,3.23121729871,0.0,3.71167865564,18.077,35.9004460087,0.0,33.0121,2.8883460087
 07/30  11:00:00,32.3017827311,2.18658653743,5.11836098107,0.0,3.71167865564,18.077,43.97651399,0.0,40.51485,3.46166399004
 07/30  12:00:00,32.4260909561,2.18658653743,6.02980259524,0.0,3.71167865564,18.077,38.8998679815,0.0,36.0132,2.88666798149
 07/30  13:00:00,33.3864304019,2.18658653743,7.27971216524,0.0,3.71167865564,18.077,33.8246901863,0.0,31.51155,2.31314018626
 07/30  14:00:00,27.6674081585,2.18658653743,6.54995729463,0.0,3.71167865564,13.077,23.3197588981,0.0,21.0077,2.31205889805
 07/30  15:00:00,27.0388041069,2.18658653743,5.92151214496,0.0,3.71167865564,13.077,21.2459874442,0.0,19.50715,1.73883744423
 07/30  16:00:00,27.4242876795,2.18658653743,6.2987151712,0.0,3.71167865564,13.077,24.8202125945,0.0,22.50825,2.3119625945
 07/30  17:00:00,34.3194042646,2.18658653743,8.18045816096,0.0,3.71167865564,18.077,27.8223666828,0.0,25.50935,2.31301668282
 07/30  18:00:00,35.5137659772,2.18658653743,9.36997394591,0.0,3.71167865564,18.077,28.970613851,0.0,25.50935,3.461263851
 07/30  19:00:00,35.2711822938,2.18658653743,8.93810995733,0.0,3.71167865564,18.077,28.9709223544,0.0,25.50935,3.46157235444
 07/30  20:00:00,27.6190049452,2.18658653743,5.70357002929,0.0,3.71167865564,13.077,24.8214783132,0.0,22.50825,2.31322831315
 07/30  21:00:00,27.3619974495,2.18658653743,3.67478517032,0.0,3.71167865564,13.077,24.4690011206,0.0,21.0077,3.46130112061
 07/30  22:00:00,26.0082451022,2.18658653743,2.50776296687,0.0,3.71167865564,13.077,20.319532965,0.0,18.0066,2.31293296497
 07/30  23:00:00,26.524775679,2.18658653743,1.89022615769,0.0,3.71167865564,13.077,4.73894911988,0.0,3.0011,1.73784911988
 07/30  24:00:00,15.0852043204,2.18658653743,0.842418198505,0.0,1.85583932782,5.577,4.73952276116,0.0,3.0011,1.73842276116
 07/31  01:00:00,9.95055449554,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/31  02:00:00,9.97331262869,0.0,0.0,0.0,0.618613109274,5.0,3.59314773754,0.0,3.0011,0.592047737541
 07/31  03:00:00,9.97311393162,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/31  04:00:00,10.1527732003,0.0,0.0,0.0,0.618613109274,5.0,3.59315367966,0.0,3.0011,0.592053679662
 07/31  05:00:00,15.3497120498,2.18658653743,1.15401260985,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 07/31  06:00:00,30.5588578868,2.18658653743,2.51159517521,0.0,3.71167865564,18.077,14.6698990443,0.0,13.50495,1.16494904427
 07/31  07:00:00,29.5931843996,2.18658653743,3.51650219724,0.0,3.71167865564,18.077,25.044331031,0.0,21.0077,4.03663103101
 07/31  08:00:00,24.3189744343,2.18658653743,3.2425312591,0.0,3.71167865564,13.077,18.4683291901,0.0,15.0055,3.46282919013
 07/31  09:00:00,24.3990267631,2.18658653743,3.31385982669,0.0,3.71167865564,13.077,17.8927999317,0.0,15.0055,2.88729993169
 07/31  10:00:00,30.2743981325,2.18658653743,4.18393407585,0.0,3.71167865564,18.077,35.89827024,0.0,33.0121,2.88617024003
 07/31  11:00:00,33.3080416953,2.18658653743,6.11098660071,0.0,3.71167865564,18.077,43.4021582688,0.0,40.51485,2.88730826881
 07/31  12:00:00,33.8879825942,2.18658653743,7.4644839869,0.0,3.71167865564,18.077,38.325565303,0.0,36.0132,2.31236530298
 07/31  13:00:00,33.8936313967,2.18658653743,7.76948853793,0.0,3.71167865564,18.077,33.8239947857,0.0,31.51155,2.31244478569
 07/31  14:00:00,27.3263079581,2.18658653743,6.19722772867,0.0,3.71167865564,13.077,23.3197375132,0.0,21.0077,2.31203751316
 07/31  15:00:00,27.0553752572,2.18658653743,5.91793580327,0.0,3.71167865564,13.077,21.2462265638,0.0,19.50715,1.73907656375
 07/31  16:00:00,27.5580372127,2.18658653743,6.41562563307,0.0,3.71167865564,13.077,24.819956239,0.0,22.50825,2.31170623902
 07/31  17:00:00,33.7153998315,2.18658653743,7.57366132339,0.0,3.71167865564,18.077,28.3955916907,0.0,25.50935,2.88624169071
 07/31  18:00:00,33.838657143,2.18658653743,7.69737008498,0.0,3.71167865564,18.077,28.9716520627,0.0,25.50935,3.46230206266
 07/31  19:00:00,33.4056727327,2.18658653743,7.07518973035,0.0,3.71167865564,18.077,28.9729914138,0.0,25.50935,3.46364141378
 07/31  20:00:00,27.3365368245,2.18658653743,5.40308014877,0.0,3.71167865564,13.077,25.9701267598,0.0,22.50825,3.46187675981
 07/31  21:00:00,27.2437142166,2.18658653743,3.57282318465,0.0,3.71167865564,13.077,24.4704154786,0.0,21.0077,3.46271547859
 07/31  22:00:00,25.6484462662,2.18658653743,2.15428152179,0.0,3.71167865564,13.077,20.8938524805,0.0,18.0066,2.88725248049
 07/31  23:00:00,26.2565481055,2.18658653743,1.62860353272,0.0,3.71167865564,13.077,4.73945807726,0.0,3.0011,1.73835807726
 07/31  24:00:00,14.7198248804,2.18658653743,0.494206413547,0.0,1.85583932782,5.577,4.73906751499,0.0,3.0011,1.73796751499
 08/01  01:00:00,9.92004456303,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/01  02:00:00,9.93162564741,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/01  03:00:00,9.93031209139,0.0,0.0,0.0,0.618613109274,5.0,3.59318684796,0.0,3.0011,0.592086847957
 08/01  04:00:00,10.7022253964,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/01  05:00:00,14.708559568,2.18658653743,0.0,0.0,1.85583932782,5.577,5.18673718314,0.0929944569999,4.50165,0.592092726138
 08/01  06:00:00,28.26926895,2.18658653743,0.0331205638865,0.0,3.71167865564,18.077,14.6699472328,0.0,13.50495,1.16499723284
 08/01  07:00:00,27.2265547387,2.18658653743,1.20282530517,0.0,3.71167865564,18.077,24.4710652754,0.0,21.0077,3.46336527544
 08/01  08:00:00,22.5733065686,2.18658653743,1.5327559754,0.0,3.71167865564,13.077,19.0421816066,0.0,15.0055,4.03668160659
 08/01  09:00:00,23.4710071657,2.18658653743,2.39868993242,0.0,3.71167865564,13.077,17.8930438274,0.0,15.0055,2.88754382745
 08/01  10:00:00,30.0238022872,2.18658653743,3.92620142921,0.0,3.71167865564,18.077,35.3254165016,0.0,33.0121,2.31331650159
 08/01  11:00:00,33.2620650862,2.18658653743,6.05164661068,0.0,3.71167865564,18.077,43.4021781498,0.0,40.51485,2.88732814981
 08/01  12:00:00,34.1312753567,2.18658653743,7.6898172804,0.0,3.71167865564,18.077,38.8999108268,0.0,36.0132,2.88671082676
 08/01  13:00:00,34.0788202092,2.18658653743,7.94187780392,0.0,3.71167865564,18.077,33.8239895914,0.0,31.51155,2.31243959145
 08/01  14:00:00,28.2667723969,2.18658653743,7.10875776086,0.0,3.71167865564,13.077,22.7465227667,0.0,21.0077,1.73882276675
 08/01  15:00:00,27.8400975294,2.18658653743,6.6728978729,0.0,3.71167865564,13.077,21.8189885447,0.0,19.50715,2.31183854475
 08/01  16:00:00,27.9050800939,2.18658653743,6.73831508949,0.0,3.71167865564,13.077,24.8196410659,0.0,22.50825,2.31139106587
 08/01  17:00:00,33.7631998093,2.18658653743,7.59661264833,0.0,3.71167865564,18.077,27.8225029085,0.0,25.50935,2.31315290848
 08/01  18:00:00,33.7362344309,2.18658653743,7.59382399921,0.0,3.71167865564,18.077,28.9722054196,0.0,25.50935,3.46285541959
 08/01  19:00:00,33.4032795373,2.18658653743,7.30711925881,0.0,3.71167865564,18.077,29.5469058323,0.0,25.50935,4.03755583225
 08/01  20:00:00,27.5639999316,2.18658653743,5.85426107469,0.0,3.71167865564,13.077,25.396454635,0.0,22.50825,2.88820463502
 08/01  21:00:00,27.9616661028,2.18658653743,4.43444525317,0.0,3.71167865564,13.077,25.0442100464,0.0,21.0077,4.03651004636
 08/01  22:00:00,26.9493252935,2.18658653743,3.43184387932,0.0,3.71167865564,13.077,20.8937324242,0.0,18.0066,2.8871324242
 08/01  23:00:00,26.8295087185,2.18658653743,2.18164750689,0.0,3.71167865564,13.077,4.73964483248,0.0,3.0011,1.73854483248
 08/01  24:00:00,15.141942292,2.18658653743,0.89448751306,0.0,1.85583932782,5.577,4.16634524874,0.0,3.0011,1.16524524874
 08/02  01:00:00,9.93491311843,0.0,0.0,0.0,0.618613109274,5.0,3.59317181824,0.0,3.0011,0.592071818236
 08/02  02:00:00,9.95414761069,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/02  03:00:00,9.95474959177,0.0,0.0,0.0,0.618613109274,5.0,3.59315185282,0.0,3.0011,0.592051852822
 08/02  04:00:00,10.1242156988,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/02  05:00:00,14.1412031928,2.18658653743,0.0,0.0,1.85583932782,5.577,4.58153017999,0.0598801799901,4.50165,0.02
 08/02  06:00:00,28.9830252569,2.18658653743,0.992470105703,0.0,3.71167865564,18.077,14.6700238614,0.0,13.50495,1.16507386136
 08/02  07:00:00,28.358903987,2.18658653743,2.30397926773,0.0,3.71167865564,18.077,25.0449508473,0.0,21.0077,4.03725084735
 08/02  08:00:00,23.9060035758,2.18658653743,2.82776465294,0.0,3.71167865564,13.077,18.4682322903,0.0,15.0055,3.46273229025
 08/02  09:00:00,24.7670798538,2.18658653743,3.66091402473,0.0,3.71167865564,13.077,17.893093963,0.0,15.0055,2.88759396295
 08/02  10:00:00,31.8249114823,2.18658653743,5.70025692357,0.0,3.71167865564,18.077,35.8987597268,0.0,33.0121,2.88665972682
 08/02  11:00:00,34.9147665394,2.18658653743,7.678027948,0.0,3.71167865564,18.077,43.4021239501,0.0,40.51485,2.88727395011
 08/02  12:00:00,35.8524542397,2.18658653743,9.36403925549,0.0,3.71167865564,18.077,38.3264474476,0.0,36.0132,2.31324744761
 08/02  13:00:00,36.0351757129,2.18658653743,9.85837384408,0.0,3.71167865564,18.077,33.8243205201,0.0,31.51155,2.31277052014
 08/02  14:00:00,29.125228363,2.18658653743,7.95223371045,0.0,3.71167865564,13.077,23.3195651488,0.0,21.0077,2.31186514877
 08/02  15:00:00,28.1944177763,2.18658653743,7.02709077728,0.0,3.71167865564,13.077,21.8187725927,0.0,19.50715,2.31162259274
 08/02  16:00:00,28.540350199,2.18658653743,7.36486003529,0.0,3.71167865564,13.077,24.2471781998,0.0,22.50825,1.73892819977
 08/02  17:00:00,35.1981288371,2.18658653743,9.01767326631,0.0,3.71167865564,18.077,28.3958253959,0.0,25.50935,2.88647539593
 08/02  18:00:00,34.9631753255,2.18658653743,8.79071662597,0.0,3.71167865564,18.077,28.9722146569,0.0,25.50935,3.46286465692
 08/02  19:00:00,34.5513962617,2.18658653743,8.22629058536,0.0,3.71167865564,18.077,28.9731034696,0.0,25.50935,3.46375346963
 08/02  20:00:00,28.7477463123,2.18658653743,6.83658942647,0.0,3.71167865564,13.077,25.9701556058,0.0,22.50825,3.46190560583
 08/02  21:00:00,29.8207395342,2.18658653743,6.12704350912,0.0,3.71167865564,13.077,24.4698792235,0.0,21.0077,3.46217922349
 08/02  22:00:00,28.5994392203,2.18658653743,5.058936681,0.0,3.71167865564,13.077,20.893392095,0.0,18.0066,2.88679209504
 08/02  23:00:00,28.1751118733,2.18658653743,3.49628788011,0.0,3.71167865564,13.077,4.73956749734,0.0,3.0011,1.73846749734
 08/02  24:00:00,16.084958192,2.18658653743,1.78874928551,0.0,1.85583932782,5.577,4.73918278237,0.0,3.0011,1.73808278237
 08/03  01:00:00,9.96998292107,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/03  02:00:00,9.96618673387,0.0,0.0,0.0,0.618613109274,5.0,3.59318931599,0.0,3.0011,0.592089315989
 08/03  03:00:00,9.96019217005,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/03  04:00:00,10.1337103031,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/03  05:00:00,14.1290898201,2.18658653743,0.0,0.0,1.85583932782,5.577,5.13931883714,0.0455736451307,4.50165,0.592095192009
 08/03  06:00:00,28.3172376701,2.18658653743,0.364220461801,0.0,3.71167865564,18.077,14.6700540296,0.0,13.50495,1.16510402955
 08/03  07:00:00,27.3811736411,2.18658653743,1.35650402927,0.0,3.71167865564,18.077,25.0448615261,0.0,21.0077,4.03716152613
 08/03  08:00:00,22.973885631,2.18658653743,1.91239769145,0.0,3.71167865564,13.077,18.4682893807,0.0,15.0055,3.46278938075
 08/03  09:00:00,23.5771211332,2.18658653743,2.48722328508,0.0,3.71167865564,13.077,17.8927962448,0.0,15.0055,2.88729624476
 08/03  10:00:00,30.6075321159,2.18658653743,4.48981233958,0.0,3.71167865564,18.077,35.3254302916,0.0,33.0121,2.31333029156
 08/03  11:00:00,33.4189665458,2.18658653743,6.1822279544,0.0,3.71167865564,18.077,43.4022021948,0.0,40.51485,2.88735219482
 08/03  12:00:00,34.254928652,2.18658653743,7.77813775096,0.0,3.71167865564,18.077,38.8991345117,0.0,36.0132,2.88593451173
 08/03  13:00:00,34.2240384536,2.18658653743,8.0701961331,0.0,3.71167865564,18.077,33.8239591352,0.0,31.51155,2.31240913524
 08/03  14:00:00,27.7785307588,2.18658653743,6.62506634904,0.0,3.71167865564,13.077,23.3196386724,0.0,21.0077,2.31193867239
 08/03  15:00:00,27.7901719046,2.18658653743,6.62819413912,0.0,3.71167865564,13.077,21.2460473483,0.0,19.50715,1.73889734833
 08/03  16:00:00,28.3991940862,2.18658653743,7.2313757629,0.0,3.71167865564,13.077,24.8201232531,0.0,22.50825,2.31187325313
 08/03  17:00:00,34.2598239834,2.18658653743,8.10018571156,0.0,3.71167865564,18.077,27.8217663824,0.0,25.50935,2.31241638237
 08/03  18:00:00,33.7054363275,2.18658653743,7.61853743247,0.0,3.71167865564,18.077,28.9721762382,0.0,25.50935,3.46282623819
 08/03  19:00:00,33.0775804896,2.18658653743,6.81317219426,0.0,3.71167865564,18.077,29.5468079396,0.0,25.50935,4.03745793958
 08/03  20:00:00,26.9570710366,2.18658653743,5.08997726352,0.0,3.71167865564,13.077,25.396337916,0.0,22.50825,2.88808791599
 08/03  21:00:00,27.7062032616,2.18658653743,4.05245865336,0.0,3.71167865564,13.077,25.0437587111,0.0,21.0077,4.03605871105
 08/03  22:00:00,26.2716158314,2.18658653743,2.76504421774,0.0,3.71167865564,13.077,20.8937068447,0.0,18.0066,2.88710684472
 08/03  23:00:00,26.7568212801,2.18658653743,2.10777426274,0.0,3.71167865564,13.077,4.73950966605,0.0,3.0011,1.73840966605
 08/03  24:00:00,15.128379162,2.18658653743,0.880169172359,0.0,1.85583932782,5.577,4.16622295934,0.0,3.0011,1.16512295934
 08/04  01:00:00,9.92778882244,0.0,0.0,0.0,0.618613109274,5.0,3.59315896582,0.0,3.0011,0.592058965822
 08/04  02:00:00,9.94571674693,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/04  03:00:00,9.95364780893,0.0,0.0,0.0,0.618613109274,5.0,3.59316489006,0.0,3.0011,0.592064890056
 08/04  04:00:00,10.7663961155,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/04  05:00:00,14.807496008,2.18658653743,0.0254520882649,0.0,1.85583932782,5.577,4.5381390309,0.0164890309024,4.50165,0.02
 08/04  06:00:00,29.4889765372,2.18658653743,1.19211399869,0.0,3.71167865564,18.077,14.6700483673,0.0,13.50495,1.16509836729
 08/04  07:00:00,28.1138481841,2.18658653743,2.06772513021,0.0,3.71167865564,18.077,25.044894738,0.0,21.0077,4.03719473802
 08/04  08:00:00,23.2654241658,2.18658653743,2.21005327545,0.0,3.71167865564,13.077,18.468145351,0.0,15.0055,3.46264535104
 08/04  09:00:00,23.2123420443,2.18658653743,2.15185377784,0.0,3.71167865564,13.077,17.8924302845,0.0,15.0055,2.88693028449
 08/04  10:00:00,28.7204289607,2.18658653743,2.65065040719,0.0,3.71167865564,18.077,35.8981915929,0.0,33.0121,2.88609159285
 08/04  11:00:00,31.7183653602,2.18658653743,4.53477530653,0.0,3.71167865564,18.077,43.4019250818,0.0,40.51485,2.8870750818
 08/04  12:00:00,32.5950489582,2.18658653743,6.19039032993,0.0,3.71167865564,18.077,38.326553954,0.0,36.0132,2.31335395404
 08/04  13:00:00,32.6292939194,2.18658653743,6.51941084899,0.0,3.71167865564,18.077,33.8243097844,0.0,31.51155,2.31275978443
 08/04  14:00:00,26.4922395827,2.18658653743,5.36949051426,0.0,3.71167865564,13.077,23.3196877429,0.0,21.0077,2.31198774285
 08/04  15:00:00,26.4308685605,2.18658653743,5.29510900043,0.0,3.71167865564,13.077,21.8185385371,0.0,19.50715,2.3113885371
 08/04  16:00:00,26.7130767838,2.18658653743,5.56481256418,0.0,3.71167865564,13.077,24.247294575,0.0,22.50825,1.73904457496
 08/04  17:00:00,32.8456096261,2.18658653743,6.7012991488,0.0,3.71167865564,18.077,28.3957497713,0.0,25.50935,2.88639977129
 08/04  18:00:00,32.515490653,2.18658653743,6.38407897371,0.0,3.71167865564,18.077,28.9719671931,0.0,25.50935,3.46261719308
 08/04  19:00:00,31.7296950406,2.18658653743,5.65802281122,0.0,3.71167865564,18.077,28.9731468494,0.0,25.50935,3.46379684941
 08/04  20:00:00,25.9425228049,2.18658653743,4.26524733405,0.0,3.71167865564,13.077,25.9701013191,0.0,22.50825,3.46185131909
 08/04  21:00:00,26.8347943175,2.18658653743,3.32762019598,0.0,3.71167865564,13.077,24.4703366549,0.0,21.0077,3.46263665492
 08/04  22:00:00,25.7144314279,2.18658653743,2.2202687253,0.0,3.71167865564,13.077,20.893981044,0.0,18.0066,2.88738104399
 08/04  23:00:00,26.1103423638,2.18658653743,1.48799866636,0.0,3.71167865564,13.077,4.73961576499,0.0,3.0011,1.73851576499
 08/04  24:00:00,14.5649162041,2.18658653743,0.356030571026,0.0,1.85583932782,5.577,4.73915956934,0.0,3.0011,1.73805956934
 08/05  01:00:00,9.90658744672,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/05  02:00:00,9.92089104731,0.0,0.0,0.0,0.618613109274,5.0,3.59316586564,0.0,3.0011,0.592065865639
 08/05  03:00:00,9.90961791376,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/05  04:00:00,10.0657961467,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/05  05:00:00,14.0423600855,2.18658653743,0.0,0.0,1.85583932782,5.577,5.21090099246,0.117166291516,4.50165,0.592084700945
 08/05  06:00:00,27.8722837093,2.18658653743,0.00765341619513,0.0,3.71167865564,18.077,14.6700059777,0.0,13.50495,1.16505597775
 08/05  07:00:00,26.1092639836,2.18658653743,0.154624689592,0.0,3.71167865564,18.077,22.1727508972,0.0,21.0077,1.16505089717
 08/05  08:00:00,21.8137273647,2.18658653743,0.805181655935,0.0,3.71167865564,13.077,16.1706117899,0.0,15.0055,1.1651117899
 08/05  09:00:00,22.5500247624,2.18658653743,1.48529073759,0.0,3.71167865564,13.077,17.8939384679,0.0,15.0055,2.88843846786
 08/05  10:00:00,28.5623744208,2.18658653743,2.47288388124,0.0,3.71167865564,18.077,36.4731181952,0.0,33.0121,3.46101819524
 08/05  11:00:00,31.5736540148,2.18658653743,4.36873416385,0.0,3.71167865564,18.077,43.4031744103,0.0,40.51485,2.88832441032
 08/05  12:00:00,32.0795840366,2.18658653743,5.64363382478,0.0,3.71167865564,18.077,39.4750042529,0.0,36.0132,3.46180425293
 08/05  13:00:00,32.2740730498,2.18658653743,6.1393444764,0.0,3.71167865564,18.077,34.3986513592,0.0,31.51155,2.8871013592
 08/05  14:00:00,27.121866158,2.18658653743,5.97392003185,0.0,3.71167865564,13.077,23.3207975419,0.0,21.0077,2.31309754194
 08/05  15:00:00,27.0751575205,2.18658653743,5.92994323819,0.0,3.71167865564,13.077,22.3938526523,0.0,19.50715,2.88670265235
 08/05  16:00:00,26.499390274,2.18658653743,5.36691838687,0.0,3.71167865564,13.077,24.8210233993,0.0,22.50825,2.31277339934
 08/05  17:00:00,32.0815662676,2.18658653743,5.98631901103,0.0,3.71167865564,18.077,28.3959751702,0.0,25.50935,2.88662517024
 08/05  18:00:00,32.4792765262,2.18658653743,6.41557041228,0.0,3.71167865564,18.077,28.9720653342,0.0,25.50935,3.46271533422
 08/05  19:00:00,32.4324140236,2.18658653743,6.18414093548,0.0,3.71167865564,18.077,28.9715518046,0.0,25.50935,3.46220180462
 08/05  20:00:00,26.7235871129,2.18658653743,4.86373495557,0.0,3.71167865564,13.077,25.3960968047,0.0,22.50825,2.88784680466
 08/05  21:00:00,27.6872139571,2.18658653743,4.03659059321,0.0,3.71167865564,13.077,24.4697949022,0.0,21.0077,3.46209490217
 08/05  22:00:00,27.0854370275,2.18658653743,3.56238771363,0.0,3.71167865564,13.077,20.8922200816,0.0,18.0066,2.88562008161
 08/05  23:00:00,27.6480658746,2.18658653743,2.97393982428,0.0,3.71167865564,13.077,4.73933792722,0.0,3.0011,1.73823792722
 08/05  24:00:00,15.8803772463,2.18658653743,1.59736647921,0.0,1.85583932782,5.577,4.73906829066,0.0,3.0011,1.73796829066
 08/06  01:00:00,9.96904893033,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/06  02:00:00,9.99277448658,0.0,0.0,0.0,0.618613109274,5.0,3.59317311702,0.0,3.0011,0.592073117022
 08/06  03:00:00,9.99265467378,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/06  04:00:00,10.1754856126,0.0,0.0,0.0,0.618613109274,5.0,3.59317901875,0.0,3.0011,0.592079018751
 08/06  05:00:00,16.3685696834,2.18658653743,2.13568761414,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/06  06:00:00,31.4386551797,2.18658653743,3.35735024459,0.0,3.71167865564,18.077,14.6699453591,0.0,13.50495,1.16499535907
 08/06  07:00:00,31.0490545814,2.18658653743,4.93609221324,0.0,3.71167865564,18.077,22.1728428442,0.0,21.0077,1.16514284423
 08/06  08:00:00,25.7450765642,2.18658653743,4.62749681666,0.0,3.71167865564,13.077,16.1704047901,0.0,15.0055,1.1649047901
 08/06  09:00:00,26.2915467383,2.18658653743,5.16541023796,0.0,3.71167865564,13.077,16.1705919966,0.0,15.0055,1.16509199659
 08/06  10:00:00,33.6483697757,2.18658653743,7.50040909447,0.0,3.71167865564,18.077,36.4737549087,0.0,33.0121,3.46165490866
 08/06  11:00:00,37.012153208,2.18658653743,9.74981619099,0.0,3.71167865564,18.077,43.4030469417,0.0,40.51485,2.88819694166
 08/06  12:00:00,37.7634072211,2.18658653743,11.2376243111,0.0,3.71167865564,18.077,38.8998419289,0.0,36.0132,2.88664192892
 08/06  13:00:00,37.6276036418,2.18658653743,11.4312468243,0.0,3.71167865564,18.077,34.3979950313,0.0,31.51155,2.88644503133
 08/06  14:00:00,32.3214296187,2.18658653743,11.1091296124,0.0,3.71167865564,13.077,22.7465573748,0.0,21.0077,1.73885737483
 08/06  15:00:00,32.2011497598,2.18658653743,10.9874462179,0.0,3.71167865564,13.077,21.8183985965,0.0,19.50715,2.31124859654
 08/06  16:00:00,31.6173022267,2.18658653743,10.4086093125,0.0,3.71167865564,13.077,24.247203691,0.0,22.50825,1.73895369097
 08/06  17:00:00,37.1821882011,2.18658653743,10.9739248477,0.0,3.71167865564,18.077,28.3958052439,0.0,25.50935,2.88645524387
 08/06  18:00:00,38.3914285872,2.18658653743,12.182984479,0.0,3.71167865564,18.077,28.3973217378,0.0,25.50935,2.88797173779
 08/06  19:00:00,37.8930308751,2.18658653743,11.4900860998,0.0,3.71167865564,18.077,28.9711982794,0.0,25.50935,3.46184827943
 08/06  20:00:00,32.5132471958,2.18658653743,9.88062985944,0.0,3.71167865564,13.077,24.8215587097,0.0,22.50825,2.31330870972
 08/06  21:00:00,32.7736510361,2.18658653743,9.00923978619,0.0,3.71167865564,13.077,24.4693372235,0.0,21.0077,3.46163722352
 08/06  22:00:00,31.3776313368,2.18658653743,7.79699137126,0.0,3.71167865564,13.077,20.8928408732,0.0,18.0066,2.88624087316
 08/06  23:00:00,31.1775301674,2.18658653743,6.44637052377,0.0,3.71167865564,13.077,4.16638190615,0.0,3.0011,1.16528190615
 08/06  24:00:00,18.436885983,2.18658653743,4.07253331329,0.0,1.85583932782,5.577,4.7391649102,0.0,3.0011,1.7380649102
 08/07  01:00:00,10.0232510282,0.0,0.0,0.0,0.618613109274,5.0,3.59315397169,0.0,3.0011,0.592053971688
 08/07  02:00:00,10.0237084081,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/07  03:00:00,10.0311590858,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/07  04:00:00,10.2322394427,0.0,0.0,0.0,0.618613109274,5.0,3.59315990144,0.0,3.0011,0.592059901442
