Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/07  05:00:00,16.3764274842,2.18658653743,2.13201585011,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/07  06:00:00,30.0276134708,2.18658653743,1.98543815548,0.0,3.71167865564,18.077,14.6699336274,0.0,13.50495,1.16498362744
 08/07  07:00:00,28.627130211,2.18658653743,2.55863562283,0.0,3.71167865564,18.077,25.0445059476,0.0,21.0077,4.03680594759
 08/07  08:00:00,23.6814316481,2.18658653743,2.59922342923,0.0,3.71167865564,13.077,18.468053899,0.0,15.0055,3.46255389903
 08/07  09:00:00,23.3980883447,2.18658653743,2.31950927885,0.0,3.71167865564,13.077,17.8919718626,0.0,15.0055,2.88647186256
 08/07  10:00:00,29.4396048956,2.18658653743,3.35638192075,0.0,3.71167865564,18.077,35.8982665671,0.0,33.0121,2.88616656714
 08/07  11:00:00,33.4498951453,2.18658653743,6.24114357895,0.0,3.71167865564,18.077,43.4023782469,0.0,40.51485,2.88752824688
 08/07  12:00:00,35.3261955512,2.18658653743,8.87156927298,0.0,3.71167865564,18.077,38.3265274082,0.0,36.0132,2.31332740822
 08/07  13:00:00,35.6900486558,2.18658653743,9.54185810828,0.0,3.71167865564,18.077,33.8242430714,0.0,31.51155,2.31269307143
 08/07  14:00:00,29.1976154758,2.18658653743,8.04347305268,0.0,3.71167865564,13.077,23.3194576295,0.0,21.0077,2.31175762946
 08/07  15:00:00,28.8133194243,2.18658653743,7.65670807368,0.0,3.71167865564,13.077,21.2461711198,0.0,19.50715,1.73902111976
 08/07  16:00:00,29.7916648842,2.18658653743,8.61817564667,0.0,3.71167865564,13.077,24.820268756,0.0,22.50825,2.31201875605
 08/07  17:00:00,35.4599392072,2.18658653743,9.28583522437,0.0,3.71167865564,18.077,27.8221492343,0.0,25.50935,2.3127992343
 08/07  18:00:00,35.2669882242,2.18658653743,9.10691678042,0.0,3.71167865564,18.077,29.5449836821,0.0,25.50935,4.03563368207
 08/07  19:00:00,35.4914849038,2.18658653743,9.14300950759,0.0,3.71167865564,18.077,28.9727719887,0.0,25.50935,3.46342198868
 08/07  20:00:00,29.5456349473,2.18658653743,6.98334424066,0.0,3.71167865564,13.077,25.969913071,0.0,22.50825,3.46166307099
 08/07  21:00:00,29.1254408953,2.18658653743,5.45026737876,0.0,3.71167865564,13.077,24.4702354263,0.0,21.0077,3.46253542627
 08/07  22:00:00,27.6136653259,2.18658653743,4.08713366228,0.0,3.71167865564,13.077,20.8937202311,0.0,18.0066,2.88712023114
 08/07  23:00:00,27.3694882836,2.18658653743,2.70806201639,0.0,3.71167865564,13.077,4.73951487471,0.0,3.0011,1.73841487471
 08/07  24:00:00,15.6894215435,2.18658653743,1.41822509933,0.0,1.85583932782,5.577,4.16631466363,0.0,3.0011,1.16521466363
 08/08  01:00:00,9.95088216833,0.0,0.0,0.0,0.618613109274,5.0,3.59319443704,0.0,3.0011,0.592094437038
 08/08  02:00:00,9.96309926262,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/08  03:00:00,9.96377575857,0.0,0.0,0.0,0.618613109274,5.0,3.59317821784,0.0,3.0011,0.592078217842
 08/08  04:00:00,10.7834895247,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/08  05:00:00,15.8318606925,2.18658653743,0.992001125791,0.0,1.85583932782,5.577,5.0937341099,0.0,4.50165,0.592084109897
 08/08  06:00:00,30.7004236137,2.18658653743,2.34347430055,0.0,3.71167865564,18.077,14.6698195384,0.0,13.50495,1.16486953839
 08/08  07:00:00,28.9861525334,2.18658653743,2.91917303646,0.0,3.71167865564,18.077,24.4704092053,0.0,21.0077,3.46270920533
 08/08  08:00:00,23.7714848232,2.18658653743,2.70130796353,0.0,3.71167865564,13.077,18.4676987495,0.0,15.0055,3.46219874951
 08/08  09:00:00,23.7296530078,2.18658653743,2.65425800661,0.0,3.71167865564,13.077,17.8926047074,0.0,15.0055,2.88710470743
 08/08  10:00:00,30.7871889521,2.18658653743,4.68490973634,0.0,3.71167865564,18.077,35.8987804162,0.0,33.0121,2.88668041621
 08/08  11:00:00,34.4436078399,2.18658653743,7.23152631486,0.0,3.71167865564,18.077,43.4021455406,0.0,40.51485,2.8872955406
 08/08  12:00:00,35.5263283183,2.18658653743,9.07366421703,0.0,3.71167865564,18.077,38.8994488072,0.0,36.0132,2.88624880725
 08/08  13:00:00,33.8879665567,2.18658653743,7.7622812342,0.0,3.71167865564,18.077,33.8241961993,0.0,31.51155,2.31264619933
 08/08  14:00:00,24.6333009911,2.18658653743,3.55238046671,0.0,3.71167865564,13.077,22.7466758283,0.0,21.0077,1.73897582835
 08/08  15:00:00,23.1618840511,2.18658653743,2.10130839148,0.0,3.71167865564,13.077,21.8185318234,0.0,19.50715,2.31138182339
 08/08  16:00:00,23.5862436568,2.18658653743,2.51656377228,0.0,3.71167865564,13.077,24.2466231263,0.0,22.50825,1.73837312628
 08/08  17:00:00,30.9171867961,2.18658653743,4.8329016776,0.0,3.71167865564,18.077,28.3952606563,0.0,25.50935,2.88591065631
 08/08  18:00:00,31.9039032885,2.18658653743,5.80627022374,0.0,3.71167865564,18.077,28.9717125574,0.0,25.50935,3.46236255737
 08/08  19:00:00,32.4423609227,2.18658653743,6.34018021694,0.0,3.71167865564,18.077,29.5457192683,0.0,25.50935,4.03636926828
 08/08  20:00:00,27.4956627028,2.18658653743,5.13677219918,0.0,3.71167865564,13.077,25.3962499638,0.0,22.50825,2.88799996383
 08/08  21:00:00,28.0959114444,2.18658653743,4.53286034315,0.0,3.71167865564,13.077,24.4699143982,0.0,21.0077,3.46221439818
 08/08  22:00:00,27.4675472362,2.18658653743,3.91852296394,0.0,3.71167865564,13.077,20.893400402,0.0,18.0066,2.88680040201
 08/08  23:00:00,27.8332953271,2.18658653743,3.15522377306,0.0,3.71167865564,13.077,4.739152492,0.0,3.0011,1.738052492
 08/08  24:00:00,15.9909198641,2.18658653743,1.70557558001,0.0,1.85583932782,5.577,4.73881718303,0.0,3.0011,1.73771718303
 08/09  01:00:00,9.9650425791,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/09  02:00:00,9.97879905153,0.0,0.0,0.0,0.618613109274,5.0,3.59319426271,0.0,3.0011,0.592094262711
 08/09  03:00:00,9.97420235374,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/09  04:00:00,10.1533915883,0.0,0.0,0.0,0.618613109274,5.0,3.59314841454,0.0,3.0011,0.592048414539
 08/09  05:00:00,15.8035268266,2.18658653743,1.59116089761,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/09  06:00:00,31.0288715449,2.18658653743,2.96333854435,0.0,3.71167865564,18.077,14.6698558064,0.0,13.50495,1.16490580641
 08/09  07:00:00,30.4610119091,2.18658653743,4.36168271182,0.0,3.71167865564,18.077,25.0451309661,0.0,21.0077,4.03743096613
 08/09  08:00:00,26.3451654442,2.18658653743,5.22392293074,0.0,3.71167865564,13.077,18.468370478,0.0,15.0055,3.46287047796
 08/09  09:00:00,27.3308214752,2.18658653743,6.1912029406,0.0,3.71167865564,13.077,17.8929784714,0.0,15.0055,2.88747847138
 08/09  10:00:00,34.9339410692,2.18658653743,8.77240161726,0.0,3.71167865564,18.077,35.325457481,0.0,33.0121,2.31335748095
 08/09  11:00:00,39.1313962982,2.18658653743,11.8459241305,0.0,3.71167865564,18.077,43.4021868186,0.0,40.51485,2.88733681864
 08/09  12:00:00,39.5604578289,2.18658653743,13.0087978305,0.0,3.71167865564,18.077,38.8998025223,0.0,36.0132,2.88660252227
 08/09  13:00:00,39.5744182854,2.18658653743,13.3554996243,0.0,3.71167865564,18.077,33.8240119511,0.0,31.51155,2.31246195106
 08/09  14:00:00,34.1486017417,2.18658653743,12.9253701045,0.0,3.71167865564,13.077,23.3187670763,0.0,21.0077,2.31106707626
 08/09  15:00:00,34.0737676904,2.18658653743,12.8429757082,0.0,3.71167865564,13.077,21.2461205706,0.0,19.50715,1.73897057056
 08/09  16:00:00,34.2219484935,2.18658653743,12.9867842274,0.0,3.71167865564,13.077,24.8196469551,0.0,22.50825,2.31139695509
 08/09  17:00:00,39.8321562625,2.18658653743,13.5970908943,0.0,3.71167865564,18.077,27.8224712371,0.0,25.50935,2.31312123711
 08/09  18:00:00,39.8013981459,2.18658653743,13.5733143065,0.0,3.71167865564,18.077,28.9720451672,0.0,25.50935,3.46269516719
 08/09  19:00:00,39.7041765761,2.18658653743,13.273992116,0.0,3.71167865564,18.077,29.546941673,0.0,25.50935,4.03759167301
 08/09  20:00:00,34.1632742674,2.18658653743,11.5179504439,0.0,3.71167865564,13.077,25.3964734562,0.0,22.50825,2.88822345625
 08/09  21:00:00,34.4849823928,2.18658653743,10.6885677229,0.0,3.71167865564,13.077,25.0436354558,0.0,21.0077,4.03593545579
 08/09  22:00:00,34.3094859344,2.18658653743,10.6667135511,0.0,3.71167865564,13.077,20.8932643516,0.0,18.0066,2.88666435163
 08/09  23:00:00,29.8717331756,2.18658653743,5.19969147053,0.0,3.71167865564,13.077,4.73970057515,0.0,3.0011,1.73860057515
 08/09  24:00:00,15.4746345364,2.18658653743,1.2180947237,0.0,1.85583932782,5.577,4.16640778368,0.0,3.0011,1.16530778368
 08/10  01:00:00,9.95369674389,0.0,0.0,0.0,0.618613109274,5.0,3.59315285393,0.0,3.0011,0.592052853927
 08/10  02:00:00,9.98030371439,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/10  03:00:00,9.98495095342,0.0,0.0,0.0,0.618613109274,5.0,3.59315878789,0.0,3.0011,0.592058787893
 08/10  04:00:00,10.1535443416,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/10  05:00:00,15.0046678096,2.18658653743,0.823087741496,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/10  06:00:00,30.3990693962,2.18658653743,2.35826671376,0.0,3.71167865564,18.077,14.6700342473,0.0,13.50495,1.16508424732
 08/10  07:00:00,29.3511140537,2.18658653743,3.27546145528,0.0,3.71167865564,18.077,25.0447348512,0.0,21.0077,4.0370348512
 08/10  08:00:00,24.3391511491,2.18658653743,3.25491424379,0.0,3.71167865564,13.077,18.4676983377,0.0,15.0055,3.46219833773
 08/10  09:00:00,24.488290217,2.18658653743,3.39035444225,0.0,3.71167865564,13.077,17.8929463584,0.0,15.0055,2.88744635842
 08/10  10:00:00,31.1765987373,2.18658653743,5.05757764889,0.0,3.71167865564,18.077,35.8987238916,0.0,33.0121,2.88662389161
 08/10  11:00:00,33.8928337371,2.18658653743,6.65609514568,0.0,3.71167865564,18.077,43.4023556489,0.0,40.51485,2.88750564886
 08/10  12:00:00,33.7531619327,2.18658653743,7.28771894498,0.0,3.71167865564,18.077,38.3263636435,0.0,36.0132,2.31316364345
 08/10  13:00:00,33.5128842367,2.18658653743,7.36472546552,0.0,3.71167865564,18.077,33.8242027561,0.0,31.51155,2.31265275611
 08/10  14:00:00,27.4097221848,2.18658653743,6.25707751738,0.0,3.71167865564,13.077,23.3194351274,0.0,21.0077,2.31173512738
 08/10  15:00:00,27.5052312409,2.18658653743,6.34400879713,0.0,3.71167865564,13.077,21.2461014196,0.0,19.50715,1.73895141959
 08/10  16:00:00,27.4192090647,2.18658653743,6.26112055066,0.0,3.71167865564,13.077,24.8201057165,0.0,22.50825,2.31185571653
 08/10  17:00:00,33.0702658022,2.18658653743,6.91776755612,0.0,3.71167865564,18.077,28.3957844548,0.0,25.50935,2.88643445478
 08/10  18:00:00,32.8208442075,2.18658653743,6.67866644713,0.0,3.71167865564,18.077,28.9720572895,0.0,25.50935,3.4627072895
 08/10  19:00:00,32.293014983,2.18658653743,6.03012050494,0.0,3.71167865564,18.077,28.9730471265,0.0,25.50935,3.46369712646
 08/10  20:00:00,26.951732352,2.18658653743,4.46068015309,0.0,3.71167865564,13.077,25.9702048138,0.0,22.50825,3.46195481378
 08/10  21:00:00,26.7977894765,2.18658653743,3.16306780161,0.0,3.71167865564,13.077,24.4703675158,0.0,21.0077,3.46266751578
 08/10  22:00:00,25.3376674261,2.18658653743,1.86044454641,0.0,3.71167865564,13.077,20.8939271949,0.0,18.0066,2.88732719494
 08/10  23:00:00,25.9324617355,2.18658653743,1.32319761416,0.0,3.71167865564,13.077,4.73946183702,0.0,3.0011,1.73836183702
 08/10  24:00:00,14.505868017,2.18658653743,0.293348475525,0.0,1.85583932782,5.577,4.73885325154,0.0,3.0011,1.73775325154
 08/11  01:00:00,9.91251526323,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/11  02:00:00,9.93358557771,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/11  03:00:00,9.94246448526,0.0,0.0,0.0,0.618613109274,5.0,3.5931656639,0.0,3.0011,0.592065663899
 08/11  04:00:00,10.7560094027,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/11  05:00:00,14.7576312679,2.18658653743,0.0,0.0,1.85583932782,5.577,5.17227382888,0.0785522541598,4.50165,0.592071574725
 08/11  06:00:00,28.6242797961,2.18658653743,0.37462284418,0.0,3.71167865564,18.077,14.6699000421,0.0,13.50495,1.16495004214
 08/11  07:00:00,27.2642908493,2.18658653743,1.24078577759,0.0,3.71167865564,18.077,24.470829521,0.0,21.0077,3.46312952096
 08/11  08:00:00,22.7178884425,2.18658653743,1.66970420582,0.0,3.71167865564,13.077,18.4683172951,0.0,15.0055,3.46281729506
 08/11  09:00:00,23.0169800044,2.18658653743,1.94983823576,0.0,3.71167865564,13.077,18.4665088586,0.0,15.0055,3.46100885863
 08/11  10:00:00,29.1036349611,2.18658653743,3.01382261915,0.0,3.71167865564,18.077,35.3253039816,0.0,33.0121,2.31320398157
 08/11  11:00:00,32.1559664082,2.18658653743,4.94322210122,0.0,3.71167865564,18.077,43.4023123595,0.0,40.51485,2.88746235947
 08/11  12:00:00,32.4515900563,2.18658653743,6.01090469694,0.0,3.71167865564,18.077,38.8997717583,0.0,36.0132,2.88657175833
 08/11  13:00:00,32.6444126633,2.18658653743,6.51015115156,0.0,3.71167865564,18.077,33.8241924262,0.0,31.51155,2.31264242616
 08/11  14:00:00,26.5291661235,2.18658653743,5.39022136457,0.0,3.71167865564,13.077,22.7465161775,0.0,21.0077,1.73881617749
 08/11  15:00:00,26.0803136488,2.18658653743,4.94174302538,0.0,3.71167865564,13.077,21.8190751233,0.0,19.50715,2.31192512327
 08/11  16:00:00,26.5230902891,2.18658653743,5.38352124193,0.0,3.71167865564,13.077,24.2473362587,0.0,22.50825,1.73908625865
 08/11  17:00:00,32.4814650452,2.18658653743,6.37376990016,0.0,3.71167865564,18.077,28.3952485974,0.0,25.50935,2.88589859737
 08/11  18:00:00,32.0461785322,2.18658653743,5.98042459056,0.0,3.71167865564,18.077,28.9719862052,0.0,25.50935,3.46263620516
 08/11  19:00:00,31.8108249063,2.18658653743,5.74827766742,0.0,3.71167865564,18.077,29.5469647452,0.0,25.50935,4.03761474519
 08/11  20:00:00,26.7093471564,2.18658653743,4.39735727082,0.0,3.71167865564,13.077,25.3964846376,0.0,22.50825,2.88823463763
 08/11  21:00:00,26.4579224529,2.18658653743,2.95877453672,0.0,3.71167865564,13.077,24.4703548726,0.0,21.0077,3.46265487263
 08/11  22:00:00,25.5654546986,2.18658653743,2.07401484836,0.0,3.71167865564,13.077,20.8936888864,0.0,18.0066,2.88708888639
 08/11  23:00:00,26.2364079754,2.18658653743,1.60991300101,0.0,3.71167865564,13.077,4.73944316113,0.0,3.0011,1.73834316113
 08/11  24:00:00,14.486786544,2.18658653743,0.274533899837,0.0,1.85583932782,5.577,4.7390741118,0.0,3.0011,1.7379741118
 08/12  01:00:00,9.88940373245,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/12  02:00:00,9.89512925641,0.0,0.0,0.0,0.618613109274,5.0,3.59317838886,0.0,3.0011,0.592078388861
 08/12  03:00:00,9.88948725001,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/12  04:00:00,10.0516323887,0.0,0.0,0.0,0.618613109274,5.0,3.59318429509,0.0,3.0011,0.592084295094
 08/12  05:00:00,14.0576873911,2.18658653743,0.018156539177,0.0,1.85583932782,5.577,4.67345462727,0.151804627266,4.50165,0.02
 08/12  06:00:00,27.8918098055,2.18658653743,0.00988457168627,0.0,3.71167865564,18.077,14.6699278822,0.0,13.50495,1.16497788223
 08/12  07:00:00,25.9946699744,2.18658653743,0.0316880596835,0.0,3.71167865564,18.077,22.17278739,0.0,21.0077,1.16508739003
 08/12  08:00:00,21.4102965054,2.18658653743,0.411983682564,0.0,3.71167865564,13.077,16.1706039844,0.0,15.0055,1.16510398443
 08/12  09:00:00,22.3808508814,2.18658653743,1.33249163366,0.0,3.71167865564,13.077,18.4671829202,0.0,15.0055,3.46168292019
 08/12  10:00:00,28.5046139937,2.18658653743,2.41811460866,0.0,3.71167865564,18.077,35.8995308909,0.0,33.0121,2.88743089092
 08/12  11:00:00,31.3071727393,2.18658653743,4.10025044283,0.0,3.71167865564,18.077,43.4030883385,0.0,40.51485,2.88823833855
 08/12  12:00:00,31.2207893104,2.18658653743,4.80513780097,0.0,3.71167865564,18.077,39.4745672275,0.0,36.0132,3.46136722748
 08/12  13:00:00,31.1621450004,2.18658653743,5.04228280933,0.0,3.71167865564,18.077,34.3989167418,0.0,31.51155,2.88736674183
 08/12  14:00:00,25.4969640446,2.18658653743,4.36743837455,0.0,3.71167865564,13.077,23.8941672389,0.0,21.0077,2.88646723885
 08/12  15:00:00,25.3466444101,2.18658653743,4.21273243894,0.0,3.71167865564,13.077,21.8192977694,0.0,19.50715,2.31214776944
 08/12  16:00:00,25.3843951016,2.18658653743,4.27620289822,0.0,3.71167865564,13.077,24.8206129913,0.0,22.50825,2.31236299126
 08/12  17:00:00,30.5382758237,2.18658653743,4.48642621966,0.0,3.71167865564,18.077,28.3958616391,0.0,25.50935,2.88651163913
 08/12  18:00:00,30.6117114174,2.18658653743,4.570047063,0.0,3.71167865564,18.077,28.9720970782,0.0,25.50935,3.46274707816
 08/12  19:00:00,30.2126896849,2.18658653743,3.99077235987,0.0,3.71167865564,18.077,28.9721482769,0.0,25.50935,3.46279827687
 08/12  20:00:00,24.9054351344,2.18658653743,2.46215445196,0.0,3.71167865564,13.077,25.9699589087,0.0,22.50825,3.46170890869
 08/12  21:00:00,25.0511601008,2.18658653743,1.46651493727,0.0,3.71167865564,13.077,24.4703698586,0.0,21.0077,3.46266985862
 08/12  22:00:00,23.9741464018,2.18658653743,0.565453279344,0.0,3.71167865564,13.077,20.3198747061,0.0,18.0066,2.31327470607
 08/12  23:00:00,24.5226613805,2.18658653743,0.0,0.0,3.71167865564,13.077,5.31297104837,0.0,3.0011,2.31187104837
 08/12  24:00:00,14.1009828777,2.18658653743,0.0,0.0,1.85583932782,5.577,4.19063226193,0.0242616969815,3.0011,1.16527056495
 08/13  01:00:00,9.81957440867,0.0,0.0,0.0,0.618613109274,5.0,3.59318456606,0.0,3.0011,0.592084566058
 08/13  02:00:00,9.84183083646,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/13  03:00:00,9.85040732987,0.0,0.0,0.0,0.618613109274,5.0,3.59316462304,0.0,3.0011,0.592064623041
 08/13  04:00:00,10.0164993962,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/13  05:00:00,13.9807658794,2.18658653743,0.0,0.0,1.85583932782,5.577,6.24304543627,1.72139543627,4.50165,0.02
 08/13  06:00:00,27.7996822436,2.18658653743,0.0,0.0,3.71167865564,18.077,14.6700462016,0.0,13.50495,1.16509620159
 08/13  07:00:00,25.9000061512,2.18658653743,0.00904094205099,0.0,3.71167865564,18.077,22.1727891229,0.0,21.0077,1.16508912291
 08/13  08:00:00,21.1124962521,2.18658653743,0.149388953932,0.0,3.71167865564,13.077,16.1706155098,0.0,15.0055,1.16511550982
 08/13  09:00:00,22.1966978304,2.18658653743,1.15463681205,0.0,3.71167865564,13.077,16.1706416408,0.0,15.0055,1.16514164085
 08/13  10:00:00,28.1519938761,2.18658653743,2.06878277829,0.0,3.71167865564,18.077,36.4740191877,0.0,33.0121,3.4619191877
 08/13  11:00:00,31.3032166342,2.18658653743,4.09095686346,0.0,3.71167865564,18.077,43.9767186834,0.0,40.51485,3.46186868339
 08/13  12:00:00,31.4440056387,2.18658653743,5.00979796362,0.0,3.71167865564,18.077,38.3264488405,0.0,36.0132,2.31324884053
 08/13  13:00:00,31.3472123156,2.18658653743,5.21424381063,0.0,3.71167865564,18.077,34.3977906528,0.0,31.51155,2.88624065276
 08/13  14:00:00,25.2347591253,2.18658653743,4.10621235617,0.0,3.71167865564,13.077,22.746398149,0.0,21.0077,1.73869814901
 08/13  15:00:00,25.0746683192,2.18658653743,3.9466578048,0.0,3.71167865564,13.077,21.8189487606,0.0,19.50715,2.31179876056
 08/13  16:00:00,25.5870099297,2.18658653743,4.48219150334,0.0,3.71167865564,13.077,24.2471818274,0.0,22.50825,1.73893182745
 08/13  17:00:00,31.0108547425,2.18658653743,4.94822215102,0.0,3.71167865564,18.077,28.395879899,0.0,25.50935,2.88652989902
 08/13  18:00:00,30.8446610949,2.18658653743,4.79546431309,0.0,3.71167865564,18.077,28.3976525219,0.0,25.50935,2.88830252193
 08/13  19:00:00,30.5232616703,2.18658653743,4.29427515798,0.0,3.71167865564,18.077,28.9710637285,0.0,25.50935,3.46171372852
 08/13  20:00:00,25.5394267641,2.18658653743,3.07520269175,0.0,3.71167865564,13.077,25.3948224073,0.0,22.50825,2.88657240729
 08/13  21:00:00,25.5930105889,2.18658653743,1.98222767381,0.0,3.71167865564,13.077,23.8959446374,0.0,21.0077,2.88824463743
 08/13  22:00:00,24.5856415413,2.18658653743,1.14062316201,0.0,3.71167865564,13.077,20.8931182754,0.0,18.0066,2.88651827539
 08/13  23:00:00,25.2277401499,2.18658653743,0.652495006005,0.0,3.71167865564,13.077,4.16639920783,0.0,3.0011,1.16529920783
 08/13  24:00:00,14.1609952371,2.18658653743,0.0,0.0,1.85583932782,5.577,4.73958729914,0.0,3.0011,1.73848729914
 08/14  01:00:00,9.85590488488,0.0,0.0,0.0,0.618613109274,5.0,3.59318202196,0.0,3.0011,0.592082021958
 08/14  02:00:00,9.87277642152,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/14  03:00:00,9.87547376744,0.0,0.0,0.0,0.618613109274,5.0,3.59318792721,0.0,3.0011,0.592087927208
 08/14  04:00:00,10.0423231971,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/14  05:00:00,14.0535654964,2.18658653743,0.0174001007389,0.0,1.85583932782,5.577,4.66981960359,0.14816960359,4.50165,0.02
 08/14  06:00:00,28.5245909858,2.18658653743,0.0112215483341,0.0,3.71167865564,18.077,14.6700928205,0.0,13.50495,1.16514282054
 08/14  07:00:00,26.0422948125,2.18658653743,0.0786474135591,0.0,3.71167865564,18.077,25.0447773737,0.0,21.0077,4.03707737366
 08/14  08:00:00,22.0022467388,2.18658653743,0.980486378638,0.0,3.71167865564,13.077,18.468326294,0.0,15.0055,3.46282629402
 08/14  09:00:00,22.6881302217,2.18658653743,1.62252258308,0.0,3.71167865564,13.077,17.8929455784,0.0,15.0055,2.88744557844
 08/14  10:00:00,29.0468602435,2.18658653743,2.94913362599,0.0,3.71167865564,18.077,35.8987708056,0.0,33.0121,2.8866708056
 08/14  11:00:00,32.5857148939,2.18658653743,5.35060659696,0.0,3.71167865564,18.077,43.4022824393,0.0,40.51485,2.88743243935
 08/14  12:00:00,33.3436757837,2.18658653743,6.86691961403,0.0,3.71167865564,18.077,38.3265456543,0.0,36.0132,2.31334565431
 08/14  13:00:00,33.5841287704,2.18658653743,7.42287860322,0.0,3.71167865564,18.077,33.8243532313,0.0,31.51155,2.31280323135
 08/14  14:00:00,27.3633366112,2.18658653743,6.19782549709,0.0,3.71167865564,13.077,23.3195884907,0.0,21.0077,2.31188849069
 08/14  15:00:00,27.2536957449,2.18658653743,6.08062535707,0.0,3.71167865564,13.077,21.8181588804,0.0,19.50715,2.31100888044
 08/14  16:00:00,28.0112458494,2.18658653743,6.83227258271,0.0,3.71167865564,13.077,24.2471816928,0.0,22.50825,1.73893169281
 08/14  17:00:00,34.1033665546,2.18658653743,7.98559675356,0.0,3.71167865564,18.077,28.3958878131,0.0,25.50935,2.88653781312
 08/14  18:00:00,33.6542314497,2.18658653743,7.54795321155,0.0,3.71167865564,18.077,28.972273016,0.0,25.50935,3.46292301601
 08/14  19:00:00,33.2929904192,2.18658653743,6.99597698673,0.0,3.71167865564,18.077,28.9731318556,0.0,25.50935,3.46378185557
 08/14  20:00:00,28.2974672238,2.18658653743,5.77133645811,0.0,3.71167865564,13.077,25.9700970732,0.0,22.50825,3.46184707324
 08/14  21:00:00,28.1195677085,2.18658653743,4.45363156661,0.0,3.71167865564,13.077,24.4703351152,0.0,21.0077,3.46263511524
 08/14  22:00:00,26.5284600877,2.18658653743,3.01868662162,0.0,3.71167865564,13.077,20.8938754216,0.0,18.0066,2.8872754216
 08/14  23:00:00,26.5454463349,2.18658653743,1.90129478576,0.0,3.71167865564,13.077,4.73960980343,0.0,3.0011,1.73850980343
 08/14  24:00:00,15.0603182563,2.18658653743,0.817392950458,0.0,1.85583932782,5.577,4.73915097114,0.0,3.0011,1.73805097114
 08/15  01:00:00,9.92951920558,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/15  02:00:00,9.94068073354,0.0,0.0,0.0,0.618613109274,5.0,3.59318896703,0.0,3.0011,0.59208896703
 08/15  03:00:00,9.9349878762,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/15  04:00:00,10.7096471286,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/15  05:00:00,14.7277755632,2.18658653743,0.0,0.0,1.85583932782,5.577,5.18496150734,0.0912166463722,4.50165,0.592094860966
 08/15  06:00:00,29.4075922854,2.18658653743,0.519304286164,0.0,3.71167865564,18.077,14.6699993503,0.0,13.50495,1.16504935032
 08/15  07:00:00,27.3591437786,2.18658653743,1.32573543565,0.0,3.71167865564,18.077,24.4703665373,0.0,21.0077,3.46266653732
 08/15  08:00:00,23.0950226048,2.18658653743,2.0255849592,0.0,3.71167865564,13.077,19.0421138513,0.0,15.0055,4.03661385129
 08/15  09:00:00,23.9612786557,2.18658653743,2.8571942447,0.0,3.71167865564,13.077,17.8929911136,0.0,15.0055,2.88749111357
 08/15  10:00:00,31.0849918491,2.18658653743,4.95415339756,0.0,3.71167865564,18.077,35.3255430359,0.0,33.0121,2.31344303587
 08/15  11:00:00,34.6216015388,2.18658653743,7.36084451473,0.0,3.71167865564,18.077,43.4023749962,0.0,40.51485,2.8875249962
 08/15  12:00:00,35.8677218458,2.18658653743,9.35319400529,0.0,3.71167865564,18.077,38.8999652792,0.0,36.0132,2.88676527923
 08/15  13:00:00,36.2311748343,2.18658653743,10.0416039351,0.0,3.71167865564,18.077,33.8240530652,0.0,31.51155,2.31250306522
 08/15  14:00:00,30.4092191984,2.18658653743,9.20631484345,0.0,3.71167865564,13.077,22.7462927398,0.0,21.0077,1.7385927398
 08/15  15:00:00,30.4649299322,2.18658653743,9.24965591797,0.0,3.71167865564,13.077,21.8189532062,0.0,19.50715,2.31180320624
 08/15  16:00:00,30.7806381576,2.18658653743,9.56853843368,0.0,3.71167865564,13.077,24.8202175268,0.0,22.50825,2.31196752676
 08/15  17:00:00,37.1582284381,2.18658653743,10.9504482417,0.0,3.71167865564,18.077,27.8225641562,0.0,25.50935,2.31321415621
 08/15  18:00:00,37.2365597599,2.18658653743,11.0778501223,0.0,3.71167865564,18.077,28.9720813741,0.0,25.50935,3.46273137412
 08/15  19:00:00,36.3698204545,2.18658653743,10.2353559069,0.0,3.71167865564,18.077,29.5472729467,0.0,25.50935,4.03792294671
 08/15  20:00:00,30.7749471016,2.18658653743,8.39766854202,0.0,3.71167865564,13.077,25.3964366439,0.0,22.50825,2.88818664392
 08/15  21:00:00,31.2960902593,2.18658653743,7.72062921226,0.0,3.71167865564,13.077,24.4704853966,0.0,21.0077,3.46278539658
 08/15  22:00:00,30.3037127587,2.18658653743,6.73586778665,0.0,3.71167865564,13.077,21.467247162,0.0,18.0066,3.460647162
 08/15  23:00:00,29.9284549437,2.18658653743,5.22174131284,0.0,3.71167865564,13.077,4.73951508902,0.0,3.0011,1.73841508902
 08/15  24:00:00,17.0058780162,2.18658653743,2.66895368129,0.0,1.85583932782,5.577,4.16640217545,0.0,3.0011,1.16530217545
 08/16  01:00:00,9.9931369859,0.0,0.0,0.0,0.618613109274,5.0,3.59317982423,0.0,3.0011,0.592079824229
 08/16  02:00:00,9.99523605274,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/16  03:00:00,9.98900295986,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/16  04:00:00,10.1741255096,0.0,0.0,0.0,0.618613109274,5.0,3.59315986321,0.0,3.0011,0.592059863215
 08/16  05:00:00,15.4633232805,2.18658653743,1.26137096218,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/16  06:00:00,30.6108419382,2.18658653743,1.94502586299,0.0,3.71167865564,18.077,14.6700110128,0.0,13.50495,1.16506101281
 08/16  07:00:00,28.8403608813,2.18658653743,2.77078729917,0.0,3.71167865564,18.077,25.0445753168,0.0,21.0077,4.03687531681
 08/16  08:00:00,25.1071329765,2.18658653743,3.99761044758,0.0,3.71167865564,13.077,18.468425808,0.0,15.0055,3.462925808
 08/16  09:00:00,26.5957232224,2.18658653743,5.46545746138,0.0,3.71167865564,13.077,17.8930007576,0.0,15.0055,2.88750075756
 08/16  10:00:00,33.5066319827,2.18658653743,7.36709572446,0.0,3.71167865564,18.077,35.8987774616,0.0,33.0121,2.88667746158
 08/16  11:00:00,36.7341715326,2.18658653743,9.48452961794,0.0,3.71167865564,18.077,43.4022357399,0.0,40.51485,2.88738573995
 08/16  12:00:00,37.3330272187,2.18658653743,10.8351079819,0.0,3.71167865564,18.077,38.3259403505,0.0,36.0132,2.31274035049
 08/16  13:00:00,36.5331804626,2.18658653743,10.3644545672,0.0,3.71167865564,18.077,33.824078957,0.0,31.51155,2.31252895702
 08/16  14:00:00,29.8396738857,2.18658653743,8.66282905999,0.0,3.71167865564,13.077,23.3198521467,0.0,21.0077,2.31215214666
 08/16  15:00:00,29.2099206555,2.18658653743,8.02373645355,0.0,3.71167865564,13.077,21.2457738136,0.0,19.50715,1.73862381359
 08/16  16:00:00,29.2868959934,2.18658653743,8.09532858966,0.0,3.71167865564,13.077,24.8202809391,0.0,22.50825,2.31203093912
 08/16  17:00:00,34.6859597257,2.18658653743,8.50119681242,0.0,3.71167865564,18.077,28.3958516986,0.0,25.50935,2.88650169865
 08/16  18:00:00,34.2874230334,2.18658653743,8.11623976457,0.0,3.71167865564,18.077,28.9720887061,0.0,25.50935,3.46273870609
 08/16  19:00:00,33.5406878693,2.18658653743,7.20482281315,0.0,3.71167865564,18.077,28.9730864476,0.0,25.50935,3.46373644757
 08/16  20:00:00,27.8430600295,2.18658653743,5.33147279513,0.0,3.71167865564,13.077,25.9701945681,0.0,22.50825,3.4619445681
 08/16  21:00:00,27.9213034058,2.18658653743,4.26095212894,0.0,3.71167865564,13.077,24.4703169295,0.0,21.0077,3.46261692951
 08/16  22:00:00,26.081562302,2.18658653743,2.58081859979,0.0,3.71167865564,13.077,20.8937485952,0.0,18.0066,2.88714859519
 08/16  23:00:00,26.1413652467,2.18658653743,1.51811949273,0.0,3.71167865564,13.077,4.73956507519,0.0,3.0011,1.73846507519
 08/16  24:00:00,14.415194457,2.18658653743,0.214228249814,0.0,1.85583932782,5.577,4.73904065011,0.0,3.0011,1.73794065011
 08/17  01:00:00,9.88162835424,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/17  02:00:00,9.88936392558,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/17  03:00:00,9.88298031664,0.0,0.0,0.0,0.618613109274,5.0,3.59318823644,0.0,3.0011,0.592088236439
 08/17  04:00:00,10.0459697831,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/17  05:00:00,14.0637488995,2.18658653743,0.0161388339192,0.0,1.85583932782,5.577,5.2172898311,0.123545698581,4.50165,0.592094132521
 08/17  06:00:00,28.5745115609,2.18658653743,0.0328840767162,0.0,3.71167865564,18.077,14.6698952949,0.0,13.50495,1.16494529494
 08/17  07:00:00,26.7014722659,2.18658653743,0.709821650729,0.0,3.71167865564,18.077,24.4707652861,0.0,21.0077,3.46306528607
 08/17  08:00:00,21.9694096795,2.18658653743,0.955437819494,0.0,3.71167865564,13.077,18.4683995217,0.0,15.0055,3.46289952173
 08/17  09:00:00,22.5332774932,2.18658653743,1.47517085908,0.0,3.71167865564,13.077,18.4664772182,0.0,15.0055,3.46097721824
 08/17  10:00:00,28.7392640116,2.18658653743,2.65023922856,0.0,3.71167865564,18.077,35.3253600892,0.0,33.0121,2.31326008923
 08/17  11:00:00,32.6610661996,2.18658653743,5.42759350471,0.0,3.71167865564,18.077,43.4024476543,0.0,40.51485,2.88759765431
 08/17  12:00:00,35.3143861055,2.18658653743,8.82453823385,0.0,3.71167865564,18.077,38.8998529362,0.0,36.0132,2.88665293618
 08/17  13:00:00,37.6361604808,2.18658653743,11.4500660982,0.0,3.71167865564,18.077,33.8241334796,0.0,31.51155,2.31258347956
 08/17  14:00:00,32.5751458994,2.18658653743,11.3706327735,0.0,3.71167865564,13.077,22.7465954122,0.0,21.0077,1.73889541224
 08/17  15:00:00,32.7642254951,2.18658653743,11.538903967,0.0,3.71167865564,13.077,21.8188032896,0.0,19.50715,2.31165328959
 08/17  16:00:00,33.2929769032,2.18658653743,12.0587544277,0.0,3.71167865564,13.077,24.2471824185,0.0,22.50825,1.73893241855
 08/17  17:00:00,39.4693072858,2.18658653743,13.2349437058,0.0,3.71167865564,18.077,28.3956948723,0.0,25.50935,2.88634487227
 08/17  18:00:00,39.5004196264,2.18658653743,13.3103718385,0.0,3.71167865564,18.077,28.9720304854,0.0,25.50935,3.46268048545
 08/17  19:00:00,39.1980201313,2.18658653743,12.8183845219,0.0,3.71167865564,18.077,29.5472229483,0.0,25.50935,4.03787294831
 08/17  20:00:00,33.6754690519,2.18658653743,11.069259439,0.0,3.71167865564,13.077,25.3964650302,0.0,22.50825,2.88821503017
 08/17  21:00:00,33.9394835986,2.18658653743,10.1885883288,0.0,3.71167865564,13.077,24.4705120173,0.0,21.0077,3.46281201731
 08/17  22:00:00,33.0335754154,2.18658653743,9.43647543961,0.0,3.71167865564,13.077,20.8935690035,0.0,18.0066,2.88696900355
 08/17  23:00:00,32.8922399031,2.18658653743,8.14366327205,0.0,3.71167865564,13.077,5.31198574847,0.0,3.0011,2.31088574847
 08/17  24:00:00,17.3220519141,2.18658653743,2.9813602108,0.0,1.85583932782,5.577,4.16650616916,0.0,3.0011,1.16540616916
 08/18  01:00:00,9.93753572921,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/18  02:00:00,9.93422578802,0.0,0.0,0.0,0.618613109274,5.0,3.59318472897,0.0,3.0011,0.592084728966
 08/18  03:00:00,9.94871477163,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/18  04:00:00,10.7611060527,0.0,0.0,0.0,0.618613109274,5.0,3.59319062991,0.0,3.0011,0.592090629909
 08/18  05:00:00,14.9048296112,2.18658653743,0.117904505812,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/18  06:00:00,30.2733919711,2.18658653743,1.34100116793,0.0,3.71167865564,18.077,14.6699703147,0.0,13.50495,1.16502031468
 08/18  07:00:00,28.4810363994,2.18658653743,2.42548087801,0.0,3.71167865564,18.077,25.0443224679,0.0,21.0077,4.0366224679
 08/18  08:00:00,23.6474666472,2.18658653743,2.57816893899,0.0,3.71167865564,13.077,18.4682387415,0.0,15.0055,3.46273874148
 08/18  09:00:00,23.631068818,2.18658653743,2.55645330944,0.0,3.71167865564,13.077,17.8924301608,0.0,15.0055,2.88693016078
 08/18  10:00:00,28.909413881,2.18658653743,2.83436873117,0.0,3.71167865564,18.077,35.898390655,0.0,33.0121,2.88629065503
 08/18  11:00:00,31.3649598983,2.18658653743,4.19321582386,0.0,3.71167865564,18.077,43.402092086,0.0,40.51485,2.88724208595
 08/18  12:00:00,31.5323680438,2.18658653743,5.15702451837,0.0,3.71167865564,18.077,38.3261831508,0.0,36.0132,2.31298315079
 08/18  13:00:00,31.7303235239,2.18658653743,5.63936638678,0.0,3.71167865564,18.077,33.8240594337,0.0,31.51155,2.31250943369
 08/18  14:00:00,26.0477289461,2.18658653743,4.938398676,0.0,3.71167865564,13.077,23.3197225269,0.0,21.0077,2.31202252687
 08/18  15:00:00,25.2158774836,2.18658653743,4.10214717639,0.0,3.71167865564,13.077,21.2461250974,0.0,19.50715,1.73897509742
 08/18  16:00:00,25.0682834662,2.18658653743,3.95615225657,0.0,3.71167865564,13.077,24.8200028879,0.0,22.50825,2.31175288791
 08/18  17:00:00,31.3334704545,2.18658653743,5.21324573229,0.0,3.71167865564,18.077,28.395456738,0.0,25.50935,2.88610673803
 08/18  18:00:00,30.8438222728,2.18658653743,4.73628057642,0.0,3.71167865564,18.077,28.9719247622,0.0,25.50935,3.46257476215
 08/18  19:00:00,30.4629474905,2.18658653743,4.3992289959,0.0,3.71167865564,18.077,28.9729265397,0.0,25.50935,3.46357653972
 08/18  20:00:00,25.889161459,2.18658653743,2.97297156959,0.0,3.71167865564,13.077,25.9701231201,0.0,22.50825,3.46187312007
 08/18  21:00:00,25.4908609452,2.18658653743,2.01033898538,0.0,3.71167865564,13.077,24.4704382711,0.0,21.0077,3.46273827108
 08/18  22:00:00,24.5032480913,2.18658653743,1.06071651157,0.0,3.71167865564,13.077,20.8938688803,0.0,18.0066,2.88726888032
 08/18  23:00:00,24.893308883,2.18658653743,0.330959464739,0.0,3.71167865564,13.077,4.73943515372,0.0,3.0011,1.73833515372
 08/18  24:00:00,14.1402395471,2.18658653743,0.0,0.0,1.85583932782,5.577,4.7654403833,0.0263507939586,3.0011,1.73798958934
 08/19  01:00:00,9.84315020952,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/19  02:00:00,9.86255095281,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/19  03:00:00,9.86236904638,0.0,0.0,0.0,0.618613109274,5.0,3.59317832474,0.0,3.0011,0.592078324742
 08/19  04:00:00,10.0328858634,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/19  05:00:00,14.0517762182,2.18658653743,0.0172083429076,0.0,1.85583932782,5.577,5.23915285255,0.14541863611,4.50165,0.592084216443
 08/19  06:00:00,28.5088384006,2.18658653743,0.00886036070043,0.0,3.71167865564,18.077,14.6699291185,0.0,13.50495,1.1649791185
 08/19  07:00:00,25.9445536525,2.18658653743,0.00797115675299,0.0,3.71167865564,18.077,22.1727539535,0.0,21.0077,1.16505395353
 08/19  08:00:00,21.2207295102,2.18658653743,0.238426262933,0.0,3.71167865564,13.077,16.1706072633,0.0,15.0055,1.1651072633
 08/19  09:00:00,22.3987701847,2.18658653743,1.34746053557,0.0,3.71167865564,13.077,17.8937881244,0.0,15.0055,2.88828812443
 08/19  10:00:00,27.9106206388,2.18658653743,1.83920341356,0.0,3.71167865564,18.077,35.8996323524,0.0,33.0121,2.88753235238
 08/19  11:00:00,30.0242258956,2.18658653743,2.84063584169,0.0,3.71167865564,18.077,43.9760990402,0.0,40.51485,3.46124904017
 08/19  12:00:00,30.2552348981,2.18658653743,3.86645911841,0.0,3.71167865564,18.077,39.4745735401,0.0,36.0132,3.46137354013
 08/19  13:00:00,30.4667721081,2.18658653743,4.3605119766,0.0,3.71167865564,18.077,34.3990352133,0.0,31.51155,2.88748521325
 08/19  14:00:00,25.023831117,2.18658653743,3.90441811575,0.0,3.71167865564,13.077,23.3209007434,0.0,21.0077,2.31320074344
 08/19  15:00:00,24.8859503833,2.18658653743,3.76257033646,0.0,3.71167865564,13.077,22.3935097655,0.0,19.50715,2.88635976548
 08/19  16:00:00,24.8617026593,2.18658653743,3.76026468422,0.0,3.71167865564,13.077,24.8208457581,0.0,22.50825,2.31259575813
 08/19  17:00:00,30.3591844253,2.18658653743,4.30773404828,0.0,3.71167865564,18.077,28.3958115619,0.0,25.50935,2.88646156194
 08/19  18:00:00,30.2284295295,2.18658653743,4.19216607342,0.0,3.71167865564,18.077,28.9721212609,0.0,25.50935,3.46277126088
 08/19  19:00:00,29.5658711266,2.18658653743,3.36337456117,0.0,3.71167865564,18.077,28.9721434832,0.0,25.50935,3.46279348322
 08/19  20:00:00,25.1183779762,2.18658653743,2.04911017655,0.0,3.71167865564,13.077,25.3963438625,0.0,22.50825,2.88809386251
 08/19  21:00:00,25.1289708376,2.18658653743,1.5418675569,0.0,3.71167865564,13.077,24.4702954061,0.0,21.0077,3.46259540615
 08/19  22:00:00,24.5472310957,2.18658653743,1.1055910401,0.0,3.71167865564,13.077,20.8926934501,0.0,18.0066,2.88609345006
 08/19  23:00:00,25.4122270613,2.18658653743,0.82898264722,0.0,3.71167865564,13.077,5.31272153134,0.0,3.0011,2.31162153134
 08/19  24:00:00,14.3300520698,2.18658653743,0.14927574999,0.0,1.85583932782,5.577,4.1663973086,0.0,3.0011,1.1652973086
 08/20  01:00:00,9.8697915799,0.0,0.0,0.0,0.618613109274,5.0,3.59315148753,0.0,3.0011,0.592051487529
 08/20  02:00:00,9.88480862378,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/20  03:00:00,9.88316369172,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/20  04:00:00,10.0539165475,0.0,0.0,0.0,0.618613109274,5.0,3.59315742367,0.0,3.0011,0.592057423673
 08/20  05:00:00,14.0490247615,2.18658653743,0.00832385284552,0.0,1.85583932782,5.577,4.65293268479,0.131282684787,4.50165,0.02
 08/20  06:00:00,28.4914012297,2.18658653743,0.00483997857375,0.0,3.71167865564,18.077,14.6700094188,0.0,13.50495,1.16505941879
 08/20  07:00:00,25.9229384488,2.18658653743,0.00890859979354,0.0,3.71167865564,18.077,22.172679572,0.0,21.0077,1.16497957195
 08/20  08:00:00,20.9336073495,2.18658653743,0.0,0.0,3.71167865564,13.077,16.1705547341,0.0,15.0055,1.16505473411
 08/20  09:00:00,21.2540610575,2.18658653743,0.277968441405,0.0,3.71167865564,13.077,16.1705994175,0.0,15.0055,1.16509941746
 08/20  10:00:00,27.091795233,2.18658653743,1.06875164273,0.0,3.71167865564,18.077,36.4738366837,0.0,33.0121,3.46173668373
 08/20  11:00:00,29.5388015405,2.18658653743,2.37225226284,0.0,3.71167865564,18.077,43.9765102398,0.0,40.51485,3.46166023983
 08/20  12:00:00,30.5245189557,2.18658653743,4.12132983861,0.0,3.71167865564,18.077,38.326637479,0.0,36.0132,2.31343747897
 08/20  13:00:00,30.798825569,2.18658653743,4.68712781664,0.0,3.71167865564,18.077,34.3975909503,0.0,31.51155,2.88604095035
 08/20  14:00:00,25.4821201492,2.18658653743,4.36207678497,0.0,3.71167865564,13.077,22.7463474304,0.0,21.0077,1.7386474304
 08/20  15:00:00,24.4799519636,2.18658653743,3.372385786,0.0,3.71167865564,13.077,21.8189019527,0.0,19.50715,2.31175195274
 08/20  16:00:00,24.2583443662,2.18658653743,3.16450659105,0.0,3.71167865564,13.077,24.2466008643,0.0,22.50825,1.7383508643
 08/20  17:00:00,30.4091661095,2.18658653743,4.36062795567,0.0,3.71167865564,18.077,28.3957791976,0.0,25.50935,2.88642919763
 08/20  18:00:00,30.9132970558,2.18658653743,4.8647151094,0.0,3.71167865564,18.077,28.3974626625,0.0,25.50935,2.88811266252
 08/20  19:00:00,30.5687100374,2.18658653743,4.33872266472,0.0,3.71167865564,18.077,28.9712865512,0.0,25.50935,3.46193655122
 08/20  20:00:00,25.4454689793,2.18658653743,2.36885863499,0.0,3.71167865564,13.077,25.3949305963,0.0,22.50825,2.88668059626
 08/20  21:00:00,25.0971120041,2.18658653743,1.51249112952,0.0,3.71167865564,13.077,23.895917518,0.0,21.0077,2.88821751804
 08/20  22:00:00,24.5961462675,2.18658653743,1.15206725239,0.0,3.71167865564,13.077,20.8927140395,0.0,18.0066,2.88611403945
 08/20  23:00:00,25.2736243351,2.18658653743,0.69936990753,0.0,3.71167865564,13.077,4.1664745918,0.0,3.0011,1.1653745918
 08/20  24:00:00,14.1527176191,2.18658653743,0.0,0.0,1.85583932782,5.577,4.73917925111,0.0,3.0011,1.73807925111
 08/21  01:00:00,9.85164263654,0.0,0.0,0.0,0.618613109274,5.0,3.59317162051,0.0,3.0011,0.592071620511
 08/21  02:00:00,9.86807753676,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/21  03:00:00,9.86398842721,0.0,0.0,0.0,0.618613109274,5.0,3.59317753639,0.0,3.0011,0.592077536394
 08/21  04:00:00,10.0178804802,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/21  05:00:00,13.9888761096,2.18658653743,0.0,0.0,1.85583932782,5.577,5.94042070092,0.846687259883,4.50165,0.592083441038
 08/21  06:00:00,28.4606939734,2.18658653743,0.00579657711657,0.0,3.71167865564,18.077,14.6697170385,0.0,13.50495,1.16476703849
 08/21  07:00:00,25.9123926229,2.18658653743,0.00835992047927,0.0,3.71167865564,18.077,24.4705263953,0.0,21.0077,3.46282639528
 08/21  08:00:00,21.031898508,2.18658653743,0.0811516018002,0.0,3.71167865564,13.077,18.4683961378,0.0,15.0055,3.46289613778
 08/21  09:00:00,21.6509501055,2.18658653743,0.642113025241,0.0,3.71167865564,13.077,17.892907461,0.0,15.0055,2.88740746097
 08/21  10:00:00,27.6730589048,2.18658653743,1.61465119781,0.0,3.71167865564,18.077,35.8987359838,0.0,33.0121,2.88663598382
 08/21  11:00:00,30.7399948276,2.18658653743,3.55025345658,0.0,3.71167865564,18.077,43.4023645948,0.0,40.51485,2.88751459482
 08/21  12:00:00,31.6963358692,2.18658653743,5.27871230796,0.0,3.71167865564,18.077,38.8998571905,0.0,36.0132,2.88665719053
 08/21  13:00:00,32.2016841365,2.18658653743,6.07207429047,0.0,3.71167865564,18.077,33.8243281717,0.0,31.51155,2.31277817168
 08/21  14:00:00,27.230580563,2.18658653743,6.07464714628,0.0,3.71167865564,13.077,22.7467308694,0.0,21.0077,1.73903086937
 08/21  15:00:00,27.3111871991,2.18658653743,6.14505739086,0.0,3.71167865564,13.077,21.8186278363,0.0,19.50715,2.31147783629
 08/21  16:00:00,27.1286338266,2.18658653743,5.96301439076,0.0,3.71167865564,13.077,24.2471319835,0.0,22.50825,1.73888198347
 08/21  17:00:00,32.8137781646,2.18658653743,6.72020517859,0.0,3.71167865564,18.077,28.3959803595,0.0,25.50935,2.88663035955
 08/21  18:00:00,32.9299187267,2.18658653743,6.8409892822,0.0,3.71167865564,18.077,28.9720833616,0.0,25.50935,3.4627333616
 08/21  19:00:00,32.3726450232,2.18658653743,6.10054013844,0.0,3.71167865564,18.077,29.5471275879,0.0,25.50935,4.03777758791
 08/21  20:00:00,27.2842609618,2.18658653743,4.16085843853,0.0,3.71167865564,13.077,25.3966300473,0.0,22.50825,2.88838004725
 08/21  21:00:00,26.0864899679,2.18658653743,2.46418801704,0.0,3.71167865564,13.077,24.470307361,0.0,21.0077,3.46260736104
 08/21  22:00:00,25.2075619928,2.18658653743,1.73311550351,0.0,3.71167865564,13.077,20.8938123042,0.0,18.0066,2.8872123042
 08/21  23:00:00,26.035675441,2.18658653743,1.42432296372,0.0,3.71167865564,13.077,5.31234951067,0.0,3.0011,2.31124951067
 08/21  24:00:00,14.7456175902,2.18658653743,0.51919451753,0.0,1.85583932782,5.577,4.16651421998,0.0,3.0011,1.16541421998
 08/22  01:00:00,9.9213519976,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/22  02:00:00,9.93240893697,0.0,0.0,0.0,0.618613109274,5.0,3.59318834895,0.0,3.0011,0.592088348954
 08/22  03:00:00,9.9369986614,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/22  04:00:00,10.7517470731,0.0,0.0,0.0,0.618613109274,5.0,3.59319422651,0.0,3.0011,0.592094226508
 08/22  05:00:00,14.7752989796,2.18658653743,0.0,0.0,1.85583932782,5.577,4.55838501848,0.0367350184815,4.50165,0.02
 08/22  06:00:00,29.9379275136,2.18658653743,1.01725446374,0.0,3.71167865564,18.077,14.6699811175,0.0,13.50495,1.16503111754
 08/22  07:00:00,27.7066369431,2.18658653743,1.66194393987,0.0,3.71167865564,18.077,25.0444195954,0.0,21.0077,4.03671959541
 08/22  08:00:00,22.4790480047,2.18658653743,1.43456594775,0.0,3.71167865564,13.077,18.4675503396,0.0,15.0055,3.4620503396
 08/22  09:00:00,22.6338786172,2.18658653743,1.58058408264,0.0,3.71167865564,13.077,17.8929429786,0.0,15.0055,2.8874429786
 08/22  10:00:00,28.6830634942,2.18658653743,2.60584358802,0.0,3.71167865564,18.077,35.8987659443,0.0,33.0121,2.88666594426
 08/22  11:00:00,31.8237327164,2.18658653743,4.62667762179,0.0,3.71167865564,18.077,43.4017592696,0.0,40.51485,2.88690926955
 08/22  12:00:00,32.7930313557,2.18658653743,6.37036301737,0.0,3.71167865564,18.077,38.3266113533,0.0,36.0132,2.31341135335
 08/22  13:00:00,33.9864106293,2.18658653743,7.85459118405,0.0,3.71167865564,18.077,33.8242599451,0.0,31.51155,2.31270994514
 08/22  14:00:00,28.5871359855,2.18658653743,7.43660302797,0.0,3.71167865564,13.077,23.3195210558,0.0,21.0077,2.31182105576
 08/22  15:00:00,27.803812695,2.18658653743,6.65689738455,0.0,3.71167865564,13.077,21.819197044,0.0,19.50715,2.312047044
 08/22  16:00:00,27.5586539452,2.18658653743,6.41627964878,0.0,3.71167865564,13.077,24.247369466,0.0,22.50825,1.73911946604
 08/22  17:00:00,33.8209223363,2.18658653743,7.67852283292,0.0,3.71167865564,18.077,28.3958794754,0.0,25.50935,2.88652947535
 08/22  18:00:00,33.6609228663,2.18658653743,7.52742109239,0.0,3.71167865564,18.077,28.9718953245,0.0,25.50935,3.46254532445
 08/22  19:00:00,33.3274624617,2.18658653743,7.24721344401,0.0,3.71167865564,18.077,28.9729016079,0.0,25.50935,3.46355160785
 08/22  20:00:00,28.9275603763,2.18658653743,5.95931280898,0.0,3.71167865564,13.077,25.9698021205,0.0,22.50825,3.46155212045
 08/22  21:00:00,28.4730089058,2.18658653743,4.94003976307,0.0,3.71167865564,13.077,24.4697194322,0.0,21.0077,3.46201943219
 08/22  22:00:00,27.6307670061,2.18658653743,4.10136663699,0.0,3.71167865564,13.077,20.8935905514,0.0,18.0066,2.88699055139
 08/22  23:00:00,27.5245897108,2.18658653743,2.85388662939,0.0,3.71167865564,13.077,4.73945886553,0.0,3.0011,1.73835886553
 08/22  24:00:00,15.91793441,2.18658653743,1.63129963691,0.0,1.85583932782,5.577,4.73878030648,0.0,3.0011,1.73768030648
 08/23  01:00:00,9.95851212728,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/23  02:00:00,9.97682187719,0.0,0.0,0.0,0.618613109274,5.0,3.59318227579,0.0,3.0011,0.592082275795
 08/23  03:00:00,9.98082509345,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/23  04:00:00,10.1575018977,0.0,0.0,0.0,0.618613109274,5.0,3.59318816298,0.0,3.0011,0.592088162981
 08/23  05:00:00,15.2660213251,2.18658653743,1.07203436984,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/23  06:00:00,30.8959561881,2.18658653743,2.20005963848,0.0,3.71167865564,18.077,14.6698394473,0.0,13.50495,1.16488944727
 08/23  07:00:00,29.1073672538,2.18658653743,3.0150714883,0.0,3.71167865564,18.077,25.0445358338,0.0,21.0077,4.03683583384
 08/23  08:00:00,23.4945317726,2.18658653743,2.41579430051,0.0,3.71167865564,13.077,18.4677518321,0.0,15.0055,3.46225183211
 08/23  09:00:00,23.1145574113,2.18658653743,2.04966474045,0.0,3.71167865564,13.077,17.892171188,0.0,15.0055,2.88667118797
 08/23  10:00:00,27.9006533995,2.18658653743,1.84873321172,0.0,3.71167865564,18.077,35.3252083544,0.0,33.0121,2.31310835437
 08/23  11:00:00,29.4530972491,2.18658653743,2.3085737195,0.0,3.71167865564,18.077,43.9753759717,0.0,40.51485,3.46052597173
 08/23  12:00:00,29.3383304829,2.18658653743,3.00102629852,0.0,3.71167865564,18.077,38.325424985,0.0,36.0132,2.31222498498
 08/23  13:00:00,28.8877748228,2.18658653743,2.84164519843,0.0,3.71167865564,18.077,33.8238686285,0.0,31.51155,2.31231862847
 08/23  14:00:00,23.5437712623,2.18658653743,2.48023845532,0.0,3.71167865564,13.077,23.3194829827,0.0,21.0077,2.31178298271
 08/23  15:00:00,24.0101149863,2.18658653743,2.9214983226,0.0,3.71167865564,13.077,21.2462702915,0.0,19.50715,1.73912029152
 08/23  16:00:00,25.1752718203,2.18658653743,4.06713864928,0.0,3.71167865564,13.077,24.820223693,0.0,22.50825,2.311973693
 08/23  17:00:00,32.7588670805,2.18658653743,6.62726312528,0.0,3.71167865564,18.077,27.8224158465,0.0,25.50935,2.31306584652
 08/23  18:00:00,33.8670625214,2.18658653743,7.72564603847,0.0,3.71167865564,18.077,29.5454296382,0.0,25.50935,4.03607963819
 08/23  19:00:00,33.8331671915,2.18658653743,7.50182753936,0.0,3.71167865564,18.077,28.9728995957,0.0,25.50935,3.46354959571
 08/23  20:00:00,28.6493793228,2.18658653743,5.4871787723,0.0,3.71167865564,13.077,25.9701145394,0.0,22.50825,3.4618645394
