Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/23  21:00:00,27.8239688518,2.18658653743,4.16606414792,0.0,3.71167865564,13.077,24.4704768153,0.0,21.0077,3.46277681535
 08/23  22:00:00,26.3859412424,2.18658653743,2.87387247215,0.0,3.71167865564,13.077,20.8938792596,0.0,18.0066,2.88727925962
 08/23  23:00:00,27.1218042815,2.18658653743,2.45502857408,0.0,3.71167865564,13.077,4.73939031029,0.0,3.0011,1.73829031029
 08/23  24:00:00,15.6437275426,2.18658653743,1.36955225707,0.0,1.85583932782,5.577,4.73898021713,0.0,3.0011,1.73788021713
 08/24  01:00:00,9.94368265314,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/24  02:00:00,9.94676790354,0.0,0.0,0.0,0.618613109274,5.0,3.59315480213,0.0,3.0011,0.592054802131
 08/24  03:00:00,9.94756777793,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/24  04:00:00,10.1205292723,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/24  05:00:00,14.1485723949,2.18658653743,0.0,0.0,1.85583932782,5.577,5.09374519311,0.0,4.50165,0.592095193112
 08/24  06:00:00,29.7397204622,2.18658653743,1.10909324042,0.0,3.71167865564,18.077,14.6699921834,0.0,13.50495,1.16504218336
 08/24  07:00:00,27.8691804762,2.18658653743,1.82334826864,0.0,3.71167865564,18.077,25.0439178122,0.0,21.0077,4.03621781217
 08/24  08:00:00,22.6057764812,2.18658653743,1.56020464486,0.0,3.71167865564,13.077,18.4676846536,0.0,15.0055,3.46218465363
 08/24  09:00:00,22.4716182992,2.18658653743,1.42608451728,0.0,3.71167865564,13.077,17.8927012898,0.0,15.0055,2.88720128982
 08/24  10:00:00,27.8860451127,2.18658653743,1.83116335702,0.0,3.71167865564,18.077,35.3251997284,0.0,33.0121,2.31309972836
 08/24  11:00:00,30.2642328619,2.18658653743,3.09418553877,0.0,3.71167865564,18.077,43.4015802177,0.0,40.51485,2.88673021768
 08/24  12:00:00,30.6464838952,2.18658653743,4.27224860955,0.0,3.71167865564,18.077,38.8995206347,0.0,36.0132,2.88632063467
 08/24  13:00:00,30.9614994825,2.18658653743,4.87892862715,0.0,3.71167865564,18.077,33.824380262,0.0,31.51155,2.31283026196
 08/24  14:00:00,25.1669358435,2.18658653743,4.07051113747,0.0,3.71167865564,13.077,23.3196193665,0.0,21.0077,2.31191936647
 08/24  15:00:00,25.2187729479,2.18658653743,4.10928209679,0.0,3.71167865564,13.077,21.2460342819,0.0,19.50715,1.73888428191
 08/24  16:00:00,25.5420682529,2.18658653743,4.42750388581,0.0,3.71167865564,13.077,24.820126374,0.0,22.50825,2.31187637401
 08/24  17:00:00,31.8409618633,2.18658653743,5.7264084002,0.0,3.71167865564,18.077,27.8224543927,0.0,25.50935,2.31310439269
 08/24  18:00:00,32.0807514597,2.18658653743,5.96636341583,0.0,3.71167865564,18.077,28.9718073819,0.0,25.50935,3.46245738186
 08/24  19:00:00,32.0958766558,2.18658653743,5.82229968626,0.0,3.71167865564,18.077,29.5464729366,0.0,25.50935,4.03712293659
 08/24  20:00:00,27.0510127947,2.18658653743,3.94020750899,0.0,3.71167865564,13.077,25.969763451,0.0,22.50825,3.46151345104
 08/24  21:00:00,26.2218189143,2.18658653743,2.59233346624,0.0,3.71167865564,13.077,24.4703178907,0.0,21.0077,3.46261789069
 08/24  22:00:00,25.2736580381,2.18658653743,1.79785435809,0.0,3.71167865564,13.077,20.8937570421,0.0,18.0066,2.8871570421
 08/24  23:00:00,25.999669135,2.18658653743,1.38568537712,0.0,3.71167865564,13.077,4.73961669413,0.0,3.0011,1.73851669413
 08/24  24:00:00,14.2542900857,2.18658653743,0.0450537924595,0.0,1.85583932782,5.577,4.73900176421,0.0,3.0011,1.73790176421
 08/25  01:00:00,9.89387036725,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/25  02:00:00,9.89918054406,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/25  03:00:00,9.89897823307,0.0,0.0,0.0,0.618613109274,5.0,3.59316469455,0.0,3.0011,0.592064694553
 08/25  04:00:00,10.6614843156,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/25  05:00:00,14.6672928794,2.18658653743,0.0,0.0,1.85583932782,5.577,5.19835806333,0.104637455422,4.50165,0.592070607908
 08/25  06:00:00,28.8242627508,2.18658653743,0.0117521969396,0.0,3.71167865564,18.077,14.6699098666,0.0,13.50495,1.16495986659
 08/25  07:00:00,25.9721032099,2.18658653743,0.0139068800027,0.0,3.71167865564,18.077,24.4710806277,0.0,21.0077,3.46338062768
 08/25  08:00:00,21.2311010839,2.18658653743,0.244372433202,0.0,3.71167865564,13.077,19.0422529934,0.0,15.0055,4.03675299339
 08/25  09:00:00,21.5683860613,2.18658653743,0.551503715276,0.0,3.71167865564,13.077,17.8930674422,0.0,15.0055,2.88756744217
 08/25  10:00:00,27.489529943,2.18658653743,1.45428912276,0.0,3.71167865564,18.077,35.3255354909,0.0,33.0121,2.31343549089
 08/25  11:00:00,30.7998948685,2.18658653743,3.61732358983,0.0,3.71167865564,18.077,43.4023668646,0.0,40.51485,2.88751686464
 08/25  12:00:00,33.0571907059,2.18658653743,6.63140870913,0.0,3.71167865564,18.077,38.8997971126,0.0,36.0132,2.88659711256
 08/25  13:00:00,33.1555461575,2.18658653743,7.0275650879,0.0,3.71167865564,18.077,33.824306302,0.0,31.51155,2.31275630199
 08/25  14:00:00,26.8156436902,2.18658653743,5.68021877828,0.0,3.71167865564,13.077,23.3192010211,0.0,21.0077,2.31150102106
 08/25  15:00:00,27.3625954187,2.18658653743,6.19772515321,0.0,3.71167865564,13.077,21.2461720992,0.0,19.50715,1.73902209917
 08/25  16:00:00,27.1169978084,2.18658653743,5.9546129836,0.0,3.71167865564,13.077,24.820210092,0.0,22.50825,2.31196009201
 08/25  17:00:00,32.917363616,2.18658653743,6.79026827256,0.0,3.71167865564,18.077,27.8226457,0.0,25.50935,2.31329569999
 08/25  18:00:00,32.8685043027,2.18658653743,6.78479863249,0.0,3.71167865564,18.077,28.9721923053,0.0,25.50935,3.46284230531
 08/25  19:00:00,31.8542643713,2.18658653743,5.79053626223,0.0,3.71167865564,18.077,29.5471868879,0.0,25.50935,4.03783688793
 08/25  20:00:00,26.861542558,2.18658653743,3.92598574377,0.0,3.71167865564,13.077,25.9701914545,0.0,22.50825,3.46194145453
 08/25  21:00:00,26.1424455223,2.18658653743,2.64644527662,0.0,3.71167865564,13.077,24.4704691864,0.0,21.0077,3.46276918636
 08/25  22:00:00,25.229244965,2.18658653743,1.75536620446,0.0,3.71167865564,13.077,20.8938216677,0.0,18.0066,2.88722166766
 08/25  23:00:00,26.0914974118,2.18658653743,1.47036875929,0.0,3.71167865564,13.077,4.73959918497,0.0,3.0011,1.73849918497
 08/25  24:00:00,14.4107480312,2.18658653743,0.201467230142,0.0,1.85583932782,5.577,4.73903613718,0.0,3.0011,1.73793613718
 08/26  01:00:00,9.89251344742,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/26  02:00:00,9.91381820402,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/26  03:00:00,9.91403484632,0.0,0.0,0.0,0.618613109274,5.0,3.59315975462,0.0,3.0011,0.592059754618
 08/26  04:00:00,10.0840336436,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/26  05:00:00,14.0788050889,2.18658653743,0.0,0.0,1.85583932782,5.577,5.27209434264,0.178378666617,4.50165,0.592065676027
 08/26  06:00:00,28.5553631247,2.18658653743,0.0102414053158,0.0,3.71167865564,18.077,14.6699016892,0.0,13.50495,1.16495168919
 08/26  07:00:00,26.1273336427,2.18658653743,0.148986185711,0.0,3.71167865564,18.077,22.1727359327,0.0,21.0077,1.16503593272
 08/26  08:00:00,21.4214080137,2.18658653743,0.41598064257,0.0,3.71167865564,13.077,16.1706246949,0.0,15.0055,1.16512469491
 08/26  09:00:00,22.6484666857,2.18658653743,1.59276217423,0.0,3.71167865564,13.077,17.8938433208,0.0,15.0055,2.88834332083
 08/26  10:00:00,29.0548814877,2.18658653743,2.96401506498,0.0,3.71167865564,18.077,36.4730822155,0.0,33.0121,3.46098221552
 08/26  11:00:00,32.7150800828,2.18658653743,5.49307528989,0.0,3.71167865564,18.077,43.4030954258,0.0,40.51485,2.88824542576
 08/26  12:00:00,33.2681497094,2.18658653743,6.80850534054,0.0,3.71167865564,18.077,39.4750368426,0.0,36.0132,3.46183684265
 08/26  13:00:00,32.5689874699,2.18658653743,6.43711082212,0.0,3.71167865564,18.077,34.3987618106,0.0,31.51155,2.88721181063
 08/26  14:00:00,25.6288677674,2.18658653743,4.51808451452,0.0,3.71167865564,13.077,23.3210454711,0.0,21.0077,2.31334547109
 08/26  15:00:00,24.2739141943,2.18658653743,3.18929596883,0.0,3.71167865564,13.077,22.3938478527,0.0,19.50715,2.8866978527
 08/26  16:00:00,23.5426397287,2.18658653743,2.47651384918,0.0,3.71167865564,13.077,24.8209934998,0.0,22.50825,2.31274349978
 08/26  17:00:00,28.7014775355,2.18658653743,2.64050998962,0.0,3.71167865564,18.077,28.3956602562,0.0,25.50935,2.88631025622
 08/26  18:00:00,29.2599258839,2.18658653743,3.20178991357,0.0,3.71167865564,18.077,28.971387517,0.0,25.50935,3.46203751696
 08/26  19:00:00,29.2441602373,2.18658653743,3.04476245783,0.0,3.71167865564,18.077,28.9713129174,0.0,25.50935,3.46196291743
 08/26  20:00:00,25.3123810068,2.18658653743,2.24609530746,0.0,3.71167865564,13.077,25.9695737583,0.0,22.50825,3.46132375832
 08/26  21:00:00,25.4489599766,2.18658653743,1.85431110203,0.0,3.71167865564,13.077,24.4698601402,0.0,21.0077,3.46216014017
 08/26  22:00:00,24.6906906534,2.18658653743,1.23940529921,0.0,3.71167865564,13.077,20.3195591121,0.0,18.0066,2.31295911205
 08/26  23:00:00,25.3405785615,2.18658653743,0.752654480607,0.0,3.71167865564,13.077,5.31288448073,0.0,3.0011,2.31178448073
 08/26  24:00:00,14.2175375077,2.18658653743,0.0209253953083,0.0,1.85583932782,5.577,4.16635994178,0.0,3.0011,1.16525994178
 08/27  01:00:00,9.90761843011,0.0,0.0,0.0,0.618613109274,5.0,3.59319480473,0.0,3.0011,0.592094804734
 08/27  02:00:00,9.92703421052,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/27  03:00:00,9.93641093644,0.0,0.0,0.0,0.618613109274,5.0,3.59314899174,0.0,3.0011,0.592048991736
 08/27  04:00:00,10.1091694333,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/27  05:00:00,14.1251642858,2.18658653743,0.0,0.0,1.85583932782,5.577,5.20595550207,0.112250571785,4.50165,0.592054930284
 08/27  06:00:00,28.7510384852,2.18658653743,0.160030780531,0.0,3.71167865564,18.077,14.6698824498,0.0,13.50495,1.16493244976
 08/27  07:00:00,26.6248159914,2.18658653743,0.612405114639,0.0,3.71167865564,18.077,22.1726407142,0.0,21.0077,1.16494071416
 08/27  08:00:00,22.575018802,2.18658653743,1.52463345587,0.0,3.71167865564,13.077,16.1706268111,0.0,15.0055,1.16512681112
 08/27  09:00:00,23.5909211512,2.18658653743,2.50045963484,0.0,3.71167865564,13.077,16.1706565094,0.0,15.0055,1.16515650935
 08/27  10:00:00,29.6412374008,2.18658653743,3.54038793829,0.0,3.71167865564,18.077,35.9004852447,0.0,33.0121,2.88838524474
 08/27  11:00:00,32.1360356832,2.18658653743,4.93730328405,0.0,3.71167865564,18.077,43.9762709624,0.0,40.51485,3.46142096239
 08/27  12:00:00,32.0260987911,2.18658653743,5.61428942295,0.0,3.71167865564,18.077,38.8995129394,0.0,36.0132,2.88631293942
 08/27  13:00:00,32.0688115074,2.18658653743,5.95933648364,0.0,3.71167865564,18.077,33.8248082986,0.0,31.51155,2.31325829861
 08/27  14:00:00,26.0307151447,2.18658653743,4.91623772483,0.0,3.71167865564,13.077,23.3197436993,0.0,21.0077,2.31204369931
 08/27  15:00:00,26.3099053539,2.18658653743,5.18644954137,0.0,3.71167865564,13.077,21.2462020269,0.0,19.50715,1.73905202691
 08/27  16:00:00,26.2917789518,2.18658653743,5.17157846311,0.0,3.71167865564,13.077,24.82011241,0.0,22.50825,2.31186240995
 08/27  17:00:00,32.7927043655,2.18658653743,6.66035908638,0.0,3.71167865564,18.077,28.395886025,0.0,25.50935,2.88653602503
 08/27  18:00:00,33.809379117,2.18658653743,7.67558577649,0.0,3.71167865564,18.077,28.397685472,0.0,25.50935,2.88833547201
 08/27  19:00:00,33.5344620798,2.18658653743,7.25415106174,0.0,3.71167865564,18.077,28.9711027794,0.0,25.50935,3.46175277938
 08/27  20:00:00,28.3100805819,2.18658653743,5.17970205777,0.0,3.71167865564,13.077,24.8214657172,0.0,22.50825,2.31321571716
 08/27  21:00:00,27.9538769095,2.18658653743,4.29582531605,0.0,3.71167865564,13.077,24.4692772536,0.0,21.0077,3.46157725355
 08/27  22:00:00,26.2357010965,2.18658653743,2.72950504269,0.0,3.71167865564,13.077,20.8931633074,0.0,18.0066,2.88656330743
 08/27  23:00:00,26.2879957072,2.18658653743,1.6659440337,0.0,3.71167865564,13.077,4.16644107853,0.0,3.0011,1.16534107853
 08/27  24:00:00,14.4699980613,2.18658653743,0.249025601709,0.0,1.85583932782,5.577,4.73953782348,0.0,3.0011,1.73843782348
 08/28  01:00:00,9.91105237534,0.0,0.0,0.0,0.618613109274,5.0,3.59316518178,0.0,3.0011,0.592065181776
 08/28  02:00:00,9.92468939161,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/28  03:00:00,9.93066636358,0.0,0.0,0.0,0.618613109274,5.0,3.59317109612,0.0,3.0011,0.592071096119
 08/28  04:00:00,10.1008247162,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/28  05:00:00,14.1112632744,2.18658653743,0.0,0.0,1.85583932782,5.577,4.66435574547,0.142705745468,4.50165,0.02
 08/28  06:00:00,28.5967530978,2.18658653743,0.0138535500578,0.0,3.71167865564,18.077,14.6700727868,0.0,13.50495,1.16512278678
 08/28  07:00:00,26.8088745852,2.18658653743,0.794978061741,0.0,3.71167865564,18.077,25.0451480853,0.0,21.0077,4.03744808533
 08/28  08:00:00,22.2868088062,2.18658653743,1.25324724982,0.0,3.71167865564,13.077,18.4684110692,0.0,15.0055,3.46291106916
 08/28  09:00:00,23.4038282238,2.18658653743,2.33150751627,0.0,3.71167865564,13.077,17.893149041,0.0,15.0055,2.88764904096
 08/28  10:00:00,30.6468883033,2.18658653743,4.53229040606,0.0,3.71167865564,18.077,35.8987915956,0.0,33.0121,2.88669159563
 08/28  11:00:00,34.1771792333,2.18658653743,6.94044064183,0.0,3.71167865564,18.077,43.4024123861,0.0,40.51485,2.88756238611
 08/28  12:00:00,34.3616963262,2.18658653743,7.89458459646,0.0,3.71167865564,18.077,38.899883779,0.0,36.0132,2.88668377902
 08/28  13:00:00,34.2495220085,2.18658653743,8.10008807682,0.0,3.71167865564,18.077,33.8241450386,0.0,31.51155,2.31259503864
 08/28  14:00:00,27.8787884884,2.18658653743,6.72510419376,0.0,3.71167865564,13.077,22.7457978578,0.0,21.0077,1.73809785775
 08/28  15:00:00,27.1881143793,2.18658653743,6.03488870089,0.0,3.71167865564,13.077,21.8189208456,0.0,19.50715,2.31177084557
 08/28  16:00:00,27.912214618,2.18658653743,6.75006557675,0.0,3.71167865564,13.077,24.8201858421,0.0,22.50825,2.31193584209
 08/28  17:00:00,33.4987318065,2.18658653743,7.34802543731,0.0,3.71167865564,18.077,27.8225961217,0.0,25.50935,2.31324612171
 08/28  18:00:00,32.74889313,2.18658653743,6.65186670349,0.0,3.71167865564,18.077,28.972228802,0.0,25.50935,3.46287880202
 08/28  19:00:00,32.3220285823,2.18658653743,6.06125881285,0.0,3.71167865564,18.077,29.5469628431,0.0,25.50935,4.03761284309
 08/28  20:00:00,27.6876059607,2.18658653743,4.5600473179,0.0,3.71167865564,13.077,25.9701083106,0.0,22.50825,3.46185831055
 08/28  21:00:00,26.9931772387,2.18658653743,3.35052147923,0.0,3.71167865564,13.077,24.4702600231,0.0,21.0077,3.46256002314
 08/28  22:00:00,25.9184955128,2.18658653743,2.41558523163,0.0,3.71167865564,13.077,20.8935521843,0.0,18.0066,2.8869521843
 08/28  23:00:00,26.6085909954,2.18658653743,1.96178075354,0.0,3.71167865564,13.077,4.73951045115,0.0,3.0011,1.73841045115
 08/28  24:00:00,15.0516286776,2.18658653743,0.808011219013,0.0,1.85583932782,5.577,4.16632920666,0.0,3.0011,1.16522920666
 08/29  01:00:00,9.93408004192,0.0,0.0,0.0,0.618613109274,5.0,3.59319447143,0.0,3.0011,0.592094471426
 08/29  02:00:00,9.95005317876,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/29  03:00:00,9.95266326066,0.0,0.0,0.0,0.618613109274,5.0,3.59318563271,0.0,3.0011,0.59208563271
 08/29  04:00:00,10.7639991994,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/29  05:00:00,14.7522242731,2.18658653743,0.0,0.0,1.85583932782,5.577,5.15597783034,0.062236317339,4.50165,0.592091513002
 08/29  06:00:00,29.4116203438,2.18658653743,0.523398087545,0.0,3.71167865564,18.077,14.6698546402,0.0,13.50495,1.16490464022
 08/29  07:00:00,27.4969271548,2.18658653743,1.46156338341,0.0,3.71167865564,18.077,24.470851959,0.0,21.0077,3.46315195898
 08/29  08:00:00,22.9865009959,2.18658653743,1.92426007892,0.0,3.71167865564,13.077,19.0422814163,0.0,15.0055,4.03678141627
 08/29  09:00:00,23.5751193966,2.18658653743,2.48480110009,0.0,3.71167865564,13.077,17.8930346438,0.0,15.0055,2.88753464377
 08/29  10:00:00,30.8628109212,2.18658653743,4.74438229016,0.0,3.71167865564,18.077,35.325438405,0.0,33.0121,2.31333840499
 08/29  11:00:00,34.5025494559,2.18658653743,7.25451444673,0.0,3.71167865564,18.077,43.4024095281,0.0,40.51485,2.88755952812
 08/29  12:00:00,35.459058963,2.18658653743,8.96223031072,0.0,3.71167865564,18.077,38.8999299605,0.0,36.0132,2.88672996052
 08/29  13:00:00,35.6827823446,2.18658653743,9.50678614167,0.0,3.71167865564,18.077,33.8238489959,0.0,31.51155,2.31229899587
 08/29  14:00:00,29.4582517421,2.18658653743,8.27757000733,0.0,3.71167865564,13.077,23.3196228393,0.0,21.0077,2.31192283932
 08/29  15:00:00,28.4623520311,2.18658653743,7.28177985274,0.0,3.71167865564,13.077,21.2462813701,0.0,19.50715,1.73913137008
 08/29  16:00:00,27.897011473,2.18658653743,6.74088045626,0.0,3.71167865564,13.077,24.8202481721,0.0,22.50825,2.31199817213
 08/29  17:00:00,34.8224120302,2.18658653743,8.66338389387,0.0,3.71167865564,18.077,27.8221354224,0.0,25.50935,2.31278542243
 08/29  18:00:00,35.7236545765,2.18658653743,9.56843443673,0.0,3.71167865564,18.077,29.5451764387,0.0,25.50935,4.03582643874
 08/29  19:00:00,34.8037203791,2.18658653743,8.70020393765,0.0,3.71167865564,18.077,28.9731262491,0.0,25.50935,3.46377624911
 08/29  20:00:00,29.8284236483,2.18658653743,6.22888267544,0.0,3.71167865564,13.077,25.9702245672,0.0,22.50825,3.46197456721
 08/29  21:00:00,28.3101984149,2.18658653743,4.78432256696,0.0,3.71167865564,13.077,24.4703876149,0.0,21.0077,3.46268761495
 08/29  22:00:00,26.8644448599,2.18658653743,3.34832060423,0.0,3.71167865564,13.077,20.8938046616,0.0,18.0066,2.88720466164
 08/29  23:00:00,27.0937969122,2.18658653743,2.4369002779,0.0,3.71167865564,13.077,4.73948950392,0.0,3.0011,1.73838950392
 08/29  24:00:00,15.5532622051,2.18658653743,1.28610435729,0.0,1.85583932782,5.577,4.73883284388,0.0,3.0011,1.73773284388
 08/30  01:00:00,9.95309300488,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/30  02:00:00,9.96091674084,0.0,0.0,0.0,0.618613109274,5.0,3.59314766812,0.0,3.0011,0.592047668116
 08/30  03:00:00,9.95368157629,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/30  04:00:00,10.1179747012,0.0,0.0,0.0,0.618613109274,5.0,3.59315361035,0.0,3.0011,0.592053610347
 08/30  05:00:00,14.1327542485,2.18658653743,0.0,0.0,1.85583932782,5.577,4.65448511033,0.132835110325,4.50165,0.02
 08/30  06:00:00,29.2227290197,2.18658653743,0.613799468218,0.0,3.71167865564,18.077,14.669885335,0.0,13.50495,1.16493533496
 08/30  07:00:00,27.4159995605,2.18658653743,1.38537297174,0.0,3.71167865564,18.077,25.0447898718,0.0,21.0077,4.03708987183
 08/30  08:00:00,23.253875298,2.18658653743,2.18711056859,0.0,3.71167865564,13.077,18.4684182648,0.0,15.0055,3.46291826477
 08/30  09:00:00,24.2899607173,2.18658653743,3.18467592854,0.0,3.71167865564,13.077,17.8930037322,0.0,15.0055,2.88750373222
 08/30  10:00:00,32.0723985253,2.18658653743,5.93135622066,0.0,3.71167865564,18.077,35.8988401715,0.0,33.0121,2.8867401715
 08/30  11:00:00,35.579403236,2.18658653743,8.31486894314,0.0,3.71167865564,18.077,43.4024527426,0.0,40.51485,2.88760274256
 08/30  12:00:00,36.2385723381,2.18658653743,9.72323194576,0.0,3.71167865564,18.077,38.3265360322,0.0,36.0132,2.31333603216
 08/30  13:00:00,36.0432731255,2.18658653743,9.85400196273,0.0,3.71167865564,18.077,34.397159767,0.0,31.51155,2.88560976695
 08/30  14:00:00,29.8935267266,2.18658653743,8.70016956972,0.0,3.71167865564,13.077,22.7466822433,0.0,21.0077,1.73898224328
 08/30  15:00:00,29.4660915242,2.18658653743,8.272447918,0.0,3.71167865564,13.077,21.8191258292,0.0,19.50715,2.31197582924
 08/30  16:00:00,29.0067489111,2.18658653743,7.82124337791,0.0,3.71167865564,13.077,24.2473043184,0.0,22.50825,1.73905431843
 08/30  17:00:00,35.4711702611,2.18658653743,9.29033629226,0.0,3.71167865564,18.077,28.3959804531,0.0,25.50935,2.88663045306
 08/30  18:00:00,35.3468242278,2.18658653743,9.19541104684,0.0,3.71167865564,18.077,28.972079892,0.0,25.50935,3.46272989196
 08/30  19:00:00,34.4853662459,2.18658653743,8.18644331955,0.0,3.71167865564,18.077,29.547241992,0.0,25.50935,4.03789199199
 08/30  20:00:00,30.3297353852,2.18658653743,6.53411557894,0.0,3.71167865564,13.077,25.3966075907,0.0,22.50825,2.88835759074
 08/30  21:00:00,29.2189909597,2.18658653743,5.53754527179,0.0,3.71167865564,13.077,25.0440067753,0.0,21.0077,4.03630677528
 08/30  22:00:00,28.2438300228,2.18658653743,4.70688956042,0.0,3.71167865564,13.077,20.8936513607,0.0,18.0066,2.88705136068
 08/30  23:00:00,28.0899204395,2.18658653743,3.41094436852,0.0,3.71167865564,13.077,4.73963491959,0.0,3.0011,1.73853491959
 08/30  24:00:00,15.9634499593,2.18658653743,1.67003661435,0.0,1.85583932782,5.577,4.16647433933,0.0,3.0011,1.16537433933
 08/31  01:00:00,9.95694778866,0.0,0.0,0.0,0.618613109274,5.0,3.59318282947,0.0,3.0011,0.592082829471
 08/31  02:00:00,9.96883836817,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/31  03:00:00,9.96889661922,0.0,0.0,0.0,0.618613109274,5.0,3.59318873592,0.0,3.0011,0.592088735915
 08/31  04:00:00,10.1434790728,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/31  05:00:00,14.2257098916,2.18658653743,0.081739525933,0.0,1.85583932782,5.577,5.09374462897,0.0,4.50165,0.592094628974
 08/31  06:00:00,29.3299230962,2.18658653743,0.722034184959,0.0,3.71167865564,18.077,14.6697049386,0.0,13.50495,1.16475493855
 08/31  07:00:00,27.7683712492,2.18658653743,1.72720276045,0.0,3.71167865564,18.077,24.470716081,0.0,21.0077,3.46301608096
 08/31  08:00:00,23.4137130611,2.18658653743,2.34178948657,0.0,3.71167865564,13.077,18.4683900104,0.0,15.0055,3.46289001035
 08/31  09:00:00,24.3642695419,2.18658653743,3.25902067078,0.0,3.71167865564,13.077,18.4666462351,0.0,15.0055,3.46114623508
 08/31  10:00:00,31.6339910218,2.18658653743,5.50485123078,0.0,3.71167865564,18.077,35.3254950622,0.0,33.0121,2.31339506223
 08/31  11:00:00,34.9717673387,2.18658653743,7.72388902247,0.0,3.71167865564,18.077,43.402467525,0.0,40.51485,2.88761752502
 08/31  12:00:00,35.8585547124,2.18658653743,9.36454425765,0.0,3.71167865564,18.077,38.8998701843,0.0,36.0132,2.88667018433
 08/31  13:00:00,35.9187874836,2.18658653743,9.74808445564,0.0,3.71167865564,18.077,33.8241195581,0.0,31.51155,2.31256955806
 08/31  14:00:00,29.6399121906,2.18658653743,8.46340729632,0.0,3.71167865564,13.077,23.3188770648,0.0,21.0077,2.3111770648
 08/31  15:00:00,29.228298331,2.18658653743,8.04823417192,0.0,3.71167865564,13.077,21.245856115,0.0,19.50715,1.73870611495
 08/31  16:00:00,29.7253433423,2.18658653743,8.54369666196,0.0,3.71167865564,13.077,24.8201537744,0.0,22.50825,2.31190377439
 08/31  17:00:00,36.1914613754,2.18658653743,10.01276181,0.0,3.71167865564,18.077,27.8224413278,0.0,25.50935,2.31309132779
 08/31  18:00:00,36.0304122038,2.18658653743,9.85854246796,0.0,3.71167865564,18.077,29.5460862573,0.0,25.50935,4.03673625735
 08/31  19:00:00,35.5227241263,2.18658653743,9.196881337,0.0,3.71167865564,18.077,28.9731895288,0.0,25.50935,3.46383952878
 08/31  20:00:00,31.7046109766,2.18658653743,7.88924901449,0.0,3.71167865564,13.077,25.9701398704,0.0,22.50825,3.46188987041
 08/31  21:00:00,30.7331349278,2.18658653743,7.03130713657,0.0,3.71167865564,13.077,24.4700939934,0.0,21.0077,3.46239399343
 08/31  22:00:00,28.946661479,2.18658653743,5.40096296489,0.0,3.71167865564,13.077,20.8938086435,0.0,18.0066,2.88720864353
 08/31  23:00:00,28.0058922032,2.18658653743,3.32889524656,0.0,3.71167865564,13.077,4.73956121425,0.0,3.0011,1.73846121425
 08/31  24:00:00,15.7820433567,2.18658653743,1.49864794405,0.0,1.85583932782,5.577,4.73906217503,0.0,3.0011,1.73796217503
 09/01  01:00:00,9.94737676227,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/01  02:00:00,9.9519527702,0.0,0.0,0.0,0.618613109274,5.0,3.59317388025,0.0,3.0011,0.592073880254
 09/01  03:00:00,9.94435548516,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/01  04:00:00,10.7124211613,0.0,0.0,0.0,0.618613109274,5.0,3.59317978077,0.0,3.0011,0.59207978077
 09/01  05:00:00,14.681184903,2.18658653743,0.0,0.0,1.85583932782,5.577,4.62295689615,0.10130689615,4.50165,0.02
 09/01  06:00:00,28.8377738511,2.18658653743,0.0114298746902,0.0,3.71167865564,18.077,14.6699417844,0.0,13.50495,1.16499178443
 09/01  07:00:00,26.6448208891,2.18658653743,0.0421639551961,0.0,3.71167865564,18.077,25.0441825617,0.0,21.0077,4.03648256168
 09/01  08:00:00,21.2975789319,2.18658653743,0.311527831696,0.0,3.71167865564,13.077,18.4683627727,0.0,15.0055,3.46286277271
 09/01  09:00:00,22.4872329413,2.18658653743,1.43689404808,0.0,3.71167865564,13.077,17.8930903114,0.0,15.0055,2.88759031142
 09/01  10:00:00,29.0050349655,2.18658653743,2.91486759311,0.0,3.71167865564,18.077,35.8988189599,0.0,33.0121,2.88671895989
 09/01  11:00:00,33.0790299792,2.18658653743,5.85702518651,0.0,3.71167865564,18.077,43.402429499,0.0,40.51485,2.88757949905
 09/01  12:00:00,34.7730139832,2.18658653743,8.30221207602,0.0,3.71167865564,18.077,38.9000028302,0.0,36.0132,2.88680283019
 09/01  13:00:00,35.0728334064,2.18658653743,8.90959453381,0.0,3.71167865564,18.077,33.8242056011,0.0,31.51155,2.3126556011
 09/01  14:00:00,28.3281401834,2.18658653743,7.16912785248,0.0,3.71167865564,13.077,22.7463021534,0.0,21.0077,1.73860215345
 09/01  15:00:00,27.9274079542,2.18658653743,6.76517737125,0.0,3.71167865564,13.077,21.8187555687,0.0,19.50715,2.31160556873
 09/01  16:00:00,28.6881004691,2.18658653743,7.5123732005,0.0,3.71167865564,13.077,24.2471796775,0.0,22.50825,1.73892967751
 09/01  17:00:00,34.1187820462,2.18658653743,7.9591472849,0.0,3.71167865564,18.077,28.3960644183,0.0,25.50935,2.88671441831
 09/01  18:00:00,33.562984008,2.18658653743,7.4660283191,0.0,3.71167865564,18.077,28.9723402824,0.0,25.50935,3.46299028237
 09/01  19:00:00,33.1099834836,2.18658653743,7.02176333115,0.0,3.71167865564,18.077,29.5470310491,0.0,25.50935,4.03768104908
 09/01  20:00:00,28.813452423,2.18658653743,5.22303956729,0.0,3.71167865564,13.077,25.970087197,0.0,22.50825,3.46183719702
 09/01  21:00:00,27.125710666,2.18658653743,3.60993022088,0.0,3.71167865564,13.077,24.4704906065,0.0,21.0077,3.46279060648
 09/01  22:00:00,26.1530118925,2.18658653743,2.64727547799,0.0,3.71167865564,13.077,20.893798788,0.0,18.0066,2.887198788
 09/01  23:00:00,26.5045393505,2.18658653743,1.86165079712,0.0,3.71167865564,13.077,4.73949661248,0.0,3.0011,1.73839661248
 09/01  24:00:00,15.0218555147,2.18658653743,0.782546751916,0.0,1.85583932782,5.577,4.73893907761,0.0,3.0011,1.73783907761
 09/02  01:00:00,9.92528392561,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/02  02:00:00,9.92819566649,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/02  03:00:00,9.91877140167,0.0,0.0,0.0,0.618613109274,5.0,3.59319172906,0.0,3.0011,0.592091729058
 09/02  04:00:00,10.0860919736,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/02  05:00:00,14.0976604132,2.18658653743,0.0,0.0,1.85583932782,5.577,5.18531326243,0.0915785481217,4.50165,0.592084714306
 09/02  06:00:00,28.5915649093,2.18658653743,0.0124242545398,0.0,3.71167865564,18.077,14.6699814884,0.0,13.50495,1.16503148839
 09/02  07:00:00,27.2046152174,2.18658653743,0.56496546263,0.0,3.71167865564,18.077,22.172751625,0.0,21.0077,1.16505162497
 09/02  08:00:00,22.2717707234,2.18658653743,1.23044040461,0.0,3.71167865564,13.077,16.1706105126,0.0,15.0055,1.16511051258
 09/02  09:00:00,23.1317310573,2.18658653743,2.06345840076,0.0,3.71167865564,13.077,18.4674322822,0.0,15.0055,3.4619322822
 09/02  10:00:00,29.3557261563,2.18658653743,3.2639356505,0.0,3.71167865564,18.077,35.8996411296,0.0,33.0121,2.88754112965
 09/02  11:00:00,33.4001547725,2.18658653743,6.17010887822,0.0,3.71167865564,18.077,43.4030845537,0.0,40.51485,2.88823455368
 09/02  12:00:00,34.8976139522,2.18658653743,8.41134724029,0.0,3.71167865564,18.077,39.475139023,0.0,36.0132,3.46193902297
 09/02  13:00:00,35.2102391819,2.18658653743,9.03351642373,0.0,3.71167865564,18.077,34.3987504204,0.0,31.51155,2.88720042044
 09/02  14:00:00,29.1680468619,2.18658653743,7.98582001174,0.0,3.71167865564,13.077,23.8936761115,0.0,21.0077,2.88597611147
 09/02  15:00:00,28.7074272029,2.18658653743,7.5262979198,0.0,3.71167865564,13.077,22.3931585296,0.0,19.50715,2.88600852957
 09/02  16:00:00,28.3972617051,2.18658653743,7.21744114097,0.0,3.71167865564,13.077,24.8205467641,0.0,22.50825,2.31229676406
 09/02  17:00:00,33.5770619249,2.18658653743,7.40553889829,0.0,3.71167865564,18.077,27.822756258,0.0,25.50935,2.31340625799
 09/02  18:00:00,33.6713983836,2.18658653743,7.56141086534,0.0,3.71167865564,18.077,28.9723089434,0.0,25.50935,3.4629589434
 09/02  19:00:00,32.8780944817,2.18658653743,6.5987549435,0.0,3.71167865564,18.077,29.5461702845,0.0,25.50935,4.03682028449
 09/02  20:00:00,29.1093236132,2.18658653743,5.32655143783,0.0,3.71167865564,13.077,25.3966856965,0.0,22.50825,2.88843569652
 09/02  21:00:00,27.9122335245,2.18658653743,4.24792213531,0.0,3.71167865564,13.077,25.0444318937,0.0,21.0077,4.03673189373
 09/02  22:00:00,25.9834386772,2.18658653743,2.48113833648,0.0,3.71167865564,13.077,20.3198944495,0.0,18.0066,2.31329444948
 09/02  23:00:00,26.3893081647,2.18658653743,1.74979477124,0.0,3.71167865564,13.077,5.31322609844,0.0,3.0011,2.31212609844
 09/02  24:00:00,14.9716130695,2.18658653743,0.733414570068,0.0,1.85583932782,5.577,4.16646002626,0.0,3.0011,1.16536002626
 09/03  01:00:00,9.93041319276,0.0,0.0,0.0,0.618613109274,5.0,3.59317527941,0.0,3.0011,0.592075279414
 09/03  02:00:00,9.94579107828,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/03  03:00:00,9.94913765012,0.0,0.0,0.0,0.618613109274,5.0,3.59315532008,0.0,3.0011,0.592055320078
 09/03  04:00:00,10.1349759812,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/03  05:00:00,14.5643105119,2.18658653743,0.403473211748,0.0,1.85583932782,5.577,5.09371124852,0.0,4.50165,0.592061248524
 09/03  06:00:00,29.7389715342,2.18658653743,1.1052861991,0.0,3.71167865564,18.077,14.6696969162,0.0,13.50495,1.16474691615
 09/03  07:00:00,28.3140233414,2.18658653743,1.63602756927,0.0,3.71167865564,18.077,22.1725868647,0.0,21.0077,1.16488686471
 09/03  08:00:00,22.6053047314,2.18658653743,1.55688414807,0.0,3.71167865564,13.077,16.1705896104,0.0,15.0055,1.16508961039
 09/03  09:00:00,23.0560348307,2.18658653743,1.99950062534,0.0,3.71167865564,13.077,16.1706380264,0.0,15.0055,1.16513802639
 09/03  10:00:00,28.5527840535,2.18658653743,2.48326136194,0.0,3.71167865564,18.077,35.9004776654,0.0,33.0121,2.88837766544
 09/03  11:00:00,31.2704753938,2.18658653743,4.08688533991,0.0,3.71167865564,18.077,43.9765180822,0.0,40.51485,3.46166808216
 09/03  12:00:00,32.01577087,2.18658653743,5.61142957666,0.0,3.71167865564,18.077,38.8998525855,0.0,36.0132,2.88665258553
 09/03  13:00:00,32.5440366707,2.18658653743,6.43396918325,0.0,3.71167865564,18.077,33.825031553,0.0,31.51155,2.31348155298
 09/03  14:00:00,26.8329142688,2.18658653743,5.70956029474,0.0,3.71167865564,13.077,23.3194500125,0.0,21.0077,2.31175001247
 09/03  15:00:00,26.6791278298,2.18658653743,5.55136538623,0.0,3.71167865564,13.077,21.2457678826,0.0,19.50715,1.73861788261
 09/03  16:00:00,26.7379193612,2.18658653743,5.61008038573,0.0,3.71167865564,13.077,24.8203394123,0.0,22.50825,2.31208941231
 09/03  17:00:00,32.493266725,2.18658653743,6.36529275479,0.0,3.71167865564,18.077,28.3960423653,0.0,25.50935,2.88669236535
 09/03  18:00:00,32.5036612892,2.18658653743,6.39249595108,0.0,3.71167865564,18.077,28.3976959035,0.0,25.50935,2.88834590348
 09/03  19:00:00,31.9701993117,2.18658653743,5.70249703081,0.0,3.71167865564,18.077,28.9712829111,0.0,25.50935,3.46193291114
 09/03  20:00:00,27.936696216,2.18658653743,4.18903480758,0.0,3.71167865564,13.077,25.3949447159,0.0,22.50825,2.88669471586
 09/03  21:00:00,26.965471012,2.18658653743,3.32274690153,0.0,3.71167865564,13.077,23.8955733587,0.0,21.0077,2.88787335867
 09/03  22:00:00,26.1963337799,2.18658653743,2.68875393227,0.0,3.71167865564,13.077,20.89301888,0.0,18.0066,2.88641887999
 09/03  23:00:00,26.9455812859,2.18658653743,2.29262563493,0.0,3.71167865564,13.077,4.7389239183,0.0,3.0011,1.7378239183
 09/03  24:00:00,15.5118332702,2.18658653743,1.24692177503,0.0,1.85583932782,5.577,4.7392928709,0.0,3.0011,1.7381928709
 09/04  01:00:00,9.9517828979,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/04  02:00:00,9.960862248,0.0,0.0,0.0,0.618613109274,5.0,3.59319284231,0.0,3.0011,0.592092842314
 09/04  03:00:00,9.95226669334,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/04  04:00:00,10.1195633256,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/04  05:00:00,14.1481617718,2.18658653743,0.0,0.0,1.85583932782,5.577,5.11143966955,0.017699534796,4.50165,0.592090134752
 09/04  06:00:00,29.6477606121,2.18658653743,1.01738680695,0.0,3.71167865564,18.077,14.6700412152,0.0,13.50495,1.16509121521
 09/04  07:00:00,28.3027634149,2.18658653743,1.62469924302,0.0,3.71167865564,18.077,22.1728152192,0.0,21.0077,1.16511521921
 09/04  08:00:00,22.6233381359,2.18658653743,1.5691397242,0.0,3.71167865564,13.077,16.1706392685,0.0,15.0055,1.16513926853
 09/04  09:00:00,22.7837465106,2.18658653743,1.72441986008,0.0,3.71167865564,13.077,16.1706634058,0.0,15.0055,1.16516340583
 09/04  10:00:00,28.5441795182,2.18658653743,2.46659072167,0.0,3.71167865564,18.077,36.4740686355,0.0,33.0121,3.46196863552
 09/04  11:00:00,31.6455217718,2.18658653743,4.44846667703,0.0,3.71167865564,18.077,43.4027454423,0.0,40.51485,2.88789544225
 09/04  12:00:00,32.4674012914,2.18658653743,6.04457141902,0.0,3.71167865564,18.077,38.9000247118,0.0,36.0132,2.88682471176
 09/04  13:00:00,33.3351861036,2.18658653743,7.20283425206,0.0,3.71167865564,18.077,34.3978008073,0.0,31.51155,2.88625080726
 09/04  14:00:00,27.5368480258,2.18658653743,6.39744683122,0.0,3.71167865564,13.077,22.7464837186,0.0,21.0077,1.73878371856
 09/04  15:00:00,26.8924207305,2.18658653743,5.76033196863,0.0,3.71167865564,13.077,21.8189779467,0.0,19.50715,2.31182794675
 09/04  16:00:00,26.22615922,2.18658653743,5.10580198911,0.0,3.71167865564,13.077,24.2473139739,0.0,22.50825,1.73906397386
 09/04  17:00:00,31.2365731514,2.18658653743,5.12979270017,0.0,3.71167865564,18.077,28.3959940832,0.0,25.50935,2.88664408325
 09/04  18:00:00,31.5842825705,2.18658653743,5.48276183403,0.0,3.71167865564,18.077,28.9708008922,0.0,25.50935,3.46145089221
 09/04  19:00:00,31.3195907454,2.18658653743,5.05151064372,0.0,3.71167865564,18.077,28.970803784,0.0,25.50935,3.46145378402
 09/04  20:00:00,27.9029531226,2.18658653743,4.15253722113,0.0,3.71167865564,13.077,24.8214687651,0.0,22.50825,2.31321876511
 09/04  21:00:00,26.9846657911,2.18658653743,3.33621354325,0.0,3.71167865564,13.077,24.4693278882,0.0,21.0077,3.46162788824
 09/04  22:00:00,26.2385859771,2.18658653743,2.72954755589,0.0,3.71167865564,13.077,20.4038014542,0.0,18.0066,2.39720145416
 09/04  23:00:00,26.9660934229,2.18658653743,2.31151069764,0.0,3.71167865564,13.077,4.65500065128,0.0,3.0011,1.65390065128
 09/04  24:00:00,15.3719135952,2.18658653743,1.11010166401,0.0,1.85583932782,5.577,4.7394215394,0.0,3.0011,1.7383215394
 09/05  01:00:00,9.93660211713,0.0,0.0,0.0,0.618613109274,5.0,3.59317913975,0.0,3.0011,0.592079139745
 09/05  02:00:00,9.94016883686,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/05  03:00:00,9.94248526244,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/05  04:00:00,10.7491861924,0.0,0.0,0.0,0.618613109274,5.0,3.59318502956,0.0,3.0011,0.592085029558
 09/05  05:00:00,14.7587312162,2.18658653743,0.0,0.0,1.85583932782,5.577,4.60569401839,0.084044018386,4.50165,0.02
 09/05  06:00:00,29.4133976336,2.18658653743,0.513859081514,0.0,3.71167865564,18.077,14.6700126938,0.0,13.50495,1.1650626938
 09/05  07:00:00,27.8751360679,2.18658653743,1.21298717711,0.0,3.71167865564,18.077,25.0451956118,0.0,21.0077,4.0374956118
 09/05  08:00:00,22.8361553369,2.18658653743,1.77887300798,0.0,3.71167865564,13.077,18.468411838,0.0,15.0055,3.46291183799
 09/05  09:00:00,23.6550619762,2.18658653743,2.567957797,0.0,3.71167865564,13.077,18.4666420797,0.0,15.0055,3.46114207971
 09/05  10:00:00,30.4567245683,2.18658653743,4.34803603021,0.0,3.71167865564,18.077,35.3254967903,0.0,33.0121,2.31339679028
 09/05  11:00:00,34.2169600508,2.18658653743,6.993305001,0.0,3.71167865564,18.077,43.40251412,0.0,40.51485,2.88766412003
 09/05  12:00:00,36.2572674202,2.18658653743,9.77583380509,0.0,3.71167865564,18.077,38.8995816025,0.0,36.0132,2.88638160246
 09/05  13:00:00,36.2263494853,2.18658653743,10.057318572,0.0,3.71167865564,18.077,33.8237370444,0.0,31.51155,2.31218704442
 09/05  14:00:00,29.6490836081,2.18658653743,8.4722172669,0.0,3.71167865564,13.077,23.3194939801,0.0,21.0077,2.31179398013
 09/05  15:00:00,29.0679546658,2.18658653743,7.88654589745,0.0,3.71167865564,13.077,21.2460648939,0.0,19.50715,1.73891489393
 09/05  16:00:00,29.219428473,2.18658653743,8.03807371716,0.0,3.71167865564,13.077,24.8201560959,0.0,22.50825,2.31190609591
 09/05  17:00:00,35.3235638371,2.18658653743,9.14982663457,0.0,3.71167865564,18.077,28.3962475061,0.0,25.50935,2.88689750615
 09/05  18:00:00,34.7410411837,2.18658653743,8.58060958056,0.0,3.71167865564,18.077,28.9722079417,0.0,25.50935,3.46285794171
 09/05  19:00:00,33.6908279154,2.18658653743,7.59073496696,0.0,3.71167865564,18.077,29.5471116514,0.0,25.50935,4.03776165142
 09/05  20:00:00,26.8262398982,2.18658653743,3.27675397417,0.0,3.71167865564,13.077,25.3966906399,0.0,22.50825,2.88844063986
 09/05  21:00:00,25.1407105644,2.18658653743,1.68995716666,0.0,3.71167865564,13.077,25.0441773809,0.0,21.0077,4.03647738089
 09/05  22:00:00,25.0634507626,2.18658653743,1.60361659402,0.0,3.71167865564,13.077,20.8940325483,0.0,18.0066,2.88743254831
 09/05  23:00:00,25.9597258033,2.18658653743,1.34911454287,0.0,3.71167865564,13.077,4.73967167748,0.0,3.0011,1.73857167748
 09/05  24:00:00,14.2604374273,2.18658653743,0.0554732210187,0.0,1.85583932782,5.577,4.16651379719,0.0,3.0011,1.16541379719
 09/06  01:00:00,9.90153919445,0.0,0.0,0.0,0.618613109274,5.0,3.59317563148,0.0,3.0011,0.592075631481
 09/06  02:00:00,9.92170484919,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/06  03:00:00,9.91874727574,0.0,0.0,0.0,0.618613109274,5.0,3.59318154691,0.0,3.0011,0.592081546906
 09/06  04:00:00,10.07994815,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/06  05:00:00,14.095587271,2.18658653743,0.0,0.0,1.85583932782,5.577,5.18269317226,0.088955738795,4.50165,0.59208743347
 09/06  06:00:00,28.9103714904,2.18658653743,0.316130101814,0.0,3.71167865564,18.077,14.669878359,0.0,13.50495,1.16492835896
 09/06  07:00:00,28.0165243917,2.18658653743,1.35226701695,0.0,3.71167865564,18.077,24.4711750696,0.0,21.0077,3.46347506962
 09/06  08:00:00,22.8009937008,2.18658653743,1.75142608038,0.0,3.71167865564,13.077,19.042296457,0.0,15.0055,4.03679645696
 09/06  09:00:00,23.4266859336,2.18658653743,2.35704133626,0.0,3.71167865564,13.077,17.8929416765,0.0,15.0055,2.88744167653
 09/06  10:00:00,29.4088502459,2.18658653743,3.32390335865,0.0,3.71167865564,18.077,35.3256887424,0.0,33.0121,2.31358874239
 09/06  11:00:00,33.2232574212,2.18658653743,6.01450585486,0.0,3.71167865564,18.077,43.9758099638,0.0,40.51485,3.46095996382
 09/06  12:00:00,35.7663888736,2.18658653743,9.30343805312,0.0,3.71167865564,18.077,38.3267301064,0.0,36.0132,2.31353010635
 09/06  13:00:00,36.3349248899,2.18658653743,10.1783401663,0.0,3.71167865564,18.077,33.8242705115,0.0,31.51155,2.31272051151
 09/06  14:00:00,30.7529261458,2.18658653743,9.57164686325,0.0,3.71167865564,13.077,23.3196467027,0.0,21.0077,2.31194670271
 09/06  15:00:00,30.0684235796,2.18658653743,8.87924045349,0.0,3.71167865564,13.077,21.8183597769,0.0,19.50715,2.31120977691
 09/06  16:00:00,29.2804367707,2.18658653743,8.10545933218,0.0,3.71167865564,13.077,24.2470267262,0.0,22.50825,1.73877672617
 09/06  17:00:00,34.7237436545,2.18658653743,8.56300685698,0.0,3.71167865564,18.077,28.3960492626,0.0,25.50935,2.88669926261
 09/06  18:00:00,34.3171139726,2.18658653743,8.1700060754,0.0,3.71167865564,18.077,28.9719420161,0.0,25.50935,3.46259201614
 09/06  19:00:00,33.7839330817,2.18658653743,7.45253986949,0.0,3.71167865564,18.077,29.5469288127,0.0,25.50935,4.03757881271
 09/06  20:00:00,29.4867836212,2.18658653743,5.70814929621,0.0,3.71167865564,13.077,25.9700296831,0.0,22.50825,3.46177968314
 09/06  21:00:00,28.657488644,2.18658653743,4.98732099789,0.0,3.71167865564,13.077,24.4699536981,0.0,21.0077,3.46225369814
 09/06  22:00:00,27.7140869956,2.18658653743,4.18218689992,0.0,3.71167865564,13.077,20.893655299,0.0,18.0066,2.88705529896
 09/06  23:00:00,27.6319942171,2.18658653743,2.95934313663,0.0,3.71167865564,13.077,4.73946041976,0.0,3.0011,1.73836041976
 09/06  24:00:00,15.8197268027,2.18658653743,1.53871526155,0.0,1.85583932782,5.577,4.73925819513,0.0,3.0011,1.73815819513
 09/07  01:00:00,9.95122159697,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/07  02:00:00,9.96256515217,0.0,0.0,0.0,0.618613109274,5.0,3.59319448686,0.0,3.0011,0.592094486855
 09/07  03:00:00,9.9608488633,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/07  04:00:00,10.1259677686,0.0,0.0,0.0,0.618613109274,5.0,3.59314863983,0.0,3.0011,0.592048639833
 09/07  05:00:00,14.1540929907,2.18658653743,0.0,0.0,1.85583932782,5.577,4.56337512174,0.0417251217435,4.50165,0.02
 09/07  06:00:00,29.8660812248,2.18658653743,1.22889394435,0.0,3.71167865564,18.077,14.6701048853,0.0,13.50495,1.16515488533
 09/07  07:00:00,28.7182860459,2.18658653743,2.03911373519,0.0,3.71167865564,18.077,25.0447381501,0.0,21.0077,4.03703815012
 09/07  08:00:00,23.0703740878,2.18658653743,2.01499101872,0.0,3.71167865564,13.077,18.4686278375,0.0,15.0055,3.46312783752
 09/07  09:00:00,22.4918131698,2.18658653743,1.44910796136,0.0,3.71167865564,13.077,17.8929638636,0.0,15.0055,2.88746386357
 09/07  10:00:00,27.4235813718,2.18658653743,1.39131059899,0.0,3.71167865564,18.077,35.8989057112,0.0,33.0121,2.88680571115
 09/07  11:00:00,29.5868060986,2.18658653743,2.44398773591,0.0,3.71167865564,18.077,43.402493549,0.0,40.51485,2.88764354899
 09/07  12:00:00,30.688779989,2.18658653743,4.33204836273,0.0,3.71167865564,18.077,38.9000596508,0.0,36.0132,2.88685965084
 09/07  13:00:00,31.8797018291,2.18658653743,5.78764407123,0.0,3.71167865564,18.077,33.8242587546,0.0,31.51155,2.31270875462
 09/07  14:00:00,26.5554629312,2.18658653743,5.43716212791,0.0,3.71167865564,13.077,22.7465758793,0.0,21.0077,1.73887587925
 09/07  15:00:00,26.5867270064,2.18658653743,5.45070147351,0.0,3.71167865564,13.077,21.8192013699,0.0,19.50715,2.31205136985
 09/07  16:00:00,26.9357568518,2.18658653743,5.79110969006,0.0,3.71167865564,13.077,24.8199333492,0.0,22.50825,2.31168334921
 09/07  17:00:00,33.2677118467,2.18658653743,7.11615544826,0.0,3.71167865564,18.077,27.8229117705,0.0,25.50935,2.31356177053
 09/07  18:00:00,33.2462879574,2.18658653743,7.10883591411,0.0,3.71167865564,18.077,29.5460212625,0.0,25.50935,4.03667126252
 09/07  19:00:00,32.0075563934,2.18658653743,5.7494591224,0.0,3.71167865564,18.077,28.9733771699,0.0,25.50935,3.46402716985
 09/07  20:00:00,27.7597908358,2.18658653743,4.01291544266,0.0,3.71167865564,13.077,25.9703274072,0.0,22.50825,3.46207740722
 09/07  21:00:00,26.3864071463,2.18658653743,2.75489957622,0.0,3.71167865564,13.077,24.4706366457,0.0,21.0077,3.46293664573
 09/07  22:00:00,25.3141392058,2.18658653743,1.83846599833,0.0,3.71167865564,13.077,21.4672809861,0.0,18.0066,3.46068098614
 09/07  23:00:00,25.9377869256,2.18658653743,1.32593342089,0.0,3.71167865564,13.077,4.73950015857,0.0,3.0011,1.73840015857
 09/07  24:00:00,14.7298612854,2.18658653743,0.503569218362,0.0,1.85583932782,5.577,4.16625482971,0.0,3.0011,1.16515482971
 09/08  01:00:00,9.92093554808,0.0,0.0,0.0,0.618613109274,5.0,3.59317367714,0.0,3.0011,0.592073677138
 09/08  02:00:00,9.92964491758,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/08  03:00:00,9.92979811955,0.0,0.0,0.0,0.618613109274,5.0,3.59317957798,0.0,3.0011,0.592079577977
 09/08  04:00:00,10.7190828421,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/08  05:00:00,14.7203318854,2.18658653743,0.0,0.0,1.85583932782,5.577,4.66243630661,0.140786306615,4.50165,0.02
 09/08  06:00:00,28.8811733436,2.18658653743,0.0139294022496,0.0,3.71167865564,18.077,15.2424686201,0.0,13.50495,1.73751862011
 09/08  07:00:00,27.4027711199,2.18658653743,0.757716946695,0.0,3.71167865564,18.077,24.4707274792,0.0,21.0077,3.46302747924
 09/08  08:00:00,22.113809301,2.18658653743,1.08304770982,0.0,3.71167865564,13.077,19.0422462159,0.0,15.0055,4.0367462159
 09/08  09:00:00,22.9041208675,2.18658653743,1.84220579865,0.0,3.71167865564,13.077,17.8931874998,0.0,15.0055,2.88768749983
 09/08  10:00:00,29.8738255983,2.18658653743,3.77312206113,0.0,3.71167865564,18.077,35.3256141647,0.0,33.0121,2.31351416474
 09/08  11:00:00,34.1239637839,2.18658653743,6.89227769265,0.0,3.71167865564,18.077,43.9760505178,0.0,40.51485,3.46120051778
 09/08  12:00:00,35.4277475045,2.18658653743,8.9515533694,0.0,3.71167865564,18.077,38.3265564834,0.0,36.0132,2.3133564834
 09/08  13:00:00,35.5159780302,2.18658653743,9.35214811473,0.0,3.71167865564,18.077,33.824296155,0.0,31.51155,2.31274615496
 09/08  14:00:00,29.4277053605,2.18658653743,8.25932322379,0.0,3.71167865564,13.077,23.3196939212,0.0,21.0077,2.31199392123
 09/08  15:00:00,28.6687773586,2.18658653743,7.50025747494,0.0,3.71167865564,13.077,21.8191435175,0.0,19.50715,2.31199351746
 09/08  16:00:00,28.7290284618,2.18658653743,7.56060836672,0.0,3.71167865564,13.077,24.2472410007,0.0,22.50825,1.73899100071
 09/08  17:00:00,35.2592504031,2.18658653743,9.09033676465,0.0,3.71167865564,18.077,28.3961475188,0.0,25.50935,2.88679751877
 09/08  18:00:00,35.0438056173,2.18658653743,8.88773166577,0.0,3.71167865564,18.077,28.9722962175,0.0,25.50935,3.46294621751
 09/08  19:00:00,34.5804995852,2.18658653743,7.85175811872,0.0,3.71167865564,18.077,29.5471974102,0.0,25.50935,4.03784741015
 09/08  20:00:00,30.0849598062,2.18658653743,6.47333789526,0.0,3.71167865564,13.077,25.9703950158,0.0,22.50825,3.46214501585
 09/08  21:00:00,29.199597052,2.18658653743,5.65508466301,0.0,3.71167865564,13.077,24.4701357626,0.0,21.0077,3.46243576259
 09/08  22:00:00,27.90900718,2.18658653743,4.37593990431,0.0,3.71167865564,13.077,20.8935782762,0.0,18.0066,2.88697827625
 09/08  23:00:00,27.9006461882,2.18658653743,3.21853564719,0.0,3.71167865564,13.077,4.73952861916,0.0,3.0011,1.73842861916
 09/08  24:00:00,16.0707135834,2.18658653743,1.77417638251,0.0,1.85583932782,5.577,4.73891938166,0.0,3.0011,1.73781938166
 09/09  01:00:00,9.94207893849,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/09  02:00:00,9.94214305824,0.0,0.0,0.0,0.618613109274,5.0,3.59317601582,0.0,3.0011,0.592076015815
 09/09  03:00:00,9.94822549529,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/09  04:00:00,10.1218485661,0.0,0.0,0.0,0.618613109274,5.0,3.59318191294,0.0,3.0011,0.592081912939
 09/09  05:00:00,14.1544830496,2.18658653743,0.0,0.0,1.85583932782,5.577,4.56077147824,0.0391214782407,4.50165,0.02
 09/09  06:00:00,29.8206371744,2.18658653743,1.18297238083,0.0,3.71167865564,18.077,14.6699662137,0.0,13.50495,1.16501621369
 09/09  07:00:00,28.5595730891,2.18658653743,1.88041792029,0.0,3.71167865564,18.077,22.1725950747,0.0,21.0077,1.16489507473
 09/09  08:00:00,22.7229961425,2.18658653743,1.67645186234,0.0,3.71167865564,13.077,16.1706698158,0.0,15.0055,1.16516981575
 09/09  09:00:00,23.2463227368,2.18658653743,2.18660590224,0.0,3.71167865564,13.077,18.4675533482,0.0,15.0055,3.46205334818
 09/09  10:00:00,29.2610913049,2.18658653743,3.17973853232,0.0,3.71167865564,18.077,35.8996686867,0.0,33.0121,2.88756868668
 09/09  11:00:00,32.4522056744,2.18658653743,5.25515057955,0.0,3.71167865564,18.077,43.9764521036,0.0,40.51485,3.46160210355
 09/09  12:00:00,33.7998180342,2.18658653743,7.36697435774,0.0,3.71167865564,18.077,39.475110839,0.0,36.0132,3.46191083903
 09/09  13:00:00,33.7394305959,2.18658653743,7.61063774801,0.0,3.71167865564,18.077,34.3985475694,0.0,31.51155,2.88699756939
