Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/26  10:00:00,26.4854859917,2.18658653743,0.488165018264,0.0,3.71167865564,18.077,35.8991450302,0.0,33.0121,2.8870450302
 09/26  11:00:00,29.4543533072,2.18658653743,2.28591881582,0.0,3.71167865564,18.077,43.4027081623,0.0,40.51485,2.88785816234
 09/26  12:00:00,31.3300950134,2.18658653743,4.91286902374,0.0,3.71167865564,18.077,38.9003100746,0.0,36.0132,2.88711007456
 09/26  13:00:00,32.1226702673,2.18658653743,6.00006085978,0.0,3.71167865564,18.077,34.3977124511,0.0,31.51155,2.88616245111
 09/26  14:00:00,25.597524235,2.18658653743,4.47879076124,0.0,3.71167865564,13.077,22.7469505146,0.0,21.0077,1.73925051461
 09/26  15:00:00,24.8323665402,2.18658653743,3.71872607838,0.0,3.71167865564,13.077,21.8190885867,0.0,19.50715,2.31193858669
 09/26  16:00:00,24.7289575268,2.18658653743,3.61538502473,0.0,3.71167865564,13.077,24.8204736393,0.0,22.50825,2.31222363933
 09/26  17:00:00,30.6613595593,2.18658653743,4.56651209171,0.0,3.71167865564,18.077,28.3962782754,0.0,25.50935,2.88692827538
 09/26  18:00:00,30.4759323137,2.18658653743,4.42773831747,0.0,3.71167865564,18.077,28.9725461947,0.0,25.50935,3.46319619473
 09/26  19:00:00,31.5716278534,2.18658653743,4.26312456329,0.0,3.71167865564,18.077,29.5470684015,0.0,25.50935,4.03771840149
 09/26  20:00:00,26.7208461396,2.18658653743,3.15655231069,0.0,3.71167865564,13.077,25.9703427565,0.0,22.50825,3.46209275649
 09/26  21:00:00,26.214779941,2.18658653743,2.7086982988,0.0,3.71167865564,13.077,25.044555919,0.0,21.0077,4.03685591902
 09/26  22:00:00,25.8014974704,2.18658653743,2.2958294062,0.0,3.71167865564,13.077,20.8937909362,0.0,18.0066,2.88719093618
 09/26  23:00:00,26.6864697671,2.18658653743,2.01914841445,0.0,3.71167865564,13.077,4.73913790748,0.0,3.0011,1.73803790748
 09/26  24:00:00,15.4824460707,2.18658653743,1.20802327438,0.0,1.85583932782,5.577,4.73903904676,0.0,3.0011,1.73793904676
 09/27  01:00:00,9.94942042926,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/27  02:00:00,9.93202685444,0.0,0.0,0.0,0.618613109274,5.0,3.5931635558,0.0,3.0011,0.592063555803
 09/27  03:00:00,9.90893612009,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/27  04:00:00,10.0805705887,0.0,0.0,0.0,0.618613109274,5.0,3.59316946427,0.0,3.0011,0.592069464271
 09/27  05:00:00,14.0962750264,2.18658653743,0.0,0.0,1.85583932782,5.577,4.68058459151,0.158934591505,4.50165,0.02
 09/27  06:00:00,28.9056849428,2.18658653743,0.311227594598,0.0,3.71167865564,18.077,14.6700287635,0.0,13.50495,1.16507876348
 09/27  07:00:00,28.8738850463,2.18658653743,1.56861023194,0.0,3.71167865564,18.077,25.0452763894,0.0,21.0077,4.03757638945
 09/27  08:00:00,22.4927797542,2.18658653743,1.4472355661,0.0,3.71167865564,13.077,19.0423613513,0.0,15.0055,4.03686135126
 09/27  09:00:00,22.3306049968,2.18658653743,1.28515475504,0.0,3.71167865564,13.077,17.8928096578,0.0,15.0055,2.88730965781
 09/27  10:00:00,27.5410057789,2.18658653743,1.49486523673,0.0,3.71167865564,18.077,35.8987405268,0.0,33.0121,2.88664052675
 09/27  11:00:00,29.3574559396,2.18658653743,2.21293240994,0.0,3.71167865564,18.077,43.9756240586,0.0,40.51485,3.46077405863
 09/27  12:00:00,29.4987254822,2.18658653743,3.15131436172,0.0,3.71167865564,18.077,38.8999062429,0.0,36.0132,2.88670624294
 09/27  13:00:00,29.6947602422,2.18658653743,3.62598965531,0.0,3.71167865564,18.077,33.8236677845,0.0,31.51155,2.31211778454
 09/27  14:00:00,23.373610381,2.18658653743,2.30887451342,0.0,3.71167865564,13.077,23.3188339664,0.0,21.0077,2.31113396641
 09/27  15:00:00,22.6029033439,2.18658653743,1.55221921783,0.0,3.71167865564,13.077,21.2456602109,0.0,19.50715,1.7385102109
 09/27  16:00:00,22.5172443098,2.18658653743,1.47163803543,0.0,3.71167865564,13.077,24.8204047174,0.0,22.50825,2.31215471737
 09/27  17:00:00,28.3321023667,2.18658653743,2.28616119606,0.0,3.71167865564,18.077,28.3960924355,0.0,25.50935,2.88674243549
 09/27  18:00:00,28.4229029339,2.18658653743,2.38689403595,0.0,3.71167865564,18.077,29.5458582881,0.0,25.50935,4.03650828808
 09/27  19:00:00,29.1623340519,2.18658653743,1.14593202429,0.0,3.71167865564,18.077,29.5476018883,0.0,25.50935,4.03825188834
 09/27  20:00:00,23.5731683587,2.18658653743,0.0,0.0,3.71167865564,13.077,25.9701076812,0.0,22.50825,3.46185768115
 09/27  21:00:00,23.4695712139,2.18658653743,0.0,0.0,3.71167865564,13.077,24.4701431633,0.0,21.0077,3.4624431633
 09/27  22:00:00,23.3429145614,2.18658653743,0.0,0.0,3.71167865564,13.077,21.467724983,0.0,18.0066,3.46112498304
 09/27  23:00:00,24.4675811947,2.18658653743,0.0,0.0,3.71167865564,13.077,4.76648932483,0.0269835830563,3.0011,1.73840574178
 09/27  24:00:00,14.0196444351,2.18658653743,0.0,0.0,1.85583932782,5.577,5.79806807305,1.63160832126,3.0011,1.16535975179
 09/28  01:00:00,9.75895075993,0.0,0.0,0.0,0.618613109274,5.0,3.59319123633,0.0,3.0011,0.592091236335
 09/28  02:00:00,9.78091394328,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/28  03:00:00,9.77721218041,0.0,0.0,0.0,0.618613109274,5.0,3.59317501305,0.0,3.0011,0.592075013052
 09/28  04:00:00,9.91514875811,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/28  05:00:00,13.8634010012,2.18658653743,0.0,0.0,1.85583932782,5.577,13.8516335868,8.7579026768,4.50165,0.592080909998
 09/28  06:00:00,28.3233219959,2.18658653743,0.0,0.0,3.71167865564,18.077,20.625165823,5.9552216576,13.50495,1.16499416542
 09/28  07:00:00,27.0358768331,2.18658653743,0.0,0.0,3.71167865564,18.077,28.0082501363,2.96292344102,21.0077,4.03762669529
 09/28  08:00:00,20.7768911539,2.18658653743,0.0,0.0,3.71167865564,13.077,21.9295060979,3.46166594386,15.0055,3.46234015406
 09/28  09:00:00,20.7859103687,2.18658653743,0.0,0.0,3.71167865564,13.077,22.4761683309,4.00967612621,15.0055,3.46099220465
 09/28  10:00:00,25.8124096735,2.18658653743,0.0,0.0,3.71167865564,18.077,37.2411475204,1.34199557967,33.0121,2.88705194076
 09/28  11:00:00,26.9524101426,2.18658653743,0.0035680490982,0.0,3.71167865564,18.077,43.4027985493,0.0,40.51485,2.88794854925
 09/28  12:00:00,26.3492630564,2.18658653743,0.202427099553,0.0,3.71167865564,18.077,38.9003916394,0.0,36.0132,2.88719163945
 09/28  13:00:00,26.7864341931,2.18658653743,0.81524886151,0.0,3.71167865564,18.077,33.8244993511,0.0,31.51155,2.31294935115
 09/28  14:00:00,21.7213910766,2.18658653743,0.715282255486,0.0,3.71167865564,13.077,23.3199349182,0.0,21.0077,2.31223491818
 09/28  15:00:00,21.8689118407,2.18658653743,0.848344493507,0.0,3.71167865564,13.077,21.8189667015,0.0,19.50715,2.31181670154
 09/28  16:00:00,21.3587606463,2.18658653743,0.439665334585,0.0,3.71167865564,13.077,24.820166562,0.0,22.50825,2.31191656203
 09/28  17:00:00,26.4398891908,2.18658653743,0.562104202206,0.0,3.71167865564,18.077,28.3964786633,0.0,25.50935,2.88712866325
 09/28  18:00:00,26.4444742406,2.18658653743,0.561697138972,0.0,3.71167865564,18.077,28.972653442,0.0,25.50935,3.463303442
 09/28  19:00:00,28.0297823279,2.18658653743,0.119450184986,0.0,3.71167865564,18.077,29.5478381613,0.0,25.50935,4.03848816125
 09/28  20:00:00,23.4557923332,2.18658653743,0.0,0.0,3.71167865564,13.077,25.9945821243,0.023960093396,22.50825,3.46237203087
 09/28  21:00:00,23.344033474,2.18658653743,0.0,0.0,3.71167865564,13.077,25.0446751491,0.0,21.0077,4.03697514911
 09/28  22:00:00,23.2183742689,2.18658653743,0.0,0.0,3.71167865564,13.077,22.7099360092,1.8160534449,18.0066,2.88728256428
 09/28  23:00:00,24.3503519065,2.18658653743,0.0,0.0,3.71167865564,13.077,8.55124323841,3.81149914941,3.0011,1.73864408901
 09/28  24:00:00,13.9064013021,2.18658653743,0.0,0.0,1.85583932782,5.577,12.1087958324,7.3695149748,3.0011,1.73818085763
 09/29  01:00:00,9.66311730723,0.0,0.0,0.0,0.618613109274,5.0,3.59319134852,0.0,3.0011,0.592091348519
 09/29  02:00:00,9.69749152401,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/29  03:00:00,9.70900585594,0.0,0.0,0.0,0.618613109274,5.0,3.5931455056,0.0,3.0011,0.592045505602
 09/29  04:00:00,10.3678136869,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/29  05:00:00,14.344645771,2.18658653743,0.0,0.0,1.85583932782,5.577,19.5216168827,14.9999668827,4.50165,0.02
 09/29  06:00:00,28.5180108013,2.18658653743,0.0,0.0,3.71167865564,18.077,25.7170484741,10.4745583639,13.50495,1.73754011019
 09/29  07:00:00,26.9869248095,2.18658653743,0.0,0.0,3.71167865564,18.077,33.0983451912,8.05307726661,21.0077,4.03756792458
 09/29  08:00:00,20.7380812496,2.18658653743,0.0,0.0,3.71167865564,13.077,24.2604052432,5.79143701428,15.0055,3.46346822892
 09/29  09:00:00,20.807006516,2.18658653743,0.0,0.0,3.71167865564,13.077,20.2117908894,1.74474298086,15.0055,3.46154790856
 09/29  10:00:00,25.8978495392,2.18658653743,0.00632831006266,0.0,3.71167865564,18.077,35.8993002198,0.0,33.0121,2.88720021983
 09/29  11:00:00,27.7292646203,2.18658653743,0.661834694502,0.0,3.71167865564,18.077,43.4029564316,0.0,40.51485,2.88810643156
 09/29  12:00:00,27.7270779954,2.18658653743,1.45623166728,0.0,3.71167865564,18.077,38.9003671516,0.0,36.0132,2.88716715158
 09/29  13:00:00,27.6131940962,2.18658653743,1.59362131016,0.0,3.71167865564,18.077,33.8244809355,0.0,31.51155,2.31293093552
 09/29  14:00:00,22.327142427,2.18658653743,1.2945021963,0.0,3.71167865564,13.077,23.3195956263,0.0,21.0077,2.31189562625
 09/29  15:00:00,22.4085875783,2.18658653743,1.37501157808,0.0,3.71167865564,13.077,21.8186436111,0.0,19.50715,2.31149361107
 09/29  16:00:00,22.4973524407,2.18658653743,1.53658255708,0.0,3.71167865564,13.077,24.8204994913,0.0,22.50825,2.31224949135
 09/29  17:00:00,27.7514488116,2.18658653743,1.78787406995,0.0,3.71167865564,18.077,27.8229155128,0.0,25.50935,2.31356551281
 09/29  18:00:00,27.6763495109,2.18658653743,1.71305592145,0.0,3.71167865564,18.077,29.5469594027,0.0,25.50935,4.03760940272
 09/29  19:00:00,28.8042959781,2.18658653743,0.982490663582,0.0,3.71167865564,18.077,29.5480850856,0.0,25.50935,4.03873508561
 09/29  20:00:00,23.410934036,2.18658653743,0.0365230452808,0.0,3.71167865564,13.077,25.9897755958,0.0188946420178,22.50825,3.46263095378
 09/29  21:00:00,23.2800376284,2.18658653743,0.0,0.0,3.71167865564,13.077,25.0449495813,0.0,21.0077,4.03724958135
 09/29  22:00:00,23.2510901936,2.18658653743,0.0,0.0,3.71167865564,13.077,21.0523522883,0.157979765957,18.0066,2.88777252232
 09/29  23:00:00,24.363845328,2.18658653743,0.0,0.0,3.71167865564,13.077,7.57199700831,2.83233524862,3.0011,1.73856175969
 09/29  24:00:00,13.9186068772,2.18658653743,0.0,0.0,1.85583932782,5.577,11.7667760013,7.02741191462,3.0011,1.73826408666
 09/30  01:00:00,9.68755589532,0.0,0.0,0.0,0.618613109274,5.0,3.59316707702,0.0,3.0011,0.592067077019
 09/30  02:00:00,9.71681346526,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/30  03:00:00,9.72427017931,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/30  04:00:00,9.87375698496,0.0,0.0,0.0,0.618613109274,5.0,3.59317298835,0.0,3.0011,0.592072988348
 09/30  05:00:00,13.8434376104,2.18658653743,0.0,0.0,1.85583932782,5.577,16.451193075,11.929543075,4.50165,0.02
 09/30  06:00:00,28.302272905,2.18658653743,0.0,0.0,3.71167865564,18.077,22.6794475121,8.00937783616,13.50495,1.16511967592
 09/30  07:00:00,26.9939132451,2.18658653743,0.0,0.0,3.71167865564,18.077,30.3829398277,7.63784041044,21.0077,1.73739941731
 09/30  08:00:00,20.7353649393,2.18658653743,0.0,0.0,3.71167865564,13.077,22.5374324035,6.36677007724,15.0055,1.16516232629
 09/30  09:00:00,20.8305722129,2.18658653743,0.00190656941691,0.0,3.71167865564,13.077,19.4680797601,0.999916100792,15.0055,3.46266365928
 09/30  10:00:00,26.0944723397,2.18658653743,0.152432013788,0.0,3.71167865564,18.077,35.9001972959,0.0,33.0121,2.88809729588
 09/30  11:00:00,28.3057103524,2.18658653743,1.19401795126,0.0,3.71167865564,18.077,43.9775147775,0.0,40.51485,3.46266477751
 09/30  12:00:00,28.1581000915,2.18658653743,1.82638122374,0.0,3.71167865564,18.077,39.4758252931,0.0,36.0132,3.4626252931
 09/30  13:00:00,28.0240386821,2.18658653743,1.95639014028,0.0,3.71167865564,18.077,34.9727317336,0.0,31.51155,3.46118173361
 09/30  14:00:00,23.0815936917,2.18658653743,1.99741676797,0.0,3.71167865564,13.077,23.8942786871,0.0,21.0077,2.88657868709
 09/30  15:00:00,23.7229801087,2.18658653743,2.62030689692,0.0,3.71167865564,13.077,22.3935060812,0.0,19.50715,2.88635608122
 09/30  16:00:00,23.5855352858,2.18658653743,2.54483752546,0.0,3.71167865564,13.077,24.8210630343,0.0,22.50825,2.31281303432
 09/30  17:00:00,28.8726025869,2.18658653743,2.85812382206,0.0,3.71167865564,18.077,28.3963578258,0.0,25.50935,2.88700782582
 09/30  18:00:00,28.564262279,2.18658653743,2.56478695435,0.0,3.71167865564,18.077,28.9731192456,0.0,25.50935,3.46376924564
 09/30  19:00:00,29.5128978026,2.18658653743,1.47374774838,0.0,3.71167865564,18.077,29.5469628207,0.0,25.50935,4.03761282074
 09/30  20:00:00,23.9064986407,2.18658653743,0.327679792176,0.0,3.71167865564,13.077,25.9709152132,0.0,22.50825,3.46266521316
 09/30  21:00:00,23.4462049845,2.18658653743,0.0,0.0,3.71167865564,13.077,25.0451602013,0.0,21.0077,4.03746020128
 09/30  22:00:00,23.3247369383,2.18658653743,0.0,0.0,3.71167865564,13.077,20.3201036539,0.0,18.0066,2.31350365389
 09/30  23:00:00,24.4895207367,2.18658653743,0.0,0.0,3.71167865564,13.077,5.31346666714,0.0,3.0011,2.31236666714
 09/30  24:00:00,14.0904778734,2.18658653743,0.0,0.0,1.85583932782,5.577,4.7696141381,0.0305050049269,3.0011,1.73800913318
 10/01  01:00:00,9.82645107558,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/01  02:00:00,9.86415809979,0.0,0.0,0.0,0.618613109274,5.0,3.59315249701,0.0,3.0011,0.592052497009
 10/01  03:00:00,9.88663925979,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/01  04:00:00,10.0787302095,0.0,0.0,0.0,0.618613109274,5.0,3.59318428931,0.0,3.0011,0.592084289312
 10/01  05:00:00,14.1240198823,2.18658653743,0.0,0.0,1.85583932782,5.577,4.54258924451,0.0209392445131,4.50165,0.02
 10/01  06:00:00,29.1550843191,2.18658653743,0.537006413715,0.0,3.71167865564,18.077,14.6700235817,0.0,13.50495,1.16507358171
 10/01  07:00:00,28.7641053965,2.18658653743,1.44501957591,0.0,3.71167865564,18.077,22.1728105924,0.0,21.0077,1.1651105924
 10/01  08:00:00,22.3924545099,2.18658653743,1.33297930005,0.0,3.71167865564,13.077,16.7430194454,0.0,15.0055,1.73751944536
 10/01  09:00:00,22.4416158407,2.18658653743,1.3821991525,0.0,3.71167865564,13.077,16.1706650491,0.0,15.0055,1.16516504914
 10/01  10:00:00,27.6484838433,2.18658653743,1.58840427311,0.0,3.71167865564,18.077,36.4745253983,0.0,33.0121,3.46242539834
 10/01  11:00:00,29.5290343599,2.18658653743,2.35898703651,0.0,3.71167865564,18.077,43.9767870069,0.0,40.51485,3.46193700691
 10/01  12:00:00,29.3382109029,2.18658653743,2.96296239497,0.0,3.71167865564,18.077,38.8999264139,0.0,36.0132,2.88672641391
 10/01  13:00:00,30.2704145419,2.18658653743,4.17842722204,0.0,3.71167865564,18.077,34.398831523,0.0,31.51155,2.88728152297
 10/01  14:00:00,25.2893594776,2.18658653743,4.1785709344,0.0,3.71167865564,13.077,22.7466019394,0.0,21.0077,1.73890193944
 10/01  15:00:00,25.5538082095,2.18658653743,4.43012613065,0.0,3.71167865564,13.077,21.8194955798,0.0,19.50715,2.31234557983
 10/01  16:00:00,25.670938878,2.18658653743,4.54341202053,0.0,3.71167865564,13.077,24.8202337151,0.0,22.50825,2.31198371514
 10/01  17:00:00,31.3901432779,2.18658653743,5.26246937699,0.0,3.71167865564,18.077,28.3964433242,0.0,25.50935,2.88709332419
 10/01  18:00:00,32.0178608456,2.18658653743,5.89807932944,0.0,3.71167865564,18.077,28.9718363249,0.0,25.50935,3.46248632494
 10/01  19:00:00,32.8552933566,2.18658653743,4.70288071959,0.0,3.71167865564,18.077,28.9719034801,0.0,25.50935,3.46255348011
 10/01  20:00:00,26.521670568,2.18658653743,2.7852290219,0.0,3.71167865564,13.077,25.3952054192,0.0,22.50825,2.8869554192
 10/01  21:00:00,26.0546659749,2.18658653743,2.42128618305,0.0,3.71167865564,13.077,24.4697151953,0.0,21.0077,3.46201519529
 10/01  22:00:00,25.3623285671,2.18658653743,1.87385184933,0.0,3.71167865564,13.077,20.8934651083,0.0,18.0066,2.88686510831
 10/01  23:00:00,26.0249623068,2.18658653743,1.39974551932,0.0,3.71167865564,13.077,4.73888543972,0.0,3.0011,1.73778543972
 10/01  24:00:00,14.3602891532,2.18658653743,0.139023206804,0.0,1.85583932782,5.577,4.73967992138,0.0,3.0011,1.73857992138
 10/02  01:00:00,9.90754752212,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/02  02:00:00,9.92269846233,0.0,0.0,0.0,0.618613109274,5.0,3.59317620624,0.0,3.0011,0.592076206245
 10/02  03:00:00,9.90628765944,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/02  04:00:00,10.0609105196,0.0,0.0,0.0,0.618613109274,5.0,3.59318209712,0.0,3.0011,0.592082097124
 10/02  05:00:00,14.0860599576,2.18658653743,0.0,0.0,1.85583932782,5.577,4.6525014469,0.130851446897,4.50165,0.02
 10/02  06:00:00,28.5888671041,2.18658653743,0.014868447413,0.0,3.71167865564,18.077,14.6699062883,0.0,13.50495,1.16495628831
 10/02  07:00:00,28.0457203884,2.18658653743,0.763581409778,0.0,3.71167865564,18.077,25.0456331527,0.0,21.0077,4.03793315275
 10/02  08:00:00,22.1116921621,2.18658653743,1.07368103033,0.0,3.71167865564,13.077,19.0431265648,0.0,15.0055,4.03762656485
 10/02  09:00:00,22.9064008808,2.18658653743,1.84277559343,0.0,3.71167865564,13.077,18.467190307,0.0,15.0055,3.46169030705
 10/02  10:00:00,28.8596605878,2.18658653743,2.77559451179,0.0,3.71167865564,18.077,35.325938725,0.0,33.0121,2.31383872505
 10/02  11:00:00,33.0867484625,2.18658653743,5.86639839529,0.0,3.71167865564,18.077,43.9764629134,0.0,40.51485,3.46161291338
 10/02  12:00:00,34.3268112609,2.18658653743,7.87629017564,0.0,3.71167865564,18.077,38.8999996338,0.0,36.0132,2.88679963378
 10/02  13:00:00,33.5994792992,2.18658653743,7.47034897952,0.0,3.71167865564,18.077,33.8244923581,0.0,31.51155,2.31294235812
 10/02  14:00:00,24.9614857478,2.18658653743,3.86656769101,0.0,3.71167865564,13.077,23.3201129269,0.0,21.0077,2.31241292688
 10/02  15:00:00,25.1696846839,2.18658653743,4.06006190663,0.0,3.71167865564,13.077,21.8191174775,0.0,19.50715,2.31196747753
 10/02  16:00:00,27.0999955421,2.18658653743,5.96143416709,0.0,3.71167865564,13.077,24.8205922027,0.0,22.50825,2.31234220269
 10/02  17:00:00,33.5228392116,2.18658653743,7.37985613415,0.0,3.71167865564,18.077,28.396036884,0.0,25.50935,2.88668688405
 10/02  18:00:00,33.6051950603,2.18658653743,7.4626638063,0.0,3.71167865564,18.077,28.973021152,0.0,25.50935,3.463671152
 10/02  19:00:00,35.1721781447,2.18658653743,6.94362380782,0.0,3.71167865564,18.077,29.548051489,0.0,25.50935,4.03870148898
 10/02  20:00:00,28.65807349,2.18658653743,4.88196040379,0.0,3.71167865564,13.077,26.5442573493,0.0,22.50825,4.03600734927
 10/02  21:00:00,26.999040664,2.18658653743,3.34603195676,0.0,3.71167865564,13.077,24.4710540414,0.0,21.0077,3.46335404143
 10/02  22:00:00,25.9989018853,2.18658653743,2.49088920205,0.0,3.71167865564,13.077,21.4673713899,0.0,18.0066,3.46077138993
 10/02  23:00:00,26.6603960625,2.18658653743,2.01032434989,0.0,3.71167865564,13.077,4.73969626722,0.0,3.0011,1.73859626722
 10/02  24:00:00,14.9206585256,2.18658653743,0.670806626993,0.0,1.85583932782,5.577,4.73898166116,0.0,3.0011,1.73788166116
 10/03  01:00:00,9.93692667002,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/03  02:00:00,9.94802797804,0.0,0.0,0.0,0.618613109274,5.0,3.59314505987,0.0,3.0011,0.592045059874
 10/03  03:00:00,9.93924830603,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/03  04:00:00,10.7415266797,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/03  05:00:00,14.7699131723,2.18658653743,0.0,0.0,1.85583932782,5.577,5.13194044786,0.0382049381397,4.50165,0.592085509725
 10/03  06:00:00,29.6009925778,2.18658653743,0.680929403837,0.0,3.71167865564,18.077,14.6701200182,0.0,13.50495,1.16517001817
 10/03  07:00:00,28.6564015289,2.18658653743,1.34717131742,0.0,3.71167865564,18.077,25.0454286513,0.0,21.0077,4.03772865126
 10/03  08:00:00,22.5500740845,2.18658653743,1.49634929194,0.0,3.71167865564,13.077,19.0430807001,0.0,15.0055,4.03758070014
 10/03  09:00:00,22.9872261956,2.18658653743,1.91846978506,0.0,3.71167865564,13.077,17.8931507756,0.0,15.0055,2.88765077563
 10/03  10:00:00,29.1326477849,2.18658653743,3.03983647843,0.0,3.71167865564,18.077,35.8993715559,0.0,33.0121,2.88727155586
 10/03  11:00:00,32.7731174071,2.18658653743,5.56269893162,0.0,3.71167865564,18.077,43.9766476358,0.0,40.51485,3.46179763576
 10/03  12:00:00,34.2700586574,2.18658653743,7.81718378514,0.0,3.71167865564,18.077,38.8995596153,0.0,36.0132,2.88635961531
 10/03  13:00:00,34.037081645,2.18658653743,7.9020050667,0.0,3.71167865564,18.077,33.8246693149,0.0,31.51155,2.31311931492
 10/03  14:00:00,27.1742966442,2.18658653743,6.03562751673,0.0,3.71167865564,13.077,23.3198504714,0.0,21.0077,2.3121504714
 10/03  15:00:00,26.8919975709,2.18658653743,5.74060546005,0.0,3.71167865564,13.077,21.8195644314,0.0,19.50715,2.31241443143
 10/03  16:00:00,27.1405907492,2.18658653743,5.98449055897,0.0,3.71167865564,13.077,24.8206374308,0.0,22.50825,2.31238743083
 10/03  17:00:00,33.2075220668,2.18658653743,7.06039649019,0.0,3.71167865564,18.077,28.3957253793,0.0,25.50935,2.88637537927
 10/03  18:00:00,33.3764892519,2.18658653743,7.23388790185,0.0,3.71167865564,18.077,28.9728497608,0.0,25.50935,3.4634997608
 10/03  19:00:00,34.8025341043,2.18658653743,6.77156337738,0.0,3.71167865564,18.077,29.5481304048,0.0,25.50935,4.03878040483
 10/03  20:00:00,28.8271240377,2.18658653743,5.22025639479,0.0,3.71167865564,13.077,25.9707693576,0.0,22.50825,3.46251935758
 10/03  21:00:00,28.0142451835,2.18658653743,4.47245013565,0.0,3.71167865564,13.077,25.0449254521,0.0,21.0077,4.03722545206
 10/03  22:00:00,26.9230043351,2.18658653743,3.39156788269,0.0,3.71167865564,13.077,21.4678654716,0.0,18.0066,3.46126547163
 10/03  23:00:00,26.8727602718,2.18658653743,2.20667720214,0.0,3.71167865564,13.077,4.73983690611,0.0,3.0011,1.73873690611
 10/03  24:00:00,15.4851637082,2.18658653743,1.20901137548,0.0,1.85583932782,5.577,4.73893921673,0.0,3.0011,1.73783921673
 10/04  01:00:00,9.95062053203,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/04  02:00:00,9.9559457207,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/04  03:00:00,9.95443594113,0.0,0.0,0.0,0.618613109274,5.0,3.59318264115,0.0,3.0011,0.592082641154
 10/04  04:00:00,10.1324084082,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/04  05:00:00,14.4314924302,2.18658653743,0.271387733172,0.0,1.85583932782,5.577,5.0937385262,0.0,4.50165,0.592088526201
 10/04  06:00:00,29.9229640889,2.18658653743,1.27227650706,0.0,3.71167865564,18.077,14.6700968153,0.0,13.50495,1.16514681529
 10/04  07:00:00,29.1124313625,2.18658653743,1.78386755779,0.0,3.71167865564,18.077,25.0453650288,0.0,21.0077,4.03766502883
 10/04  08:00:00,22.6844877649,2.18658653743,1.61751786364,0.0,3.71167865564,13.077,19.0421368233,0.0,15.0055,4.03663682334
 10/04  09:00:00,22.8995181385,2.18658653743,1.81916525939,0.0,3.71167865564,13.077,17.8935719968,0.0,15.0055,2.88807199676
 10/04  10:00:00,29.0209859177,2.18658653743,2.91707249619,0.0,3.71167865564,18.077,35.8984673866,0.0,33.0121,2.88636738656
 10/04  11:00:00,31.0049416617,2.18658653743,3.81629387825,0.0,3.71167865564,18.077,43.9761579211,0.0,40.51485,3.46130792112
 10/04  12:00:00,29.7915825487,2.18658653743,3.41856801022,0.0,3.71167865564,18.077,38.8999731797,0.0,36.0132,2.88677317967
 10/04  13:00:00,29.0705030615,2.18658653743,3.00970271594,0.0,3.71167865564,18.077,33.8243324272,0.0,31.51155,2.31278242716
 10/04  14:00:00,23.1541217807,2.18658653743,2.0933161631,0.0,3.71167865564,13.077,23.3196514665,0.0,21.0077,2.31195146648
 10/04  15:00:00,23.0635709959,2.18658653743,1.99369730024,0.0,3.71167865564,13.077,21.8194715833,0.0,19.50715,2.31232158331
 10/04  16:00:00,23.6386643575,2.18658653743,2.55399820885,0.0,3.71167865564,13.077,24.8204920151,0.0,22.50825,2.31224201505
 10/04  17:00:00,31.0107743455,2.18658653743,4.90378988653,0.0,3.71167865564,18.077,28.396359588,0.0,25.50935,2.88700958798
 10/04  18:00:00,31.3711229835,2.18658653743,5.26319481217,0.0,3.71167865564,18.077,28.9720168835,0.0,25.50935,3.46266688353
 10/04  19:00:00,32.9776095821,2.18658653743,4.78790087161,0.0,3.71167865564,18.077,30.1211659012,0.0,25.50935,4.61181590118
 10/04  20:00:00,26.5239393343,2.18658653743,2.78327682055,0.0,3.71167865564,13.077,25.9697566758,0.0,22.50825,3.46150667577
 10/04  21:00:00,25.8054428694,2.18658653743,2.18796283586,0.0,3.71167865564,13.077,24.470396817,0.0,21.0077,3.46269681704
 10/04  22:00:00,25.5670182249,2.18658653743,2.071649388,0.0,3.71167865564,13.077,21.467834488,0.0,18.0066,3.46123448798
 10/04  23:00:00,25.9910046619,2.18658653743,1.36111752376,0.0,3.71167865564,13.077,4.73958270545,0.0,3.0011,1.73848270545
 10/04  24:00:00,14.2237768537,2.18658653743,0.0344385138331,0.0,1.85583932782,5.577,4.73937583879,0.0,3.0011,1.73827583879
 10/05  01:00:00,9.84653059172,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/05  02:00:00,9.84499725768,0.0,0.0,0.0,0.618613109274,5.0,3.59318693565,0.0,3.0011,0.592086935647
 10/05  03:00:00,9.83551320175,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/05  04:00:00,9.97154724303,0.0,0.0,0.0,0.618613109274,5.0,3.59319282594,0.0,3.0011,0.592092825945
 10/05  05:00:00,13.9131645562,2.18658653743,0.0,0.0,1.85583932782,5.577,9.56351590135,5.04186590135,4.50165,0.02
 10/05  06:00:00,28.3594566832,2.18658653743,0.0,0.0,3.71167865564,18.077,18.142200262,3.47213079135,13.50495,1.16511947066
 10/05  07:00:00,27.6833190616,2.18658653743,0.0,0.0,3.71167865564,18.077,27.0883099907,2.04299575945,21.0077,4.03761423126
 10/05  08:00:00,20.795068994,2.18658653743,0.0,0.0,3.71167865564,13.077,20.7441357342,1.70128325233,15.0055,4.03735248191
 10/05  09:00:00,20.8244752733,2.18658653743,0.0,0.0,3.71167865564,13.077,18.970002594,0.502539021791,15.0055,3.46196357225
 10/05  10:00:00,25.8559779377,2.18658653743,0.0,0.0,3.71167865564,18.077,35.8994555484,0.0,33.0121,2.88735554838
 10/05  11:00:00,27.0211016587,2.18658653743,0.0193286252446,0.0,3.71167865564,18.077,43.4030322824,0.0,40.51485,2.88818228237
 10/05  12:00:00,26.6710813575,2.18658653743,0.495653077817,0.0,3.71167865564,18.077,38.9004355868,0.0,36.0132,2.88723558681
 10/05  13:00:00,26.6289886957,2.18658653743,0.676160045636,0.0,3.71167865564,18.077,34.3977269282,0.0,31.51155,2.88617692822
 10/05  14:00:00,21.4215475748,2.18658653743,0.448286171408,0.0,3.71167865564,13.077,22.746912999,0.0,21.0077,1.73921299896
 10/05  15:00:00,21.4590678488,2.18658653743,0.485138287876,0.0,3.71167865564,13.077,21.8194826027,0.0,19.50715,2.31233260267
 10/05  16:00:00,21.6978568182,2.18658653743,0.784650749855,0.0,3.71167865564,13.077,24.820446132,0.0,22.50825,2.312196132
 10/05  17:00:00,27.2311097045,2.18658653743,1.29926208149,0.0,3.71167865564,18.077,28.396370999,0.0,25.50935,2.88702099904
 10/05  18:00:00,26.924903371,2.18658653743,1.00737794604,0.0,3.71167865564,18.077,29.5470985078,0.0,25.50935,4.03774850784
 10/05  19:00:00,28.2344003934,2.18658653743,0.296159203216,0.0,3.71167865564,18.077,29.5483419771,0.0,25.50935,4.03899197706
 10/05  20:00:00,23.5260321093,2.18658653743,0.0,0.0,3.71167865564,13.077,25.9706843865,0.0,22.50825,3.46243438648
 10/05  21:00:00,23.4131739163,2.18658653743,0.0,0.0,3.71167865564,13.077,25.0449326611,0.0,21.0077,4.03723266111
 10/05  22:00:00,23.2612082287,2.18658653743,0.0,0.0,3.71167865564,13.077,20.9360119139,0.0420061836996,18.0066,2.88740573016
 10/05  23:00:00,24.3903463899,2.18658653743,0.0,0.0,3.71167865564,13.077,6.78765682802,1.47513581247,3.0011,2.31142101555
 10/05  24:00:00,13.9439831644,2.18658653743,0.0,0.0,1.85583932782,5.577,10.0849479145,5.91845698922,3.0011,1.16539092531
 10/06  01:00:00,9.69247425282,0.0,0.0,0.0,0.618613109274,5.0,3.59318215284,0.0,3.0011,0.592082152836
 10/06  02:00:00,9.7345073718,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/06  03:00:00,9.74273424199,0.0,0.0,0.0,0.618613109274,5.0,3.59316220558,0.0,3.0011,0.592062205577
 10/06  04:00:00,10.4101380663,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/06  05:00:00,14.3861470677,2.18658653743,0.0,0.0,1.85583932782,5.577,15.159632453,10.0659143302,4.50165,0.592068122866
 10/06  06:00:00,28.5397636011,2.18658653743,0.0,0.0,3.71167865564,18.077,22.2454590209,7.5756052693,13.50495,1.16490375157
 10/06  07:00:00,27.6333747216,2.18658653743,0.0,0.0,3.71167865564,18.077,30.4857840443,5.44024978923,21.0077,4.03783425507
 10/06  08:00:00,20.7662981502,2.18658653743,0.0,0.0,3.71167865564,13.077,22.7890483457,3.74607070955,15.0055,4.03747763615
 10/06  09:00:00,20.8219755648,2.18658653743,0.0,0.0,3.71167865564,13.077,19.1765657523,1.28279198994,15.0055,2.88827376239
 10/06  10:00:00,25.8692026871,2.18658653743,0.0,0.0,3.71167865564,18.077,35.8994625283,0.0,33.0121,2.88736252828
 10/06  11:00:00,27.1493195206,2.18658653743,0.119774598993,0.0,3.71167865564,18.077,43.97660887,0.0,40.51485,3.46175886996
 10/06  12:00:00,27.444735928,2.18658653743,1.20175718774,0.0,3.71167865564,18.077,38.9003892058,0.0,36.0132,2.88718920582
 10/06  13:00:00,27.7330505062,2.18658653743,1.6953703794,0.0,3.71167865564,18.077,33.8246356572,0.0,31.51155,2.31308565716
 10/06  14:00:00,22.4775184718,2.18658653743,1.41721837615,0.0,3.71167865564,13.077,23.3199426216,0.0,21.0077,2.31224262156
 10/06  15:00:00,21.8749922512,2.18658653743,0.852424255573,0.0,3.71167865564,13.077,21.8195792523,0.0,19.50715,2.31242925234
 10/06  16:00:00,21.2540772162,2.18658653743,0.3473759401,0.0,3.71167865564,13.077,24.8205370399,0.0,22.50825,2.31228703991
 10/06  17:00:00,26.5177391183,2.18658653743,0.611131116908,0.0,3.71167865564,18.077,28.3965968609,0.0,25.50935,2.88724686092
 10/06  18:00:00,26.4070852572,2.18658653743,0.504465263374,0.0,3.71167865564,18.077,28.9725338457,0.0,25.50935,3.4631838457
 10/06  19:00:00,27.9509530083,2.18658653743,0.166945772114,0.0,3.71167865564,18.077,30.1221867229,0.0,25.50935,4.61283672292
 10/06  20:00:00,23.4005670393,2.18658653743,0.0,0.0,3.71167865564,13.077,25.9703609961,0.0,22.50825,3.46211099613
 10/06  21:00:00,23.3485360952,2.18658653743,0.0,0.0,3.71167865564,13.077,24.4709630725,0.0,21.0077,3.46326307252
 10/06  22:00:00,23.3320192461,2.18658653743,0.0,0.0,3.71167865564,13.077,21.494143502,0.0264613412104,18.0066,3.46108216084
 10/06  23:00:00,24.4620887228,2.18658653743,0.0,0.0,3.71167865564,13.077,4.73934938824,0.0,3.0011,1.73824938824
 10/06  24:00:00,14.0358170172,2.18658653743,0.0,0.0,1.85583932782,5.577,5.7469220381,1.00776202406,3.0011,1.73806001404
 10/07  01:00:00,9.76658844543,0.0,0.0,0.0,0.618613109274,5.0,3.59315153016,0.0,3.0011,0.592051530161
 10/07  02:00:00,9.79512108071,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/07  03:00:00,9.80677146383,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/07  04:00:00,9.97522738827,0.0,0.0,0.0,0.618613109274,5.0,3.59315746624,0.0,3.0011,0.592057466237
 10/07  05:00:00,13.9430752968,2.18658653743,0.0,0.0,1.85583932782,5.577,8.05501117721,3.53336117721,4.50165,0.02
 10/07  06:00:00,28.3552564316,2.18658653743,0.0,0.0,3.71167865564,18.077,18.2618642718,3.59179503206,13.50495,1.16511923976
 10/07  07:00:00,27.6476900475,2.18658653743,0.0,0.0,3.71167865564,18.077,26.1677903806,3.42251115494,21.0077,1.73757922569
 10/07  08:00:00,20.7377434757,2.18658653743,0.0,0.0,3.71167865564,13.077,20.5290688429,4.3583956032,15.0055,1.16517323972
 10/07  09:00:00,20.7531044119,2.18658653743,0.0,0.0,3.71167865564,13.077,22.0364586133,3.56810447592,15.0055,3.46285413742
 10/07  10:00:00,25.7692003582,2.18658653743,0.0,0.0,3.71167865564,18.077,38.4019761747,1.9280997592,33.0121,3.46177641551
 10/07  11:00:00,26.8981956567,2.18658653743,0.0,0.0,3.71167865564,18.077,43.9776648844,0.0,40.51485,3.46281488435
 10/07  12:00:00,26.0579699718,2.18658653743,0.00220242734584,0.0,3.71167865564,18.077,39.4759447565,0.0,36.0132,3.46274475647
 10/07  13:00:00,25.8760881275,2.18658653743,0.0,0.0,3.71167865564,18.077,34.3994954585,0.0,31.51155,2.88794545851
 10/07  14:00:00,20.8972685642,2.18658653743,0.0,0.0,3.71167865564,13.077,23.9146299476,0.0198581268135,21.0077,2.88707182076
 10/07  15:00:00,20.8909676924,2.18658653743,0.0,0.0,3.71167865564,13.077,22.3940148012,0.0,19.50715,2.88686480117
 10/07  16:00:00,20.818428178,2.18658653743,0.0,0.0,3.71167865564,13.077,25.394556668,0.0,22.50825,2.88630666804
 10/07  17:00:00,25.8280595072,2.18658653743,0.0,0.0,3.71167865564,18.077,28.396561222,0.0,25.50935,2.88721122199
 10/07  18:00:00,25.8992363446,2.18658653743,0.0745423558001,0.0,3.71167865564,18.077,29.5471640631,0.0,25.50935,4.03781406312
 10/07  19:00:00,28.4820100396,2.18658653743,0.0,0.0,3.71167865564,18.077,28.9731126078,0.0,25.50935,3.46376260779
 10/07  20:00:00,23.4270408884,2.18658653743,0.0,0.0,3.71167865564,13.077,25.9833590259,0.0124534800089,22.50825,3.46265554586
 10/07  21:00:00,23.3245785386,2.18658653743,0.0,0.0,3.71167865564,13.077,25.2236930284,0.178726263471,21.0077,4.03726676494
 10/07  22:00:00,23.1928151706,2.18658653743,0.0,0.0,3.71167865564,13.077,23.6458620354,2.75235768195,18.0066,2.88690435349
 10/07  23:00:00,24.306416972,2.18658653743,0.0,0.0,3.71167865564,13.077,11.6557306243,6.34262038475,3.0011,2.31201023957
 10/07  24:00:00,13.8550822237,2.18658653743,0.0,0.0,1.85583932782,5.577,17.9589098002,13.219638026,3.0011,1.73817177426
 10/08  01:00:00,9.62428797127,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/08  02:00:00,9.6552560674,0.0,0.0,0.0,0.618613109274,5.0,3.59318547764,0.0,3.0011,0.592085477641
 10/08  03:00:00,9.66789487387,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/08  04:00:00,9.81744830875,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/08  05:00:00,13.8063503148,2.18658653743,0.0,0.0,1.85583932782,5.577,23.4665791187,18.3728377589,4.50165,0.592091359749
 10/08  06:00:00,28.2712253722,2.18658653743,0.0,0.0,3.71167865564,18.077,27.4489991988,12.7790227124,13.50495,1.1650264864
 10/08  07:00:00,27.5988319466,2.18658653743,0.0,0.0,3.71167865564,18.077,30.3994993879,8.22687017868,21.0077,1.16492920925
 10/08  08:00:00,20.7169664906,2.18658653743,0.0,0.0,3.71167865564,13.077,22.2907691418,6.12003757219,15.0055,1.16523156961
 10/08  09:00:00,20.7425366499,2.18658653743,0.0,0.0,3.71167865564,13.077,21.6644542982,4.92117135293,15.0055,1.7377829453
 10/08  10:00:00,25.7810613584,2.18658653743,0.0,0.0,3.71167865564,18.077,37.9443328002,1.46925055147,33.0121,3.46298224873
 10/08  11:00:00,26.9402157637,2.18658653743,0.00223733123584,0.0,3.71167865564,18.077,43.977723125,0.0,40.51485,3.46287312502
 10/08  12:00:00,26.1591313106,2.18658653743,0.031937477332,0.0,3.71167865564,18.077,38.9005796597,0.0,36.0132,2.88737965969
 10/08  13:00:00,26.1880572081,2.18658653743,0.254243672331,0.0,3.71167865564,18.077,34.3985975997,0.0,31.51155,2.88704759971
 10/08  14:00:00,21.0464503582,2.18658653743,0.105466904472,0.0,3.71167865564,13.077,23.3200204845,0.0,21.0077,2.31232048453
 10/08  15:00:00,21.1716419558,2.18658653743,0.235932936872,0.0,3.71167865564,13.077,21.8191662695,0.0,19.50715,2.3120162695
 10/08  16:00:00,21.2052823385,2.18658653743,0.340527041935,0.0,3.71167865564,13.077,24.8204605175,0.0,22.50825,2.31221051754
 10/08  17:00:00,26.3054744976,2.18658653743,0.430005825825,0.0,3.71167865564,18.077,28.3966910966,0.0,25.50935,2.88734109662
 10/08  18:00:00,26.3561708347,2.18658653743,0.481489510814,0.0,3.71167865564,18.077,28.972210091,0.0,25.50935,3.46286009098
 10/08  19:00:00,28.7330151052,2.18658653743,0.179528807954,0.0,3.71167865564,18.077,28.9722685132,0.0,25.50935,3.46291851321
 10/08  20:00:00,23.5125724254,2.18658653743,0.0,0.0,3.71167865564,13.077,25.3953399723,0.0,22.50825,2.88708997228
 10/08  21:00:00,23.3928668738,2.18658653743,0.0,0.0,3.71167865564,13.077,24.4701080349,0.0,21.0077,3.46240803487
 10/08  22:00:00,23.2524964983,2.18658653743,0.0,0.0,3.71167865564,13.077,20.9161706196,0.0228477447458,18.0066,2.88672287486
 10/08  23:00:00,24.3773400657,2.18658653743,0.0,0.0,3.71167865564,13.077,6.0464078121,1.30719455213,3.0011,1.73811325997
 10/08  24:00:00,13.9407765066,2.18658653743,0.0,0.0,1.85583932782,5.577,9.99913866046,5.25962132014,3.0011,1.73841734032
 10/09  01:00:00,9.69307128967,0.0,0.0,0.0,0.618613109274,5.0,3.59315472196,0.0,3.0011,0.59205472196
 10/09  02:00:00,9.72768137807,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/09  03:00:00,9.74111619245,0.0,0.0,0.0,0.618613109274,5.0,3.59316064698,0.0,3.0011,0.592060646975
 10/09  04:00:00,9.9015228222,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/09  05:00:00,13.8912799872,2.18658653743,0.0,0.0,1.85583932782,5.577,10.8742562552,6.35260625523,4.50165,0.02
 10/09  06:00:00,28.3656206467,2.18658653743,0.0,0.0,3.71167865564,18.077,18.8793423213,3.63698242867,13.50495,1.73740989265
 10/09  07:00:00,27.6989534625,2.18658653743,0.0,0.0,3.71167865564,18.077,23.8540136424,1.68134299374,21.0077,1.16497064865
 10/09  08:00:00,20.8008036517,2.18658653743,0.0,0.0,3.71167865564,13.077,18.4334059789,2.26271235273,15.0055,1.16519362616
 10/09  09:00:00,20.8079113359,2.18658653743,0.0,0.0,3.71167865564,13.077,18.4638572399,2.29332146172,15.0055,1.16503577819
 10/09  10:00:00,25.8304797457,2.18658653743,0.0,0.0,3.71167865564,18.077,36.9524950604,0.478097656675,33.0121,3.46229740372
 10/09  11:00:00,26.9935593925,2.18658653743,0.00440018396411,0.0,3.71167865564,18.077,43.9778819463,0.0,40.51485,3.46303194627
 10/09  12:00:00,26.2931198873,2.18658653743,0.102297619723,0.0,3.71167865564,18.077,39.4739696787,0.0,36.0132,3.46076967866
 10/09  13:00:00,26.3403278826,2.18658653743,0.362645373828,0.0,3.71167865564,18.077,34.3986415499,0.0,31.51155,2.88709154988
 10/09  14:00:00,21.3199388371,2.18658653743,0.321635516181,0.0,3.71167865564,13.077,22.7470262457,0.0,21.0077,1.73932624568
 10/09  15:00:00,21.3312252634,2.18658653743,0.340971323087,0.0,3.71167865564,13.077,21.8196055116,0.0,19.50715,2.31245551158
 10/09  16:00:00,21.2633077522,2.18658653743,0.353374728129,0.0,3.71167865564,13.077,24.8204988491,0.0,22.50825,2.31224884915
 10/09  17:00:00,26.4668019779,2.18658653743,0.545268122872,0.0,3.71167865564,18.077,28.3963189105,0.0,25.50935,2.88696891047
 10/09  18:00:00,26.6174569519,2.18658653743,0.698520056342,0.0,3.71167865564,18.077,28.9720041543,0.0,25.50935,3.46265415428
 10/09  19:00:00,29.0344804016,2.18658653743,0.431051479429,0.0,3.71167865564,18.077,29.5454607979,0.0,25.50935,4.03611079789
 10/09  20:00:00,23.6554874921,2.18658653743,0.0782038042085,0.0,3.71167865564,13.077,25.3954325612,0.0,22.50825,2.88718256123
 10/09  21:00:00,23.4782249287,2.18658653743,0.0,0.0,3.71167865564,13.077,24.4696837085,0.0,21.0077,3.46198370852
 10/09  22:00:00,23.3443120317,2.18658653743,0.0,0.0,3.71167865564,13.077,20.8933879665,0.0,18.0066,2.88678796652
 10/09  23:00:00,24.4879045693,2.18658653743,0.0,0.0,3.71167865564,13.077,4.73896428208,0.0,3.0011,1.73786428208
 10/09  24:00:00,14.0551421534,2.18658653743,0.0,0.0,1.85583932782,5.577,5.20805492009,0.468350613528,3.0011,1.73860430656
 10/10  01:00:00,9.77392201445,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/10  02:00:00,9.7854946634,0.0,0.0,0.0,0.618613109274,5.0,3.59317887952,0.0,3.0011,0.592078879521
 10/10  03:00:00,9.78549320383,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/10  04:00:00,10.5007162094,0.0,0.0,0.0,0.618613109274,5.0,3.5931847721,0.0,3.0011,0.592084772098
 10/10  05:00:00,14.4953989022,2.18658653743,0.0,0.0,1.85583932782,5.577,9.23921918195,4.71756918195,4.50165,0.02
 10/10  06:00:00,28.6683936953,2.18658653743,0.0,0.0,3.71167865564,18.077,16.3627376548,1.69272299467,13.50495,1.16506466008
 10/10  07:00:00,27.748219744,2.18658653743,0.0,0.0,3.71167865564,18.077,25.6200415632,0.0,21.0077,4.61234156323
 10/10  08:00:00,20.8540452644,2.18658653743,0.0,0.0,3.71167865564,13.077,18.9819491885,0.513359032968,15.0055,3.46309015551
 10/10  09:00:00,20.8567876898,2.18658653743,0.0,0.0,3.71167865564,13.077,19.52938562,1.06265794944,15.0055,3.46122767055
 10/10  10:00:00,25.8599733174,2.18658653743,0.0,0.0,3.71167865564,18.077,36.6080371359,0.709422719767,33.0121,2.88651441612
 10/10  11:00:00,26.9880661752,2.18658653743,0.0124788265351,0.0,3.71167865564,18.077,43.9758655917,0.0,40.51485,3.46101559173
 10/10  12:00:00,26.1623145024,2.18658653743,0.00911872323544,0.0,3.71167865564,18.077,38.8998621988,0.0,36.0132,2.88666219884
 10/10  13:00:00,25.9297130165,2.18658653743,0.0,0.0,3.71167865564,18.077,33.8239162023,0.0,31.51155,2.31236620232
 10/10  14:00:00,20.9152459391,2.18658653743,0.0,0.0,3.71167865564,13.077,23.3423496127,0.0222794665519,21.0077,2.3123701461
 10/10  15:00:00,20.903436784,2.18658653743,0.0,0.0,3.71167865564,13.077,21.8194091827,0.0,19.50715,2.31225918268
 10/10  16:00:00,20.829988169,2.18658653743,0.0,0.0,3.71167865564,13.077,24.8200164661,0.0,22.50825,2.3117664661
 10/10  17:00:00,25.854637617,2.18658653743,0.00972939616545,0.0,3.71167865564,18.077,28.3964219459,0.0,25.50935,2.8870719459
 10/10  18:00:00,25.8507212101,2.18658653743,0.0,0.0,3.71167865564,18.077,29.5464693431,0.0,25.50935,4.03711934314
 10/10  19:00:00,28.386658637,2.18658653743,0.0,0.0,3.71167865564,18.077,29.5477021398,0.0,25.50935,4.03835213977
 10/10  20:00:00,23.3810890056,2.18658653743,0.0,0.0,3.71167865564,13.077,25.9700763156,0.0,22.50825,3.46182631561
 10/10  21:00:00,23.3315923268,2.18658653743,0.0,0.0,3.71167865564,13.077,25.0450181401,0.0,21.0077,4.03731814014
 10/10  22:00:00,23.3267094762,2.18658653743,0.0,0.0,3.71167865564,13.077,21.4909459139,0.0228107219822,18.0066,3.46153519197
 10/10  23:00:00,24.4668744259,2.18658653743,0.0,0.0,3.71167865564,13.077,4.73967466515,0.0,3.0011,1.73857466515
 10/10  24:00:00,14.0403101115,2.18658653743,0.0,0.0,1.85583932782,5.577,6.51221984644,1.77299410901,3.0011,1.73812573743
 10/11  01:00:00,9.77222789438,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/11  02:00:00,9.79899832322,0.0,0.0,0.0,0.618613109274,5.0,3.59316990905,0.0,3.0011,0.592069909053
 10/11  03:00:00,9.81191831969,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/11  04:00:00,9.97466983625,0.0,0.0,0.0,0.618613109274,5.0,3.59317581588,0.0,3.0011,0.592075815879
 10/11  05:00:00,13.9901387449,2.18658653743,0.0,0.0,1.85583932782,5.577,6.93519351235,2.41354351235,4.50165,0.02
 10/11  06:00:00,28.4741759832,2.18658653743,0.0,0.0,3.71167865564,18.077,14.6699815156,0.0,13.50495,1.16503151562
 10/11  07:00:00,27.8175993948,2.18658653743,0.00891124634853,0.0,3.71167865564,18.077,25.6198049468,0.0,21.0077,4.61210494683
 10/11  08:00:00,20.9235739796,2.18658653743,0.0,0.0,3.71167865564,13.077,18.4685652826,0.0,15.0055,3.46306528259
 10/11  09:00:00,20.9405384796,2.18658653743,0.0,0.0,3.71167865564,13.077,18.4668216376,0.0,15.0055,3.46132163762
 10/11  10:00:00,25.9430956727,2.18658653743,0.0,0.0,3.71167865564,18.077,35.8989226639,0.0,33.0121,2.8868226639
 10/11  11:00:00,27.1016150067,2.18658653743,0.0417360676302,0.0,3.71167865564,18.077,43.9761047567,0.0,40.51485,3.46125475665
 10/11  12:00:00,27.2161887138,2.18658653743,0.962228442423,0.0,3.71167865564,18.077,38.9004127704,0.0,36.0132,2.88721277039
 10/11  13:00:00,27.042597469,2.18658653743,1.02702433363,0.0,3.71167865564,18.077,33.8241667108,0.0,31.51155,2.31261671082
 10/11  14:00:00,21.2628193232,2.18658653743,0.247912072657,0.0,3.71167865564,13.077,23.319846984,0.0,21.0077,2.31214698405
 10/11  15:00:00,21.0145661767,2.18658653743,0.0,0.0,3.71167865564,13.077,21.819130062,0.0,19.50715,2.31198006198
 10/11  16:00:00,20.9234787002,2.18658653743,0.0,0.0,3.71167865564,13.077,24.8200635238,0.0,22.50825,2.31181352381
 10/11  17:00:00,26.6368758989,2.18658653743,0.706432848755,0.0,3.71167865564,18.077,28.3960202929,0.0,25.50935,2.88667029286
 10/11  18:00:00,26.748938392,2.18658653743,0.813807673619,0.0,3.71167865564,18.077,29.5464555566,0.0,25.50935,4.03710555655
 10/11  19:00:00,29.4512390089,2.18658653743,0.814327273785,0.0,3.71167865564,18.077,29.5474306867,0.0,25.50935,4.03808068673
 10/11  20:00:00,24.1344796954,2.18658653743,0.51357235083,0.0,3.71167865564,13.077,25.9704705967,0.0,22.50825,3.46222059666
 10/11  21:00:00,23.671885094,2.18658653743,0.15085495693,0.0,3.71167865564,13.077,25.0454179145,0.0,21.0077,4.03771791452
 10/11  22:00:00,23.3890758071,2.18658653743,0.0,0.0,3.71167865564,13.077,21.4678607275,0.0,18.0066,3.46126072748
 10/11  23:00:00,24.529060919,2.18658653743,0.0,0.0,3.71167865564,13.077,4.73988141427,0.0,3.0011,1.73878141427
 10/11  24:00:00,14.1092004201,2.18658653743,0.0,0.0,1.85583932782,5.577,4.761990131,0.0229513341208,3.0011,1.73793879688
 10/12  01:00:00,9.82571664678,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/12  02:00:00,9.84872051183,0.0,0.0,0.0,0.618613109274,5.0,3.5931890279,0.0,3.0011,0.592089027903
 10/12  03:00:00,9.85803087983,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/12  04:00:00,10.0236586347,0.0,0.0,0.0,0.618613109274,5.0,3.59319490438,0.0,3.0011,0.59209490438
 10/12  05:00:00,14.0436782097,2.18658653743,0.0,0.0,1.85583932782,5.577,4.65451508342,0.132865083424,4.50165,0.02
 10/12  06:00:00,28.5394625523,2.18658653743,0.00836835588242,0.0,3.71167865564,18.077,14.6700866689,0.0,13.50495,1.16513666894
 10/12  07:00:00,27.8797400085,2.18658653743,0.014434384865,0.0,3.71167865564,18.077,25.6203369136,0.0,21.0077,4.61263691364
 10/12  08:00:00,20.9716200199,2.18658653743,0.0,0.0,3.71167865564,13.077,19.0426236396,0.0,15.0055,4.03712363961
 10/12  09:00:00,20.9942064032,2.18658653743,0.0,0.0,3.71167865564,13.077,17.89346499,0.0,15.0055,2.88796499004
 10/12  10:00:00,26.0153518651,2.18658653743,0.0109877942693,0.0,3.71167865564,18.077,35.8995323216,0.0,33.0121,2.88743232162
 10/12  11:00:00,28.0914019226,2.18658653743,0.982805391317,0.0,3.71167865564,18.077,43.9765804201,0.0,40.51485,3.4617304201
 10/12  12:00:00,28.3139379196,2.18658653743,2.00273999763,0.0,3.71167865564,18.077,38.9004739469,0.0,36.0132,2.88727394685
 10/12  13:00:00,28.3708074003,2.18658653743,2.31722967984,0.0,3.71167865564,18.077,34.3978890653,0.0,31.51155,2.88633906525
 10/12  14:00:00,22.7012065453,2.18658653743,1.64321066568,0.0,3.71167865564,13.077,22.7471949207,0.0,21.0077,1.73949492073
 10/12  15:00:00,22.5219478408,2.18658653743,1.45558084929,0.0,3.71167865564,13.077,21.8196836158,0.0,19.50715,2.31253361585
 10/12  16:00:00,22.7040319173,2.18658653743,1.63240457407,0.0,3.71167865564,13.077,24.8206401142,0.0,22.50825,2.31239011419
 10/12  17:00:00,28.2795979588,2.18658653743,2.26623767064,0.0,3.71167865564,18.077,28.3958761385,0.0,25.50935,2.88652613851
 10/12  18:00:00,27.9492422266,2.18658653743,1.95476560881,0.0,3.71167865564,18.077,29.5474672664,0.0,25.50935,4.03811726643
 10/12  19:00:00,29.9411007856,2.18658653743,1.2789358109,0.0,3.71167865564,18.077,30.1225746747,0.0,25.50935,4.61322467475
 10/12  20:00:00,24.0243878771,2.18658653743,0.412208895476,0.0,3.71167865564,13.077,25.9705894756,0.0,22.50825,3.46233947555
 10/12  21:00:00,23.49957043,2.18658653743,0.0,0.0,3.71167865564,13.077,25.0448319493,0.0,21.0077,4.0371319493
 10/12  22:00:00,23.3539486473,2.18658653743,0.0,0.0,3.71167865564,13.077,20.9215490256,0.0272106220109,18.0066,2.8877384036
 10/12  23:00:00,24.496405645,2.18658653743,0.0,0.0,3.71167865564,13.077,5.31214920089,0.0,3.0011,2.31104920089
 10/12  24:00:00,14.0665028151,2.18658653743,0.0,0.0,1.85583932782,5.577,4.60417352857,0.437787797841,3.0011,1.16528573073
 10/13  01:00:00,9.78820722779,0.0,0.0,0.0,0.618613109274,5.0,3.59318259711,0.0,3.0011,0.592082597109
 10/13  02:00:00,9.82239782595,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/13  03:00:00,9.82975639927,0.0,0.0,0.0,0.618613109274,5.0,3.59318849717,0.0,3.0011,0.592088497171
 10/13  04:00:00,10.5486538808,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/13  05:00:00,14.5214345677,2.18658653743,0.0,0.0,1.85583932782,5.577,8.17606269658,3.08231832386,4.50165,0.592094372713
