Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/30  04:00:00,9.76858117908,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/30  05:00:00,13.7640803388,2.18658653743,0.0,0.0,1.85583932782,5.577,34.3268728529,29.2331346415,4.50165,0.592088211473
 10/30  06:00:00,28.2364995542,2.18658653743,0.0,0.0,3.71167865564,18.077,36.9868741867,22.3168044793,13.50495,1.16511970733
 10/30  07:00:00,28.1975371661,2.18658653743,0.0,0.0,3.71167865564,18.077,42.9339969296,17.3125345431,21.0077,4.61376238652
 10/30  08:00:00,20.6663412876,2.18658653743,0.0,0.0,3.71167865564,13.077,37.8067961393,18.763493271,15.0055,4.03780286834
 10/30  09:00:00,20.6734211813,2.18658653743,0.0,0.0,3.71167865564,13.077,38.0704061356,19.6029570171,15.0055,3.46194911842
 10/30  10:00:00,25.6714459853,2.18658653743,0.0,0.0,3.71167865564,18.077,54.2162613574,17.743727929,33.0121,3.46043342841
 10/30  11:00:00,26.8080731388,2.18658653743,0.0,0.0,3.71167865564,18.077,58.013704021,14.0372505582,40.51485,3.46160346282
 10/30  12:00:00,25.9091657595,2.18658653743,0.0,0.0,3.71167865564,18.077,48.3172258682,9.41737803657,36.0132,2.88664783159
 10/30  13:00:00,25.7149718295,2.18658653743,0.0,0.0,3.71167865564,18.077,43.3429051147,8.94482073387,31.51155,2.88653438085
 10/30  14:00:00,20.7139959777,2.18658653743,0.0,0.0,3.71167865564,13.077,35.1806571034,11.8612667758,21.0077,2.31169032759
 10/30  15:00:00,20.6968517115,2.18658653743,0.0,0.0,3.71167865564,13.077,35.1556906116,13.3368327741,19.50715,2.31170783752
 10/30  16:00:00,20.6133590779,2.18658653743,0.0,0.0,3.71167865564,13.077,37.8788238009,13.058604056,22.50825,2.31196974488
 10/30  17:00:00,25.6194870286,2.18658653743,0.0,0.0,3.71167865564,18.077,38.8484249022,10.4518095158,25.50935,2.88726538635
 10/30  18:00:00,26.8907090343,2.18658653743,0.0,0.0,3.71167865564,18.077,40.1830813975,10.0617011106,25.50935,4.61203028691
 10/30  19:00:00,28.3013719417,2.18658653743,0.0,0.0,3.71167865564,18.077,39.5932403129,10.0453373811,25.50935,4.03855293178
 10/30  20:00:00,23.2875109903,2.18658653743,0.0,0.0,3.71167865564,13.077,37.5664416161,11.0210800333,22.50825,4.03711158281
 10/30  21:00:00,23.217712211,2.18658653743,0.0,0.0,3.71167865564,13.077,36.4898369151,11.4443218145,21.0077,4.0378151006
 10/30  22:00:00,23.1115490031,2.18658653743,0.0,0.0,3.71167865564,13.077,33.9679339852,12.4997269759,18.0066,3.46160700928
 10/30  23:00:00,24.2743751841,2.18658653743,0.0,0.0,3.71167865564,13.077,20.2772434295,14.9648574935,3.0011,2.31128593598
 10/30  24:00:00,13.8247354442,2.18658653743,0.0,0.0,1.85583932782,5.577,25.8367844284,21.0975714853,3.0011,1.73811294306
 10/31  01:00:00,9.58823685302,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/31  02:00:00,9.61372074251,0.0,0.0,0.0,0.618613109274,5.0,3.59315320141,0.0,3.0011,0.592053201408
 10/31  03:00:00,9.63120936458,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/31  04:00:00,10.3011078379,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/31  05:00:00,14.3062831085,2.18658653743,0.0,0.0,1.85583932782,5.577,27.929138958,22.8354039584,4.50165,0.592084999579
 10/31  06:00:00,28.4916459094,2.18658653743,0.0,0.0,3.71167865564,18.077,31.2303371192,16.5602941444,13.50495,1.16509297481
 10/31  07:00:00,28.2151230231,2.18658653743,0.0,0.0,3.71167865564,18.077,39.5580495589,13.9365978,21.0077,4.6137517589
 10/31  08:00:00,20.687258187,2.18658653743,0.0,0.0,3.71167865564,13.077,33.7962169584,14.752894843,15.0055,4.03782211541
 10/31  09:00:00,20.698364325,2.18658653743,0.0,0.0,3.71167865564,13.077,33.0821017165,14.6144283619,15.0055,3.46217335464
 10/31  10:00:00,25.6920116729,2.18658653743,0.0,0.0,3.71167865564,18.077,49.3020415911,12.8295100045,33.0121,3.4604315866
 10/31  11:00:00,26.8142355905,2.18658653743,0.0,0.0,3.71167865564,18.077,54.6160041417,10.639807271,40.51485,3.46134687069
 10/31  12:00:00,25.9163099354,2.18658653743,0.0,0.0,3.71167865564,18.077,47.3218653035,8.42180329807,36.0132,2.88686200541
 10/31  13:00:00,25.7250697716,2.18658653743,0.0,0.0,3.71167865564,18.077,41.7789497021,7.3811803834,31.51155,2.88621931867
 10/31  14:00:00,20.7220998503,2.18658653743,0.0,0.0,3.71167865564,13.077,34.2293458788,10.9097328948,21.0077,2.31191298393
 10/31  15:00:00,20.707550774,2.18658653743,0.0,0.0,3.71167865564,13.077,33.6153813875,11.7962785758,19.50715,2.31195281167
 10/31  16:00:00,20.6284450193,2.18658653743,0.0,0.0,3.71167865564,13.077,35.4582396606,10.6377526498,22.50825,2.31223701082
 10/31  17:00:00,25.6369481873,2.18658653743,0.0,0.0,3.71167865564,18.077,36.9662715274,7.9964141168,25.50935,3.46050741061
 10/31  18:00:00,26.9083356991,2.18658653743,0.0,0.0,3.71167865564,18.077,37.1137171111,7.56636210598,25.50935,4.03800500515
 10/31  19:00:00,28.1768164099,2.18658653743,0.0,0.0,3.71167865564,18.077,37.7046104427,7.58294875528,25.50935,4.61231168737
 10/31  20:00:00,23.1714015186,2.18658653743,0.0,0.0,3.71167865564,13.077,34.5402316823,8.56945044381,22.50825,3.46253123845
 10/31  21:00:00,23.1290892984,2.18658653743,0.0,0.0,3.71167865564,13.077,34.0446408706,8.99914725256,21.0077,4.03779361804
 10/31  22:00:00,23.1295154052,2.18658653743,0.0,0.0,3.71167865564,13.077,30.6340846195,9.1651128232,18.0066,3.46237179628
 10/31  23:00:00,24.291202473,2.18658653743,0.0,0.0,3.71167865564,13.077,15.5549253277,10.2420112621,3.0011,2.31181406563
 10/31  24:00:00,13.8624577779,2.18658653743,0.0,0.0,1.85583932782,5.577,19.6723300222,14.9330527017,3.0011,1.7381773205
 11/01  01:00:00,9.63549101117,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/01  02:00:00,9.66694200384,0.0,0.0,0.0,0.618613109274,5.0,3.59318165463,0.0,3.0011,0.592081654634
 11/01  03:00:00,9.68374889777,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/01  04:00:00,9.84824232128,0.0,0.0,0.0,0.618613109274,5.0,3.59318754281,0.0,3.0011,0.592087542806
 11/01  05:00:00,13.8719052872,2.18658653743,0.0,0.0,1.85583932782,5.577,13.8267260318,9.30507603179,4.50165,0.02
 11/01  06:00:00,28.346347765,2.18658653743,0.0,0.0,3.71167865564,18.077,19.8276403482,5.15745938047,13.50495,1.16523096769
 11/01  07:00:00,28.3130308083,2.18658653743,0.0,0.0,3.71167865564,18.077,28.1395148043,2.51688319759,21.0077,4.6149316067
 11/01  08:00:00,20.7833315815,2.18658653743,0.0,0.0,3.71167865564,13.077,23.1328849609,3.5154984469,15.0055,4.61188651395
 11/01  09:00:00,20.8281741749,2.18658653743,0.0,0.0,3.71167865564,13.077,19.7750147445,1.30715837622,15.0055,3.46235636827
 11/01  10:00:00,25.8786432866,2.18658653743,0.0,0.0,3.71167865564,18.077,35.8997538218,0.0,33.0121,2.88765382181
 11/01  11:00:00,27.012480126,2.18658653743,0.00561318433252,0.0,3.71167865564,18.077,43.9775300419,0.0,40.51485,3.46268004192
 11/01  12:00:00,26.4488885778,2.18658653743,0.262691119322,0.0,3.71167865564,18.077,38.9005961776,0.0,36.0132,2.88739617765
 11/01  13:00:00,26.4215402553,2.18658653743,0.458398006659,0.0,3.71167865564,18.077,34.3985082379,0.0,31.51155,2.88695823793
 11/01  14:00:00,21.14983316,2.18658653743,0.17788134541,0.0,3.71167865564,13.077,23.3204236555,0.0,21.0077,2.31272365554
 11/01  15:00:00,20.9532673617,2.18658653743,0.0,0.0,3.71167865564,13.077,21.8199340453,0.0,19.50715,2.31278404528
 11/01  16:00:00,20.8711367345,2.18658653743,0.0,0.0,3.71167865564,13.077,25.3937636224,0.0,22.50825,2.8855136224
 11/01  17:00:00,26.3271303781,2.18658653743,0.446986808873,0.0,3.71167865564,18.077,28.3968540083,0.0,25.50935,2.88750400829
 11/01  18:00:00,27.5503802943,2.18658653743,0.401749397342,0.0,3.71167865564,18.077,29.5478520276,0.0,25.50935,4.0385020276
 11/01  19:00:00,28.7058680589,2.18658653743,0.138560870858,0.0,3.71167865564,18.077,30.1234505799,0.0,25.50935,4.61410057994
 11/01  20:00:00,23.5366378591,2.18658653743,0.0,0.0,3.71167865564,13.077,26.5451149139,0.0,22.50825,4.03686491391
 11/01  21:00:00,23.4476567586,2.18658653743,0.0,0.0,3.71167865564,13.077,25.0460738099,0.0,21.0077,4.03837380991
 11/01  22:00:00,23.3210799594,2.18658653743,0.0,0.0,3.71167865564,13.077,21.4676435836,0.0,18.0066,3.46104358363
 11/01  23:00:00,24.4660291981,2.18658653743,0.0,0.0,3.71167865564,13.077,5.31233981362,0.0,3.0011,2.31123981362
 11/01  24:00:00,14.0458989486,2.18658653743,0.0,0.0,1.85583932782,5.577,5.07700542014,0.337955265018,3.0011,1.73795015512
 11/02  01:00:00,9.76223902699,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/02  02:00:00,9.78806199179,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/02  03:00:00,9.79901790999,0.0,0.0,0.0,0.618613109274,5.0,3.59315106266,0.0,3.0011,0.592051062659
 11/02  04:00:00,9.96083666283,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/02  05:00:00,13.9602071645,2.18658653743,0.0,0.0,1.85583932782,5.577,7.40431588477,2.31060888706,4.50165,0.592056997711
 11/02  06:00:00,28.4194118882,2.18658653743,0.0,0.0,3.71167865564,18.077,15.7455680688,1.07535165817,13.50495,1.16526641063
 11/02  07:00:00,28.3714548075,2.18658653743,0.0,0.0,3.71167865564,18.077,25.6212542659,0.0,21.0077,4.61355426591
 11/02  08:00:00,20.8359118754,2.18658653743,0.0,0.0,3.71167865564,13.077,20.4563765182,1.41326165588,15.0055,4.03761486228
 11/02  09:00:00,20.847680547,2.18658653743,0.0,0.0,3.71167865564,13.077,19.5633008491,1.09499620367,15.0055,3.46280464545
 11/02  10:00:00,25.8612668026,2.18658653743,0.0,0.0,3.71167865564,18.077,36.4736847819,0.0,33.0121,3.46158478188
 11/02  11:00:00,27.004544032,2.18658653743,0.00754777791264,0.0,3.71167865564,18.077,43.9776120096,0.0,40.51485,3.46276200955
 11/02  12:00:00,26.9163999928,2.18658653743,0.704342763436,0.0,3.71167865564,18.077,38.9010639293,0.0,36.0132,2.8878639293
 11/02  13:00:00,27.6182234942,2.18658653743,1.59941690502,0.0,3.71167865564,18.077,34.3979194855,0.0,31.51155,2.88636948545
 11/02  14:00:00,22.8967148228,2.18658653743,1.84064310932,0.0,3.71167865564,13.077,23.3197254605,0.0,21.0077,2.31202546049
 11/02  15:00:00,23.3325777166,2.18658653743,2.25125623907,0.0,3.71167865564,13.077,21.8195058267,0.0,19.50715,2.31235582666
 11/02  16:00:00,23.8479962408,2.18658653743,2.76493499353,0.0,3.71167865564,13.077,24.8209343765,0.0,22.50825,2.31268437647
 11/02  17:00:00,30.2760837286,2.18658653743,4.21452599013,0.0,3.71167865564,18.077,28.9707415236,0.0,25.50935,3.46139152358
 11/02  18:00:00,30.8347522052,2.18658653743,3.52429597584,0.0,3.71167865564,18.077,29.5482069908,0.0,25.50935,4.03885699081
 11/02  19:00:00,31.6837466866,2.18658653743,2.93282405302,0.0,3.71167865564,18.077,30.1233479753,0.0,25.50935,4.61399797533
 11/02  20:00:00,26.0942051927,2.18658653743,2.35801520568,0.0,3.71167865564,13.077,26.5452438002,0.0,22.50825,4.03699380022
 11/02  21:00:00,25.8578562233,2.18658653743,2.21843205805,0.0,3.71167865564,13.077,25.0462391886,0.0,21.0077,4.03853918864
 11/02  22:00:00,25.3842186305,2.18658653743,1.88298167791,0.0,3.71167865564,13.077,21.4688157822,0.0,18.0066,3.46221578221
 11/02  23:00:00,26.2199130094,2.18658653743,1.57407579659,0.0,3.71167865564,13.077,4.73996763967,0.0,3.0011,1.73886763967
 11/02  24:00:00,14.9142334856,2.18658653743,0.669732921925,0.0,1.85583932782,5.577,4.73949735508,0.0,3.0011,1.73839735508
 11/03  01:00:00,9.92306757588,0.0,0.0,0.0,0.618613109274,5.0,3.59318080053,0.0,3.0011,0.592080800532
 11/03  02:00:00,9.94134154631,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/03  03:00:00,9.94199395793,0.0,0.0,0.0,0.618613109274,5.0,3.59316948472,0.0,3.0011,0.59206948472
 11/03  04:00:00,10.7763110068,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/03  05:00:00,15.2052313233,2.18658653743,0.387692922974,0.0,1.85583932782,5.577,5.09372539064,0.0,4.50165,0.592075390644
 11/03  06:00:00,30.1489635437,2.18658653743,1.19296402242,0.0,3.71167865564,18.077,14.670154461,0.0,13.50495,1.16520446102
 11/03  07:00:00,30.3355586018,2.18658653743,1.73548417194,0.0,3.71167865564,18.077,25.6210836142,0.0,21.0077,4.61338361416
 11/03  08:00:00,22.0933027836,2.18658653743,1.04718490772,0.0,3.71167865564,13.077,19.0431965647,0.0,15.0055,4.03769656473
 11/03  09:00:00,21.3376589925,2.18658653743,0.315093320166,0.0,3.71167865564,13.077,18.4678887147,0.0,15.0055,3.46238871474
 11/03  10:00:00,26.6052953409,2.18658653743,0.587870134475,0.0,3.71167865564,18.077,36.4734505092,0.0,33.0121,3.46135050919
 11/03  11:00:00,28.5740333238,2.18658653743,1.46571102868,0.0,3.71167865564,18.077,43.9774361787,0.0,40.51485,3.46258617874
 11/03  12:00:00,28.4176143903,2.18658653743,2.13651307861,0.0,3.71167865564,18.077,38.9009968334,0.0,36.0132,2.8877968334
 11/03  13:00:00,27.7997407407,2.18658653743,1.79231794298,0.0,3.71167865564,18.077,34.3977438539,0.0,31.51155,2.88619385389
 11/03  14:00:00,22.0024433523,2.18658653743,0.992199320471,0.0,3.71167865564,13.077,23.3198729197,0.0,21.0077,2.31217291968
 11/03  15:00:00,21.740901518,2.18658653743,0.725574187833,0.0,3.71167865564,13.077,21.8196775684,0.0,19.50715,2.31252756836
 11/03  16:00:00,21.7286718592,2.18658653743,0.778515688755,0.0,3.71167865564,13.077,25.3942822957,0.0,22.50825,2.88603229573
 11/03  17:00:00,27.3802666732,2.18658653743,1.4411741457,0.0,3.71167865564,18.077,28.3970034898,0.0,25.50935,2.88765348984
 11/03  18:00:00,28.545756426,2.18658653743,1.33757418932,0.0,3.71167865564,18.077,29.5482664369,0.0,25.50935,4.03891643688
 11/03  19:00:00,28.8160969502,2.18658653743,0.378376851948,0.0,3.71167865564,18.077,30.1235297694,0.0,25.50935,4.6141797694
 11/03  20:00:00,23.3668464796,2.18658653743,0.0,0.0,3.71167865564,13.077,26.5672086703,0.0214829209607,22.50825,4.0374757493
 11/03  21:00:00,23.2751030815,2.18658653743,0.0,0.0,3.71167865564,13.077,25.0459700257,0.0,21.0077,4.03827002569
 11/03  22:00:00,23.2417653913,2.18658653743,0.0,0.0,3.71167865564,13.077,22.7510842153,1.28242893157,18.0066,3.46205528375
 11/03  23:00:00,24.3696162844,2.18658653743,0.0,0.0,3.71167865564,13.077,8.59217164956,3.27972878673,3.0011,2.31134286283
 11/03  24:00:00,13.9219513414,2.18658653743,0.0,0.0,1.85583932782,5.577,11.556876472,6.81756893245,3.0011,1.73820753952
 11/04  01:00:00,9.67382847483,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/04  02:00:00,9.70246131283,0.0,0.0,0.0,0.618613109274,5.0,3.59318143803,0.0,3.0011,0.592081438029
 11/04  03:00:00,9.71404704643,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/04  04:00:00,9.86624358588,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/04  05:00:00,13.8562793973,2.18658653743,0.0,0.0,1.85583932782,5.577,16.1022155701,11.0084782436,4.50165,0.592087326545
 11/04  06:00:00,28.3266930773,2.18658653743,0.0,0.0,3.71167865564,18.077,21.2547325543,6.58487991997,13.50495,1.1649026343
 11/04  07:00:00,28.2869988186,2.18658653743,0.0,0.0,3.71167865564,18.077,27.4511241654,4.70576955173,21.0077,1.73765461364
 11/04  08:00:00,21.3871402147,2.18658653743,0.0,0.0,3.71167865564,13.077,21.60637604,5.4357530873,15.0055,1.16512295272
 11/04  09:00:00,20.764264173,2.18658653743,0.0,0.0,3.71167865564,13.077,23.8313519317,4.78833346515,15.0055,4.03751846656
 11/04  10:00:00,25.7682188641,2.18658653743,0.0,0.0,3.71167865564,18.077,40.1834521362,3.70888085685,33.0121,3.46247127934
 11/04  11:00:00,26.8744669294,2.18658653743,0.0,0.0,3.71167865564,18.077,45.3201293821,1.34174213334,40.51485,3.46353724876
 11/04  12:00:00,26.0004966874,2.18658653743,0.0,0.0,3.71167865564,18.077,40.0509613476,0.0,36.0132,4.03776134756
 11/04  13:00:00,25.8103781825,2.18658653743,0.0,0.0,3.71167865564,18.077,34.9735925399,0.0,31.51155,3.46204253987
 11/04  14:00:00,20.8175990754,2.18658653743,0.0,0.0,3.71167865564,13.077,25.1529453221,0.684088929002,21.0077,3.46115639305
 11/04  15:00:00,20.7988710022,2.18658653743,0.0,0.0,3.71167865564,13.077,23.4535743333,1.05938622492,19.50715,2.88703810837
 11/04  16:00:00,20.7183444702,2.18658653743,0.0,0.0,3.71167865564,13.077,26.8729404892,1.47769851947,22.50825,2.88699196974
 11/04  17:00:00,25.7275616515,2.18658653743,0.0,0.0,3.71167865564,18.077,29.3122152535,0.915235289136,25.50935,2.88762996437
 11/04  18:00:00,27.0021257392,2.18658653743,0.0,0.0,3.71167865564,18.077,30.1224694716,0.0,25.50935,4.61311947159
 11/04  19:00:00,28.4145466086,2.18658653743,0.0,0.0,3.71167865564,18.077,29.7511845225,0.203162484182,25.50935,4.03867203833
 11/04  20:00:00,23.3938597279,2.18658653743,0.0,0.0,3.71167865564,13.077,27.9895842857,1.44444235381,22.50825,4.0368919319
 11/04  21:00:00,23.3179450072,2.18658653743,0.0,0.0,3.71167865564,13.077,27.049437676,2.00314650726,21.0077,4.03859116874
 11/04  22:00:00,23.2071390276,2.18658653743,0.0,0.0,3.71167865564,13.077,24.0999092644,3.20615579507,18.0066,2.88715346935
 11/04  23:00:00,24.3507283954,2.18658653743,0.0,0.0,3.71167865564,13.077,10.3107315515,4.42390783951,3.0011,2.88572371196
 11/04  24:00:00,13.9135784238,2.18658653743,0.0,0.0,1.85583932782,5.577,12.6286440981,7.88956608202,3.0011,1.73797801608
 11/05  01:00:00,9.67677610085,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/05  02:00:00,9.70841936005,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/05  03:00:00,9.73151089807,0.0,0.0,0.0,0.618613109274,5.0,3.59315831276,0.0,3.0011,0.592058312758
 11/05  04:00:00,9.89879725097,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/05  05:00:00,13.9073220121,2.18658653743,0.0,0.0,1.85583932782,5.577,12.7435007801,7.6497865438,4.50165,0.592064236265
 11/05  06:00:00,28.387734045,2.18658653743,0.0,0.0,3.71167865564,18.077,19.0751185619,4.40514026109,13.50495,1.16502830083
 11/05  07:00:00,28.3616031903,2.18658653743,0.0,0.0,3.71167865564,18.077,23.795374602,1.62260697484,21.0077,1.16506762718
 11/05  08:00:00,21.4696260008,2.18658653743,0.0,0.0,3.71167865564,13.077,18.6333066002,1.89016742425,15.0055,1.73763917595
 11/05  09:00:00,20.8402689341,2.18658653743,0.0,0.0,3.71167865564,13.077,17.9909513052,1.8204240397,15.0055,1.1650272655
 11/05  10:00:00,25.8382494282,2.18658653743,0.0,0.0,3.71167865564,18.077,38.2617960435,1.21260005405,33.0121,4.03709598943
 11/05  11:00:00,26.9219298576,2.18658653743,0.0,0.0,3.71167865564,18.077,44.6120471045,0.059917132842,40.51485,4.03727997164
 11/05  12:00:00,26.0466347422,2.18658653743,0.0,0.0,3.71167865564,18.077,38.9004937951,0.0,36.0132,2.88729379514
 11/05  13:00:00,25.831086662,2.18658653743,0.0,0.0,3.71167865564,18.077,34.4480271265,0.0491187692096,31.51155,2.88735835734
 11/05  14:00:00,20.8273958715,2.18658653743,0.0,0.0,3.71167865564,13.077,25.588278701,1.69584078304,21.0077,2.88473791796
 11/05  15:00:00,20.7966054366,2.18658653743,0.0,0.0,3.71167865564,13.077,24.7180917918,2.89929270897,19.50715,2.31164908278
 11/05  16:00:00,20.7088654776,2.18658653743,0.0,0.0,3.71167865564,13.077,28.3768059704,3.55625187251,22.50825,2.31230409792
 11/05  17:00:00,25.7046016205,2.18658653743,0.0,0.0,3.71167865564,18.077,32.3961094768,3.42594008194,25.50935,3.46081939485
 11/05  18:00:00,26.9623098132,2.18658653743,0.0,0.0,3.71167865564,18.077,31.3902945117,2.41754056062,25.50935,3.46340395104
 11/05  19:00:00,28.3708689544,2.18658653743,0.0,0.0,3.71167865564,18.077,32.0070046479,2.46078469162,25.50935,4.03686995626
 11/05  20:00:00,23.3536998021,2.18658653743,0.0,0.0,3.71167865564,13.077,28.8956698662,3.50007796684,22.50825,2.88734189935
 11/05  21:00:00,23.2813712732,2.18658653743,0.0,0.0,3.71167865564,13.077,29.0165581499,3.9712558837,21.0077,4.0376022662
 11/05  22:00:00,23.1729097487,2.18658653743,0.0,0.0,3.71167865564,13.077,26.5249458572,5.05769308768,18.0066,3.46065276952
 11/05  23:00:00,24.3166793863,2.18658653743,0.0,0.0,3.71167865564,13.077,10.9189136948,6.17974686692,3.0011,1.73806682792
 11/05  24:00:00,13.8676605274,2.18658653743,0.0,0.0,1.85583932782,5.577,17.2692455932,12.5291063146,3.0011,1.7390392786
 11/06  01:00:00,13.6563613061,2.18658653743,0.0,0.0,1.85583932782,5.577,20.8261482719,16.0869009804,3.0011,1.73814729147
 11/06  02:00:00,9.60361282974,0.0,0.0,0.0,0.618613109274,5.0,3.59318078681,0.0,3.0011,0.592080786811
 11/06  03:00:00,9.63037550097,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/06  04:00:00,9.64554170725,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/06  05:00:00,9.78916114401,0.0,0.0,0.0,0.618613109274,5.0,3.59318667636,0.0,3.0011,0.592086676361
 11/06  06:00:00,13.7797050797,2.18658653743,0.0,0.0,1.85583932782,5.577,29.5341704568,25.0125204568,4.50165,0.02
 11/06  07:00:00,28.2389653951,2.18658653743,0.0,0.0,3.71167865564,18.077,36.2086721024,20.966152801,13.50495,1.73756930142
 11/06  08:00:00,26.2992204777,2.18658653743,0.0,0.0,3.71167865564,18.077,41.8982787174,16.2779562667,21.0077,4.61262245074
 11/06  09:00:00,20.6740170433,2.18658653743,0.0,0.0,3.71167865564,13.077,34.3359229476,15.2918187817,15.0055,4.03860416587
 11/06  10:00:00,20.6898253334,2.18658653743,0.0,0.0,3.71167865564,13.077,32.2054840824,13.7380652934,15.0055,3.46191878902
 11/06  11:00:00,25.69500982,2.18658653743,0.0,0.0,3.71167865564,18.077,45.8022055631,9.32934083973,33.0121,3.4607647234
 11/06  12:00:00,26.8304377798,2.18658653743,0.0,0.0,3.71167865564,18.077,48.50707366,4.5298956042,40.51485,3.46232805584
 11/06  13:00:00,25.9679800292,2.18658653743,0.0,0.0,3.71167865564,18.077,39.4201605835,0.519292155911,36.0132,2.88766842755
 11/06  14:00:00,25.7826989361,2.18658653743,0.0,0.0,3.71167865564,18.077,34.4457325174,0.047703236662,31.51155,2.88647928073
 11/06  15:00:00,20.7893750434,2.18658653743,0.0,0.0,3.71167865564,13.077,25.3532562473,2.03308165469,21.0077,2.31247459263
 11/06  16:00:00,20.7715221034,2.18658653743,0.0,0.0,3.71167865564,13.077,25.8234694571,3.43015796328,19.50715,2.88616149386
 11/06  17:00:00,20.6908238016,2.18658653743,0.0,0.0,3.71167865564,13.077,28.0289559496,3.20927794259,22.50825,2.31142800703
 11/06  18:00:00,26.9478537228,2.18658653743,0.0,0.0,3.71167865564,18.077,30.6893285617,2.29261241277,25.50935,2.88736614895
 11/06  19:00:00,28.2005254096,2.18658653743,0.0,0.0,3.71167865564,18.077,32.9667419821,2.8453027256,25.50935,4.61208925654
 11/06  20:00:00,28.3250688076,2.18658653743,0.0,0.0,3.71167865564,18.077,34.5728759052,4.45132462635,25.50935,4.61220127887
 11/06  21:00:00,23.291732005,2.18658653743,0.0,0.0,3.71167865564,13.077,33.9497672542,7.97872691608,22.50825,3.46279033808
 11/06  22:00:00,23.2141441574,2.18658653743,0.0,0.0,3.71167865564,13.077,36.4350363193,10.8148631503,21.0077,4.61247316902
 11/06  23:00:00,23.1087355704,2.18658653743,0.0,0.0,3.71167865564,13.077,32.7629833746,11.2944524893,18.0066,3.46193088527
 11/06  24:00:00,24.2639172798,2.18658653743,0.0,0.0,3.71167865564,13.077,19.2147353058,14.4751281991,3.0011,1.73850710667
 11/07  01:00:00,13.8080118002,2.18658653743,0.0,0.0,1.85583932782,5.577,27.8018760997,23.0626515711,3.0011,1.73812452858
 11/07  02:00:00,9.57818751446,0.0,0.0,0.0,0.618613109274,5.0,3.59318452853,0.0,3.0011,0.592084528532
 11/07  03:00:00,9.61540121646,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/07  04:00:00,9.63045919822,0.0,0.0,0.0,0.618613109274,5.0,3.59319041214,0.0,3.0011,0.592090412145
 11/07  05:00:00,10.2978271506,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/07  06:00:00,14.2952644153,2.18658653743,0.0,0.0,1.85583932782,5.577,27.6936006144,22.5998543297,4.50165,0.592096284653
 11/07  07:00:00,28.4795587798,2.18658653743,0.0,0.0,3.71167865564,18.077,31.8932728333,17.2231524746,13.50495,1.16517035871
 11/07  08:00:00,26.317710288,2.18658653743,0.0,0.0,3.71167865564,18.077,37.0807168078,11.4589028097,21.0077,4.61411399808
 11/07  09:00:00,20.704541195,2.18658653743,0.0,0.0,3.71167865564,13.077,27.5472066605,8.50258825875,15.0055,4.03911840173
 11/07  10:00:00,20.7433227509,2.18658653743,0.0,0.0,3.71167865564,13.077,23.7389537452,5.27052559672,15.0055,3.46292814843
 11/07  11:00:00,25.7760020915,2.18658653743,0.0,0.0,3.71167865564,18.077,39.310861477,2.83750474516,33.0121,3.46125673183
 11/07  12:00:00,26.9515767127,2.18658653743,0.00873515729015,0.0,3.71167865564,18.077,43.9770770981,0.0,40.51485,3.46222709807
 11/07  13:00:00,26.1682298374,2.18658653743,0.0232937203284,0.0,3.71167865564,18.077,39.4745226333,0.0,36.0132,3.46132263326
 11/07  14:00:00,26.2623448089,2.18658653743,0.312061078768,0.0,3.71167865564,18.077,33.8243497287,0.0,31.51155,2.31279972872
 11/07  15:00:00,20.9720490029,2.18658653743,0.0,0.0,3.71167865564,13.077,23.8933649024,0.0,21.0077,2.88566490237
 11/07  16:00:00,20.9526322294,2.18658653743,0.0,0.0,3.71167865564,13.077,21.8450736408,0.0251548545797,19.50715,2.31276878626
 11/07  17:00:00,20.8693025034,2.18658653743,0.0,0.0,3.71167865564,13.077,24.8204689988,0.0,22.50825,2.31221899875
 11/07  18:00:00,27.2280165147,2.18658653743,0.0929329945179,0.0,3.71167865564,18.077,28.9701940533,0.0,25.50935,3.46084405331
 11/07  19:00:00,28.3858596515,2.18658653743,0.0,0.0,3.71167865564,18.077,29.5478759042,0.0,25.50935,4.03852590423
 11/07  20:00:00,28.361986508,2.18658653743,0.0,0.0,3.71167865564,18.077,30.1233738671,0.0,25.50935,4.61402386712
 11/07  21:00:00,23.3101664447,2.18658653743,0.0,0.0,3.71167865564,13.077,26.6527574812,0.107297139062,22.50825,4.03721034211
 11/07  22:00:00,23.2238524519,2.18658653743,0.0,0.0,3.71167865564,13.077,26.2832745274,1.23743729228,21.0077,4.03813723516
 11/07  23:00:00,23.2063200962,2.18658653743,0.0,0.0,3.71167865564,13.077,24.5273630451,3.05885818301,18.0066,3.46190486209
 11/07  24:00:00,24.3479559599,2.18658653743,0.0,0.0,3.71167865564,13.077,9.6550016369,4.34217889646,3.0011,2.31172274044
 11/08  01:00:00,13.8991576012,2.18658653743,0.0,0.0,1.85583932782,5.577,13.8019036067,9.06242734234,3.0011,1.73837626438
 11/08  02:00:00,9.65340709687,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/08  03:00:00,9.67122087713,0.0,0.0,0.0,0.618613109274,5.0,3.59318703894,0.0,3.0011,0.592087038939
 11/08  04:00:00,9.67009125443,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/08  05:00:00,9.82271623209,0.0,0.0,0.0,0.618613109274,5.0,3.59319291857,0.0,3.0011,0.59209291857
 11/08  06:00:00,13.8203269187,2.18658653743,0.0,0.0,1.85583932782,5.577,23.4919055897,18.9702555897,4.50165,0.02
 11/08  07:00:00,28.2937372181,2.18658653743,0.0,0.0,3.71167865564,18.077,27.5500568491,12.3075386021,13.50495,1.73756824696
 11/08  08:00:00,26.3800537039,2.18658653743,0.0,0.0,3.71167865564,18.077,31.1891891038,5.56844586267,21.0077,4.61304324116
 11/08  09:00:00,20.7870093623,2.18658653743,0.0,0.0,3.71167865564,13.077,22.1813719672,3.13651084479,15.0055,4.03936112245
 11/08  10:00:00,20.8394604296,2.18658653743,0.0,0.0,3.71167865564,13.077,19.4042130682,0.935973090681,15.0055,3.46273997751
 11/08  11:00:00,25.8827135899,2.18658653743,0.0,0.0,3.71167865564,18.077,36.4737501653,0.0,33.0121,3.46165016533
 11/08  12:00:00,27.0788379314,2.18658653743,0.0485398700355,0.0,3.71167865564,18.077,43.9777351269,0.0,40.51485,3.46288512692
 11/08  13:00:00,27.2504572917,2.18658653743,1.01243032027,0.0,3.71167865564,18.077,38.9010837491,0.0,36.0132,2.8878837491
 11/08  14:00:00,27.5519000226,2.18658653743,1.52047349279,0.0,3.71167865564,18.077,34.3982047014,0.0,31.51155,2.88665470142
 11/08  15:00:00,22.3868637969,2.18658653743,1.32828599927,0.0,3.71167865564,13.077,23.3203618733,0.0,21.0077,2.31266187326
 11/08  16:00:00,22.1509743061,2.18658653743,1.10428555816,0.0,3.71167865564,13.077,22.3931825782,0.0,19.50715,2.88603257821
 11/08  17:00:00,21.7468308689,2.18658653743,0.809666763107,0.0,3.71167865564,13.077,24.8211385058,0.0,22.50825,2.31288850584
 11/08  18:00:00,28.0131122089,2.18658653743,0.834402465698,0.0,3.71167865564,18.077,28.3970486393,0.0,25.50935,2.88769863927
 11/08  19:00:00,28.8632379046,2.18658653743,0.445608633356,0.0,3.71167865564,18.077,30.1219555774,0.0,25.50935,4.61260557737
 11/08  20:00:00,28.5757856035,2.18658653743,0.0317507911958,0.0,3.71167865564,18.077,30.1226243494,0.0,25.50935,4.6132743494
 11/08  21:00:00,23.4695155154,2.18658653743,0.0,0.0,3.71167865564,13.077,26.5812153763,0.0360700689189,22.50825,4.03689530741
 11/08  22:00:00,23.3393496847,2.18658653743,0.0,0.0,3.71167865564,13.077,25.0466447981,0.0,21.0077,4.03894479812
 11/08  23:00:00,23.184859018,2.18658653743,0.0,0.0,3.71167865564,13.077,24.0202303332,2.55149580693,18.0066,3.46213452624
 11/08  24:00:00,24.294954339,2.18658653743,0.0,0.0,3.71167865564,13.077,11.0807229753,5.7677113673,3.0011,2.31191160796
 11/09  01:00:00,13.8322566362,2.18658653743,0.0,0.0,1.85583932782,5.577,17.3683251361,12.6290129395,3.0011,1.73821219663
 11/09  02:00:00,9.59852374853,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/09  03:00:00,9.63133960103,0.0,0.0,0.0,0.618613109274,5.0,3.5931846093,0.0,3.0011,0.592084609299
 11/09  04:00:00,9.63956848229,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/09  05:00:00,9.78731762407,0.0,0.0,0.0,0.618613109274,5.0,3.59319050802,0.0,3.0011,0.59209050802
 11/09  06:00:00,13.7745753228,2.18658653743,0.0,0.0,1.85583932782,5.577,27.6328733366,23.1112233366,4.50165,0.02
 11/09  07:00:00,28.2326450589,2.18658653743,0.0,0.0,3.71167865564,18.077,34.2075985166,19.5376054745,13.50495,1.16504304212
 11/09  08:00:00,26.2968930408,2.18658653743,0.0,0.0,3.71167865564,18.077,40.7519278167,15.1288362129,21.0077,4.61539160382
 11/09  09:00:00,20.6788933098,2.18658653743,0.0,0.0,3.71167865564,13.077,33.0129542537,13.3941071039,15.0055,4.6133471498
 11/09  10:00:00,20.7057907441,2.18658653743,0.0,0.0,3.71167865564,13.077,28.2257320835,9.7574560968,15.0055,3.46277598671
 11/09  11:00:00,25.7160762177,2.18658653743,0.0,0.0,3.71167865564,18.077,41.7355612399,5.26174373181,33.0121,3.46171750806
 11/09  12:00:00,26.8460195162,2.18658653743,0.0,0.0,3.71167865564,18.077,45.3193145408,1.34168103408,40.51485,3.46278350667
 11/09  13:00:00,25.9912852581,2.18658653743,0.00266676656079,0.0,3.71167865564,18.077,38.9012117891,0.0,36.0132,2.88801178905
 11/09  14:00:00,25.7934780134,2.18658653743,0.0,0.0,3.71167865564,18.077,34.3976757153,0.0,31.51155,2.88612571529
 11/09  15:00:00,20.7883193959,2.18658653743,0.0,0.0,3.71167865564,13.077,23.708085129,0.387662855672,21.0077,2.31272227336
 11/09  16:00:00,20.762763447,2.18658653743,0.0,0.0,3.71167865564,13.077,24.2802416881,1.88732909195,19.50715,2.88576259614
 11/09  17:00:00,20.6758468679,2.18658653743,0.0,0.0,3.71167865564,13.077,26.883713406,2.06267829763,22.50825,2.31278510842
 11/09  18:00:00,26.9274695716,2.18658653743,0.0,0.0,3.71167865564,18.077,30.6271400807,1.87278912035,25.50935,3.24500096034
 11/09  19:00:00,28.172950303,2.18658653743,0.0,0.0,3.71167865564,18.077,33.4923395505,3.72701771765,25.50935,4.25597183284
 11/09  20:00:00,28.303049934,2.18658653743,0.0,0.0,3.71167865564,18.077,36.1679561702,6.0445413251,25.50935,4.61406484508
 11/09  21:00:00,23.2770971502,2.18658653743,0.0,0.0,3.71167865564,13.077,36.1725203596,9.62729779226,22.50825,4.03697256738
 11/09  22:00:00,23.2030217374,2.18658653743,0.0,0.0,3.71167865564,13.077,36.1419295451,11.0964503119,21.0077,4.03777923327
 11/09  23:00:00,23.086967213,2.18658653743,0.0,0.0,3.71167865564,13.077,35.2306143196,13.7618588469,18.0066,3.46215547271
 11/09  24:00:00,24.2505138861,2.18658653743,0.0,0.0,3.71167865564,13.077,22.409244713,17.0962884939,3.0011,2.31185621913
 11/10  01:00:00,13.7854787334,2.18658653743,0.0,0.0,1.85583932782,5.577,31.2453467459,26.5062745845,3.0011,1.73797216137
 11/10  02:00:00,9.53630341836,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/10  03:00:00,9.56300991594,0.0,0.0,0.0,0.618613109274,5.0,3.59317562638,0.0,3.0011,0.592075626382
 11/10  04:00:00,9.57118075532,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/10  05:00:00,10.2345694349,0.0,0.0,0.0,0.618613109274,5.0,3.59318152413,0.0,3.0011,0.592081524125
 11/10  06:00:00,14.2354174089,2.18658653743,0.0,0.0,1.85583932782,5.577,41.7830178827,37.2613678827,4.50165,0.02
 11/10  07:00:00,28.425908288,2.18658653743,0.0,0.0,3.71167865564,18.077,45.5374985019,30.2948391279,13.50495,1.73770937397
 11/10  08:00:00,26.2610924484,2.18658653743,0.0,0.0,3.71167865564,18.077,50.7772598635,25.1568979576,21.0077,4.61266190589
 11/10  09:00:00,20.6513354415,2.18658653743,0.0,0.0,3.71167865564,13.077,39.108699422,20.0641221821,15.0055,4.03907723988
 11/10  10:00:00,20.6766636148,2.18658653743,0.0,0.0,3.71167865564,13.077,33.93012206,15.4619953738,15.0055,3.46262668627
 11/10  11:00:00,25.68911842,2.18658653743,0.0,0.0,3.71167865564,18.077,45.4258021771,8.95198338483,33.0121,3.4617187923
 11/10  12:00:00,26.8282866597,2.18658653743,0.0,0.0,3.71167865564,18.077,47.2243174788,3.24687470816,40.51485,3.46259277065
 11/10  13:00:00,25.9721785083,2.18658653743,0.0,0.0,3.71167865564,18.077,39.4746646908,0.0,36.0132,3.46146469084
 11/10  14:00:00,25.7927603472,2.18658653743,0.0,0.0,3.71167865564,18.077,34.3984584406,0.0,31.51155,2.88690844062
 11/10  15:00:00,20.7958533755,2.18658653743,0.0,0.0,3.71167865564,13.077,23.4515275772,0.131213294946,21.0077,2.3126142823
 11/10  16:00:00,20.7722261879,2.18658653743,0.0,0.0,3.71167865564,13.077,23.2285806688,1.40897161313,19.50715,2.31245905563
 11/10  17:00:00,20.6911463743,2.18658653743,0.0,0.0,3.71167865564,13.077,26.7583620336,1.93719699357,22.50825,2.31291504003
 11/10  18:00:00,26.9560502606,2.18658653743,0.0,0.0,3.71167865564,18.077,29.53129128,0.560375790976,25.50935,3.46156548905
 11/10  19:00:00,28.2082539858,2.18658653743,0.0,0.0,3.71167865564,18.077,31.2318893121,1.68416676228,25.50935,4.03837254982
 11/10  20:00:00,28.1895054374,2.18658653743,0.0,0.0,3.71167865564,18.077,33.2316894681,3.10702594459,25.50935,4.6153135235
 11/10  21:00:00,23.1649283266,2.18658653743,0.0,0.0,3.71167865564,13.077,32.0436108306,5.49802927703,22.50825,4.03733155356
 11/10  22:00:00,23.1160958848,2.18658653743,0.0,0.0,3.71167865564,13.077,32.122764289,6.50248670064,21.0077,4.61257758841
 11/10  23:00:00,23.1052005274,2.18658653743,0.0,0.0,3.71167865564,13.077,30.6309140235,9.16208370334,18.0066,3.46223032016
 11/10  24:00:00,24.2552022022,2.18658653743,0.0,0.0,3.71167865564,13.077,19.2735540378,13.9615024098,3.0011,2.31095162798
 11/11  01:00:00,13.8042214882,2.18658653743,0.0,0.0,1.85583932782,5.577,25.7799908847,21.0398238661,3.0011,1.73906701864
 11/11  02:00:00,9.56160436474,0.0,0.0,0.0,0.618613109274,5.0,3.59315018667,0.0,3.0011,0.592050186673
 11/11  03:00:00,9.58372981074,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/11  04:00:00,9.58960222094,0.0,0.0,0.0,0.618613109274,5.0,3.59315612489,0.0,3.0011,0.59205612489
 11/11  05:00:00,9.75141776655,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/11  06:00:00,13.7531586876,2.18658653743,0.0,0.0,1.85583932782,5.577,33.4696289869,28.9479789869,4.50165,0.02
 11/11  07:00:00,28.2253458907,2.18658653743,0.0,0.0,3.71167865564,18.077,38.5159931689,23.2733652929,13.50495,1.73767787595
 11/11  08:00:00,26.294623993,2.18658653743,0.0,0.0,3.71167865564,18.077,39.7390220945,17.5662330268,21.0077,1.16508906769
 11/11  09:00:00,20.6779345581,2.18658653743,0.0,0.0,3.71167865564,13.077,31.9216091197,15.1781934828,15.0055,1.73791563687
 11/11  10:00:00,20.7158436662,2.18658653743,0.0,0.0,3.71167865564,13.077,25.0803681281,8.90964942424,15.0055,1.16521870383
 11/11  11:00:00,25.7884277545,2.18658653743,0.0,0.0,3.71167865564,18.077,38.9471305498,1.89696860566,33.0121,4.03806194415
 11/11  12:00:00,26.956836111,2.18658653743,0.00465515023437,0.0,3.71167865564,18.077,44.5522404469,0.0,40.51485,4.0373904469
 11/11  13:00:00,26.1546532144,2.18658653743,0.013835393725,0.0,3.71167865564,18.077,38.900901304,0.0,36.0132,2.88770130403
 11/11  14:00:00,25.9194652779,2.18658653743,0.0,0.0,3.71167865564,18.077,34.9723267326,0.0,31.51155,3.46077673261
 11/11  15:00:00,20.9289919614,2.18658653743,0.0,0.0,3.71167865564,13.077,23.3449720185,0.0243776099373,21.0077,2.31289440859
 11/11  16:00:00,20.9191971695,2.18658653743,0.0,0.0,3.71167865564,13.077,21.8195790055,0.0,19.50715,2.3124290055
 11/11  17:00:00,20.8138580469,2.18658653743,0.0,0.0,3.71167865564,13.077,25.3942125918,0.0,22.50825,2.8859625918
 11/11  18:00:00,27.0649739986,2.18658653743,0.0,0.0,3.71167865564,18.077,28.3971431087,0.0,25.50935,2.88779310869
 11/11  19:00:00,28.3204934688,2.18658653743,0.0047826293078,0.0,3.71167865564,18.077,29.5465671201,0.0,25.50935,4.03721712006
 11/11  20:00:00,28.4385990152,2.18658653743,0.0,0.0,3.71167865564,18.077,29.5464362574,0.0,25.50935,4.03708625741
 11/11  21:00:00,23.3958101558,2.18658653743,0.0,0.0,3.71167865564,13.077,25.8598752186,0.464432731018,22.50825,2.88719248759
 11/11  22:00:00,23.3181088027,2.18658653743,0.0,0.0,3.71167865564,13.077,26.0482463286,1.00353977735,21.0077,4.03700655124
 11/11  23:00:00,23.195689513,2.18658653743,0.0,0.0,3.71167865564,13.077,24.4350909798,2.96750735176,18.0066,3.460983628
 11/11  24:00:00,24.3223003807,2.18658653743,0.0,0.0,3.71167865564,13.077,10.1997060721,5.46040081466,3.0011,1.73820525742
 11/12  01:00:00,13.8721196873,2.18658653743,0.0,0.0,1.85583932782,5.577,16.662783216,11.9235231649,3.0011,1.73816005107
 11/12  02:00:00,9.62125628236,0.0,0.0,0.0,0.618613109274,5.0,3.59312054923,0.0,3.0011,0.592020549231
 11/12  03:00:00,9.66279149426,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/12  04:00:00,9.68456354471,0.0,0.0,0.0,0.618613109274,5.0,3.59318017313,0.0,3.0011,0.592080173134
 11/12  05:00:00,9.84720605122,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/12  06:00:00,13.8465568341,2.18658653743,0.0,0.0,1.85583932782,5.577,15.4223555256,10.3286194637,4.50165,0.592086061889
 11/12  07:00:00,28.3204041081,2.18658653743,0.0,0.0,3.71167865564,18.077,20.5707973568,5.90055682791,13.50495,1.16529052888
 11/12  08:00:00,26.3850651671,2.18658653743,0.0,0.0,3.71167865564,18.077,26.9542518078,4.781464091,21.0077,1.16508771682
 11/12  09:00:00,20.7319414228,2.18658653743,0.0,0.0,3.71167865564,13.077,25.13813515,8.3948976876,15.0055,1.73773746245
 11/12  10:00:00,20.7376494521,2.18658653743,0.0,0.0,3.71167865564,13.077,26.4576312702,10.2868556458,15.0055,1.16527562437
 11/12  11:00:00,25.7364342512,2.18658653743,0.0,0.0,3.71167865564,18.077,45.1749544549,8.12504507341,33.0121,4.03780938152
 11/12  12:00:00,26.8452698333,2.18658653743,0.0,0.0,3.71167865564,18.077,50.8445524073,6.29279370514,40.51485,4.03690870219
 11/12  13:00:00,25.9585924028,2.18658653743,0.0,0.0,3.71167865564,18.077,44.6247822699,5.15055965268,36.0132,3.46102261722
 11/12  14:00:00,25.7594165715,2.18658653743,0.0,0.0,3.71167865564,18.077,40.1030480561,5.70432660568,31.51155,2.88717145039
 11/12  15:00:00,20.7677126677,2.18658653743,0.0,0.0,3.71167865564,13.077,30.1348027169,6.81447016901,21.0077,2.31263254792
 11/12  16:00:00,20.7613800247,2.18658653743,0.0,0.0,3.71167865564,13.077,28.8250900801,6.43219898892,19.50715,2.88574109117
 11/12  17:00:00,20.6794564039,2.18658653743,0.0,0.0,3.71167865564,13.077,31.5171821459,6.6962926127,22.50825,2.31263953316
 11/12  18:00:00,27.5832424963,2.18658653743,0.0,0.0,3.71167865564,18.077,34.8518645542,5.88126555183,25.50935,3.46124900234
 11/12  19:00:00,28.2117113634,2.18658653743,0.0,0.0,3.71167865564,18.077,34.0292584249,5.05651632108,25.50935,3.46339210386
 11/12  20:00:00,28.3461264962,2.18658653743,0.0,0.0,3.71167865564,18.077,35.059455457,5.51263875073,25.50935,4.03746670627
 11/12  21:00:00,23.3300766262,2.18658653743,0.0,0.0,3.71167865564,13.077,32.4691497651,6.4996491376,22.50825,3.46125062747
 11/12  22:00:00,23.2581009601,2.18658653743,0.0,0.0,3.71167865564,13.077,31.9745089443,6.92977622578,21.0077,4.03703271854
 11/12  23:00:00,23.1524426198,2.18658653743,0.0,0.0,3.71167865564,13.077,29.0905060133,8.19686358975,18.0066,2.88704242351
 11/12  24:00:00,24.3039174779,2.18658653743,0.0,0.0,3.71167865564,13.077,15.8656955721,11.1265107048,3.0011,1.73808486725
 11/13  01:00:00,13.8615150097,2.18658653743,0.0,0.0,1.85583932782,5.577,21.7011172768,16.9619003782,3.0011,1.73811689855
 11/13  02:00:00,9.62586594113,0.0,0.0,0.0,0.618613109274,5.0,3.59318411064,0.0,3.0011,0.592084110638
 11/13  03:00:00,9.65419417414,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/13  04:00:00,9.66184534905,0.0,0.0,0.0,0.618613109274,5.0,3.59318999491,0.0,3.0011,0.592089994913
 11/13  05:00:00,9.80213274312,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/13  06:00:00,13.801738336,2.18658653743,0.0,0.0,1.85583932782,5.577,28.6429906292,23.5492447611,4.50165,0.592095868082
 11/13  07:00:00,28.2722371538,2.18658653743,0.0,0.0,3.71167865564,18.077,31.9568414328,17.2866804595,13.50495,1.1652109733
 11/13  08:00:00,26.3399708349,2.18658653743,0.0,0.0,3.71167865564,18.077,37.1524698262,11.5302150517,21.0077,4.61455477449
 11/13  09:00:00,20.7115757942,2.18658653743,0.0,0.0,3.71167865564,13.077,31.0300628708,11.4110948012,15.0055,4.61346806959
 11/13  10:00:00,20.7199775084,2.18658653743,0.0,0.0,3.71167865564,13.077,29.9376117488,11.4691216837,15.0055,3.46299006513
 11/13  11:00:00,25.7208348474,2.18658653743,0.0,0.0,3.71167865564,18.077,43.9580468269,7.4841460704,33.0121,3.46180075648
 11/13  12:00:00,26.8374338042,2.18658653743,0.0,0.0,3.71167865564,18.077,47.8545258518,3.87667036344,40.51485,3.46300548833
 11/13  13:00:00,25.964945284,2.18658653743,0.0,0.0,3.71167865564,18.077,39.1173331646,0.216382461544,36.0132,2.88775070306
 11/13  14:00:00,25.799144513,2.18658653743,0.0,0.0,3.71167865564,18.077,34.3983668813,0.0,31.51155,2.88681688128
 11/13  15:00:00,20.8049500428,2.18658653743,0.0,0.0,3.71167865564,13.077,24.4991667072,0.605479229981,21.0077,2.88598747725
 11/13  16:00:00,20.784496176,2.18658653743,0.0,0.0,3.71167865564,13.077,23.7896129754,1.96951651337,19.50715,2.31294646206
 11/13  17:00:00,20.6904422831,2.18658653743,0.0,0.0,3.71167865564,13.077,27.84734091,3.02615324063,22.50825,2.31293766935
 11/13  18:00:00,27.5752676442,2.18658653743,0.0,0.0,3.71167865564,18.077,31.5574392363,2.58617807593,25.50935,3.46191116041
 11/13  19:00:00,28.1895056187,2.18658653743,0.0,0.0,3.71167865564,18.077,33.4833004949,3.93464923184,25.50935,4.03930126309
 11/13  20:00:00,28.3167213156,2.18658653743,0.0,0.0,3.71167865564,18.077,36.9445779416,6.24554719966,25.50935,5.18968074198
 11/13  21:00:00,23.2935535683,2.18658653743,0.0,0.0,3.71167865564,13.077,34.2879305999,8.31631446503,22.50825,3.46336613482
 11/13  22:00:00,23.2063192406,2.18658653743,0.0,0.0,3.71167865564,13.077,37.4673659823,11.8463823785,21.0077,4.61328360381
 11/13  23:00:00,23.0863306729,2.18658653743,0.0,0.0,3.71167865564,13.077,37.7627034159,16.2940422775,18.0066,3.46206113837
 11/13  24:00:00,24.2506179576,2.18658653743,0.0,0.0,3.71167865564,13.077,26.6392848084,21.3266589307,3.0011,2.31152587772
 11/14  01:00:00,13.7843479038,2.18658653743,0.0,0.0,1.85583932782,5.577,33.361918421,28.6226906033,3.0011,1.7381278177
 11/14  02:00:00,9.54113575682,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/14  03:00:00,9.56585749498,0.0,0.0,0.0,0.618613109274,5.0,3.59316151937,0.0,3.0011,0.592061519369
 11/14  04:00:00,9.57254158664,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/14  05:00:00,10.2340795316,0.0,0.0,0.0,0.618613109274,5.0,3.59316743954,0.0,3.0011,0.592067439539
 11/14  06:00:00,14.2366742479,2.18658653743,0.0,0.0,1.85583932782,5.577,40.4562859647,35.9346359647,4.50165,0.02
 11/14  07:00:00,28.4230368721,2.18658653743,0.0,0.0,3.71167865564,18.077,44.7322477233,29.4897490987,13.50495,1.73754862458
 11/14  08:00:00,26.254272692,2.18658653743,0.0,0.0,3.71167865564,18.077,50.9813879293,25.3610790534,21.0077,4.61260887591
 11/14  09:00:00,20.6330359805,2.18658653743,0.0,0.0,3.71167865564,13.077,42.7407632603,23.6968234888,15.0055,4.03843977149
 11/14  10:00:00,20.6610521295,2.18658653743,0.0,0.0,3.71167865564,13.077,38.0691811297,19.600665722,15.0055,3.46301540769
 11/14  11:00:00,25.6740350399,2.18658653743,0.0,0.0,3.71167865564,18.077,49.0362917106,12.5623073434,33.0121,3.46188436719
 11/14  12:00:00,26.806329815,2.18658653743,0.0,0.0,3.71167865564,18.077,50.9536102788,6.97647855585,40.51485,3.46228172297
 11/14  13:00:00,25.9219148258,2.18658653743,0.0,0.0,3.71167865564,18.077,42.3220095728,2.84739306742,36.0132,3.46141650536
 11/14  14:00:00,25.7359418076,2.18658653743,0.0,0.0,3.71167865564,18.077,36.2369822116,1.83856674059,31.51155,2.88686547099
 11/14  15:00:00,20.7487548125,2.18658653743,0.0,0.0,3.71167865564,13.077,26.7323720774,3.4122577,21.0077,2.31241437736
 11/14  16:00:00,20.7366997705,2.18658653743,0.0,0.0,3.71167865564,13.077,26.8816176016,4.48859521052,19.50715,2.8858723911
 11/14  17:00:00,20.6446289712,2.18658653743,0.0,0.0,3.71167865564,13.077,29.9990224622,5.1780785199,22.50825,2.31269394229
 11/14  18:00:00,27.5243270776,2.18658653743,0.0,0.0,3.71167865564,18.077,33.8034293032,4.83257521899,25.50935,3.46150408423
 11/14  19:00:00,28.1408023663,2.18658653743,0.0,0.0,3.71167865564,18.077,36.5178268156,6.96888798664,25.50935,4.03958882891
 11/14  20:00:00,28.1337433184,2.18658653743,0.0,0.0,3.71167865564,18.077,39.4814920392,9.35726815715,25.50935,4.61487388207
 11/14  21:00:00,23.1233967496,2.18658653743,0.0,0.0,3.71167865564,13.077,37.8181773493,11.272319099,22.50825,4.03760825034
 11/14  22:00:00,23.0825994564,2.18658653743,0.0,0.0,3.71167865564,13.077,38.8333534358,13.2130601155,21.0077,4.61259332029
 11/14  23:00:00,23.0781293959,2.18658653743,0.0,0.0,3.71167865564,13.077,36.8302636172,15.360810572,18.0066,3.46285304523
 11/14  24:00:00,24.2394903078,2.18658653743,0.0,0.0,3.71167865564,13.077,26.3287359332,21.0162267842,3.0011,2.311409149
 11/15  01:00:00,13.7775246839,2.18658653743,0.0,0.0,1.85583932782,5.577,33.8061277232,29.0667792109,3.0011,1.73824851228
 11/15  02:00:00,9.53428807631,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/15  03:00:00,9.55776728925,0.0,0.0,0.0,0.618613109274,5.0,3.59318750061,0.0,3.0011,0.592087500608
 11/15  04:00:00,9.5687763819,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/15  05:00:00,9.72086213074,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/15  06:00:00,13.7222324605,2.18658653743,0.0,0.0,1.85583932782,5.577,40.4875092436,35.3937658641,4.50165,0.592093379507
 11/15  07:00:00,28.1909828327,2.18658653743,0.0,0.0,3.71167865564,18.077,44.4547221866,29.7847957957,13.50495,1.16497639094
 11/15  08:00:00,26.2389017843,2.18658653743,0.0,0.0,3.71167865564,18.077,54.8936083397,28.6956861011,21.0077,5.19022223852
 11/15  09:00:00,20.616184922,2.18658653743,0.0,0.0,3.71167865564,13.077,46.433466656,27.3887029804,15.0055,4.03926367559
 11/15  10:00:00,20.6539557211,2.18658653743,0.0,0.0,3.71167865564,13.077,39.4944695986,21.0266167261,15.0055,3.46235287253
 11/15  11:00:00,25.6662132366,2.18658653743,0.0,0.0,3.71167865564,18.077,50.998654166,14.5253539085,33.0121,3.46120025747
 11/15  12:00:00,26.8059302069,2.18658653743,0.0,0.0,3.71167865564,18.077,52.2815652499,8.30462096301,40.51485,3.46209428689
 11/15  13:00:00,25.9403154675,2.18658653743,0.0,0.0,3.71167865564,18.077,42.0740366438,2.59944894978,36.0132,3.46138769405
 11/15  14:00:00,25.7744210592,2.18658653743,0.0,0.0,3.71167865564,18.077,35.4973337595,1.0987044149,31.51155,2.88707934464
 11/15  15:00:00,20.7944688597,2.18658653743,0.0,0.0,3.71167865564,13.077,25.9827113022,2.66264024539,21.0077,2.31237105681
 11/15  16:00:00,20.7860395423,2.18658653743,0.0,0.0,3.71167865564,13.077,26.0032252143,3.61026627104,19.50715,2.88580894326
 11/15  17:00:00,20.7035433763,2.18658653743,0.0,0.0,3.71167865564,13.077,28.1858158904,3.3658080509,22.50825,2.31175783952
 11/15  18:00:00,27.5954638423,2.18658653743,0.0,0.0,3.71167865564,18.077,30.5924738272,1.62189105484,25.50935,3.46123277241
 11/15  19:00:00,28.1924969759,2.18658653743,0.0,0.0,3.71167865564,18.077,33.6696931843,4.12104825608,25.50935,4.03929492819
 11/15  20:00:00,28.3054422771,2.18658653743,0.0,0.0,3.71167865564,18.077,38.7464204157,8.6219299882,25.50935,4.61514042747
 11/15  21:00:00,23.2771607253,2.18658653743,0.0,0.0,3.71167865564,13.077,39.4487395985,12.9034717694,22.50825,4.03701782901
 11/15  22:00:00,23.1886005494,2.18658653743,0.0,0.0,3.71167865564,13.077,42.8501485153,17.2295037732,21.0077,4.61294474205
