Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/15  23:00:00,23.0696216014,2.18658653743,0.0,0.0,3.71167865564,13.077,43.3079390233,21.8394272107,18.0066,3.46191181254
 11/15  24:00:00,24.2476664525,2.18658653743,0.0,0.0,3.71167865564,13.077,30.7470783897,25.4345160356,3.0011,2.3114623541
 11/16  01:00:00,13.7712669302,2.18658653743,0.0,0.0,1.85583932782,5.577,38.0001393479,33.2609342869,3.0011,1.73810506096
 11/16  02:00:00,9.52498571378,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/16  03:00:00,9.54661663466,0.0,0.0,0.0,0.618613109274,5.0,3.59315353843,0.0,3.0011,0.592053538433
 11/16  04:00:00,9.5565252507,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/16  05:00:00,9.70769815568,0.0,0.0,0.0,0.618613109274,5.0,3.59315947131,0.0,3.0011,0.59205947131
 11/16  06:00:00,13.7112649374,2.18658653743,0.0,0.0,1.85583932782,5.577,45.1594075663,40.6377575663,4.50165,0.02
 11/16  07:00:00,28.1857325822,2.18658653743,0.0,0.0,3.71167865564,18.077,48.0570015312,33.3869287181,13.50495,1.16512281314
 11/16  08:00:00,26.2514320071,2.18658653743,0.0,0.0,3.71167865564,18.077,54.5866143892,28.3906478805,21.0077,5.18826650866
 11/16  09:00:00,20.6388906064,2.18658653743,0.0,0.0,3.71167865564,13.077,44.3265222758,25.2816811806,15.0055,4.03934109527
 11/16  10:00:00,20.6779485057,2.18658653743,0.0,0.0,3.71167865564,13.077,37.8487428764,18.8066364813,15.0055,4.03660639509
 11/16  11:00:00,25.6929324956,2.18658653743,0.0,0.0,3.71167865564,18.077,46.6295663355,10.7296811429,33.0121,2.88778519259
 11/16  12:00:00,26.8490785675,2.18658653743,0.0,0.0,3.71167865564,18.077,48.5771669474,4.0256504581,40.51485,4.03666648929
 11/16  13:00:00,26.0219430951,2.18658653743,0.0,0.0,3.71167865564,18.077,38.9008516167,0.0,36.0132,2.88765161672
 11/16  14:00:00,25.8409918316,2.18658653743,0.0,0.0,3.71167865564,18.077,34.3984382782,0.0,31.51155,2.8868882782
 11/16  15:00:00,20.8468956494,2.18658653743,0.0,0.0,3.71167865564,13.077,23.9707653538,0.076817638605,21.0077,2.88624771523
 11/16  16:00:00,20.8193522921,2.18658653743,0.0,0.0,3.71167865564,13.077,22.650210489,0.831342737527,19.50715,2.31171775149
 11/16  17:00:00,20.7206816362,2.18658653743,0.0,0.0,3.71167865564,13.077,26.1331871837,1.31255037837,22.50825,2.31238680531
 11/16  18:00:00,27.6029597657,2.18658653743,0.0,0.0,3.71167865564,18.077,29.8849225664,0.914019460854,25.50935,3.4615531055
 11/16  19:00:00,28.2274154335,2.18658653743,0.0,0.0,3.71167865564,18.077,31.6172168639,1.49610669117,25.50935,4.6117601727
 11/16  20:00:00,28.3448440957,2.18658653743,0.0,0.0,3.71167865564,18.077,34.0677397269,3.94553025316,25.50935,4.6128594737
 11/16  21:00:00,23.3070302633,2.18658653743,0.0,0.0,3.71167865564,13.077,32.9830450553,6.43728761836,22.50825,4.03750743694
 11/16  22:00:00,23.2380389656,2.18658653743,0.0,0.0,3.71167865564,13.077,31.9207659672,6.87411345642,21.0077,4.03895251082
 11/16  23:00:00,23.1249519476,2.18658653743,0.0,0.0,3.71167865564,13.077,31.5443125292,9.50133946718,18.0066,4.03637306198
 11/16  24:00:00,24.2797988139,2.18658653743,0.0,0.0,3.71167865564,13.077,17.6787785204,12.9384658287,3.0011,1.73921269171
 11/17  01:00:00,13.8404415514,2.18658653743,0.0,0.0,1.85583932782,5.577,23.8038924116,19.0647287867,3.0011,1.73806362488
 11/17  02:00:00,9.60336973064,0.0,0.0,0.0,0.618613109274,5.0,3.59316820076,0.0,3.0011,0.59206820076
 11/17  03:00:00,9.6392934631,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/17  04:00:00,9.65236531136,0.0,0.0,0.0,0.618613109274,5.0,3.5931741103,0.0,3.0011,0.592074110302
 11/17  05:00:00,10.3148175787,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/17  06:00:00,14.3350389578,2.18658653743,0.0,0.0,1.85583932782,5.577,24.6774022629,19.5836722542,4.50165,0.59208000867
 11/17  07:00:00,28.5283179636,2.18658653743,0.0,0.0,3.71167865564,18.077,27.0593188702,12.3891636452,13.50495,1.16520522502
 11/17  08:00:00,26.3582786321,2.18658653743,0.0,0.0,3.71167865564,18.077,33.8352184093,8.21278990248,21.0077,4.61472850678
 11/17  09:00:00,20.7229288363,2.18658653743,0.0,0.0,3.71167865564,13.077,28.9604663719,9.34159715563,15.0055,4.61336921627
 11/17  10:00:00,20.7364467375,2.18658653743,0.0,0.0,3.71167865564,13.077,26.3746003053,7.90594728204,15.0055,3.46315302323
 11/17  11:00:00,25.7527592728,2.18658653743,0.0,0.0,3.71167865564,18.077,41.3427199588,4.86854232242,33.0121,3.46207763634
 11/17  12:00:00,26.8681186134,2.18658653743,0.0,0.0,3.71167865564,18.077,46.07603199,2.09889177122,40.51485,3.46229021878
 11/17  13:00:00,26.0008072099,2.18658653743,0.0,0.0,3.71167865564,18.077,39.4743969515,0.0,36.0132,3.46119695148
 11/17  14:00:00,25.8215615212,2.18658653743,0.0,0.0,3.71167865564,18.077,34.398676206,0.0,31.51155,2.88712620597
 11/17  15:00:00,20.8382527764,2.18658653743,0.0,0.0,3.71167865564,13.077,23.3680534418,0.0478438885215,21.0077,2.31250955324
 11/17  16:00:00,20.8275913428,2.18658653743,0.0,0.0,3.71167865564,13.077,22.4187340206,0.0254740686044,19.50715,2.88610995199
 11/17  17:00:00,20.7493896424,2.18658653743,0.0,0.0,3.71167865564,13.077,24.8569953357,0.0357195395144,22.50825,2.31302579623
 11/17  18:00:00,27.6626564097,2.18658653743,0.00378513989643,0.0,3.71167865564,18.077,28.9711321258,0.0,25.50935,3.46178212575
 11/17  19:00:00,28.2978593557,2.18658653743,0.0,0.0,3.71167865564,18.077,29.5488823431,0.0,25.50935,4.03953234307
 11/17  20:00:00,28.2872185799,2.18658653743,0.0,0.0,3.71167865564,18.077,30.1249485642,0.0,25.50935,4.61559856417
 11/17  21:00:00,23.2707970467,2.18658653743,0.0,0.0,3.71167865564,13.077,26.9465692981,0.400781374854,22.50825,4.03753792321
 11/17  22:00:00,23.2186665376,2.18658653743,0.0,0.0,3.71167865564,13.077,27.379771343,1.75825562247,21.0077,4.61381572054
 11/17  23:00:00,23.2086744633,2.18658653743,0.0,0.0,3.71167865564,13.077,24.8834047957,3.41475616464,18.0066,3.46204863105
 11/17  24:00:00,24.3537046547,2.18658653743,0.0,0.0,3.71167865564,13.077,9.9098685789,4.59681753043,3.0011,2.31195104847
 11/18  01:00:00,13.9134723264,2.18658653743,0.0,0.0,1.85583932782,5.577,12.8055055454,8.06609292362,3.0011,1.73831262176
 11/18  02:00:00,9.67185797719,0.0,0.0,0.0,0.618613109274,5.0,3.59317642636,0.0,3.0011,0.592076426357
 11/18  03:00:00,9.70386164542,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/18  04:00:00,9.71774721992,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/18  05:00:00,9.87596153577,0.0,0.0,0.0,0.618613109274,5.0,3.59318232283,0.0,3.0011,0.592082322829
 11/18  06:00:00,13.8719994971,2.18658653743,0.0,0.0,1.85583932782,5.577,16.2198667088,11.6982167088,4.50165,0.02
 11/18  07:00:00,28.3377114451,2.18658653743,0.0,0.0,3.71167865564,18.077,22.5040885406,7.26147624673,13.50495,1.73766229383
 11/18  08:00:00,27.0359476172,2.18658653743,0.0,0.0,3.71167865564,18.077,27.3414903613,5.1685265381,21.0077,1.16526382316
 11/18  09:00:00,20.7807979574,2.18658653743,0.0,0.0,3.71167865564,13.077,21.025380743,4.28193967407,15.0055,1.73794106891
 11/18  10:00:00,20.8007560711,2.18658653743,0.0,0.0,3.71167865564,13.077,23.5133200903,4.46998809195,15.0055,4.03783199834
 11/18  11:00:00,25.816033314,2.18658653743,0.0,0.0,3.71167865564,18.077,39.7459998633,3.27125244451,33.0121,3.4626474188
 11/18  12:00:00,26.9421748291,2.18658653743,0.0,0.0,3.71167865564,18.077,44.8084539336,0.255961296986,40.51485,4.03764263663
 11/18  13:00:00,26.1017125524,2.18658653743,0.00719212567872,0.0,3.71167865564,18.077,40.0507292913,0.0,36.0132,4.03752929129
 11/18  14:00:00,25.8902280403,2.18658653743,0.0,0.0,3.71167865564,18.077,34.9740266267,0.0,31.51155,3.4624766267
 11/18  15:00:00,20.8919801364,2.18658653743,0.0,0.0,3.71167865564,13.077,24.9567162096,0.48765186766,21.0077,3.46136434191
 11/18  16:00:00,20.8861222438,2.18658653743,0.0,0.0,3.71167865564,13.077,23.0992682083,0.130848080521,19.50715,3.46127012776
 11/18  17:00:00,20.8225829314,2.18658653743,0.0,0.0,3.71167865564,13.077,25.3948192553,0.0,22.50825,2.88656925528
 11/18  18:00:00,27.7054402098,2.18658653743,0.0,0.0,3.71167865564,18.077,28.477656653,0.0807626401469,25.50935,2.88754401284
 11/18  19:00:00,28.3358256968,2.18658653743,0.00877385245351,0.0,3.71167865564,18.077,30.1227340188,0.0,25.50935,4.61338401881
 11/18  20:00:00,28.4847390314,2.18658653743,0.0,0.0,3.71167865564,18.077,30.1214165186,0.0,25.50935,4.61206651861
 11/18  21:00:00,23.4676806037,2.18658653743,0.0,0.0,3.71167865564,13.077,26.5459542974,0.0,22.50825,4.03770429739
 11/18  22:00:00,23.386965646,2.18658653743,0.0,0.0,3.71167865564,13.077,25.0472959683,0.0,21.0077,4.03959596828
 11/18  23:00:00,23.2714323447,2.18658653743,0.0,0.0,3.71167865564,13.077,22.4770864639,1.00909283858,18.0066,3.4613936253
 11/18  24:00:00,24.399042008,2.18658653743,0.0,0.0,3.71167865564,13.077,8.2636543367,2.95019333736,3.0011,2.31236099934
 11/19  01:00:00,13.9411712636,2.18658653743,0.0,0.0,1.85583932782,5.577,12.8553453493,7.54244192745,3.0011,2.31180342186
 11/19  02:00:00,9.67714636884,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/19  03:00:00,9.69228408421,0.0,0.0,0.0,0.618613109274,5.0,3.59316157083,0.0,3.0011,0.592061570828
 11/19  04:00:00,9.69787239899,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/19  05:00:00,9.84662578583,0.0,0.0,0.0,0.618613109274,5.0,3.59316749092,0.0,3.0011,0.592067490916
 11/19  06:00:00,13.8578836575,2.18658653743,0.0,0.0,1.85583932782,5.577,18.2050933136,13.6834433136,4.50165,0.02
 11/19  07:00:00,28.3507070537,2.18658653743,0.0,0.0,3.71167865564,18.077,21.690909513,6.44806249994,13.50495,1.73789701304
 11/19  08:00:00,27.0716071778,2.18658653743,0.0,0.0,3.71167865564,18.077,25.2555676711,3.08258291107,21.0077,1.16528476002
 11/19  09:00:00,20.8259754867,2.18658653743,0.0,0.0,3.71167865564,13.077,18.4787917799,2.30794316349,15.0055,1.16534861636
 11/19  10:00:00,20.8547509479,2.18658653743,0.0,0.0,3.71167865564,13.077,17.6348552805,0.891371588519,15.0055,1.73798369198
 11/19  11:00:00,25.8865273599,2.18658653743,0.0,0.0,3.71167865564,18.077,37.0505818352,0.0,33.0121,4.03848183523
 11/19  12:00:00,27.0596731618,2.18658653743,0.024862945579,0.0,3.71167865564,18.077,44.5535919739,0.0,40.51485,4.03874197394
 11/19  13:00:00,26.6572699878,2.18658653743,0.44151592105,0.0,3.71167865564,18.077,39.4749370452,0.0,36.0132,3.46173704517
 11/19  14:00:00,26.6564252243,2.18658653743,0.670240615017,0.0,3.71167865564,18.077,34.3994671297,0.0,31.51155,2.88791712968
 11/19  15:00:00,21.2418191376,2.18658653743,0.253108460057,0.0,3.71167865564,13.077,23.8937819867,0.0,21.0077,2.88608198666
 11/19  16:00:00,21.042708484,2.18658653743,0.0772420147822,0.0,3.71167865564,13.077,21.8199555608,0.0,19.50715,2.31280556077
 11/19  17:00:00,20.8858994015,2.18658653743,0.0,0.0,3.71167865564,13.077,24.82131328,0.0,22.50825,2.31306328001
 11/19  18:00:00,27.7783783993,2.18658653743,0.0,0.0,3.71167865564,18.077,28.9713457445,0.0,25.50935,3.46199574454
 11/19  19:00:00,28.3976959161,2.18658653743,0.0,0.0,3.71167865564,18.077,29.5474454868,0.0,25.50935,4.0380954868
 11/19  20:00:00,28.5249361565,2.18658653743,0.0,0.0,3.71167865564,18.077,29.5469062106,0.0,25.50935,4.03755621057
 11/19  21:00:00,23.4792120269,2.18658653743,0.0,0.0,3.71167865564,13.077,25.9931906924,0.0234395037937,22.50825,3.46150118864
 11/19  22:00:00,23.3955667651,2.18658653743,0.0,0.0,3.71167865564,13.077,25.045101256,0.0,21.0077,4.03740125601
 11/19  23:00:00,23.2776183098,2.18658653743,0.0,0.0,3.71167865564,13.077,21.4677338111,0.0,18.0066,3.46113381107
 11/19  24:00:00,24.4177280032,2.18658653743,0.0,0.0,3.71167865564,13.077,5.96910811098,1.22978902394,3.0011,1.73821908704
 11/20  01:00:00,13.9866028841,2.18658653743,0.0,0.0,1.85583932782,5.577,9.32423225935,4.58479710209,3.0011,1.73833515726
 11/20  02:00:00,9.73130000113,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/20  03:00:00,9.76008989106,0.0,0.0,0.0,0.618613109274,5.0,3.59316078891,0.0,3.0011,0.592060788911
 11/20  04:00:00,9.77243637045,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/20  05:00:00,9.93148400756,0.0,0.0,0.0,0.618613109274,5.0,3.59316671024,0.0,3.0011,0.592066710242
 11/20  06:00:00,13.9353814771,2.18658653743,0.0,0.0,1.85583932782,5.577,9.95073024994,5.42908024994,4.50165,0.02
 11/20  07:00:00,28.4165618916,2.18658653743,0.0,0.0,3.71167865564,18.077,17.1100253659,2.4398315507,13.50495,1.1652438152
 11/20  08:00:00,27.1164586967,2.18658653743,0.0,0.0,3.71167865564,18.077,26.3232089089,0.127110841704,21.0077,5.1883980672
 11/20  09:00:00,20.8521304167,2.18658653743,0.0,0.0,3.71167865564,13.077,19.145995047,0.101019756805,15.0055,4.03947529018
 11/20  10:00:00,20.8601752126,2.18658653743,0.0,0.0,3.71167865564,13.077,19.0859578934,0.0434335133146,15.0055,4.03702438006
 11/20  11:00:00,25.8616107216,2.18658653743,0.0,0.0,3.71167865564,18.077,36.4739409352,0.0,33.0121,3.46184093524
 11/20  12:00:00,27.0070426246,2.18658653743,0.0111085649935,0.0,3.71167865564,18.077,43.9776700403,0.0,40.51485,3.46282004032
 11/20  13:00:00,26.4796445418,2.18658653743,0.30305992421,0.0,3.71167865564,18.077,39.474940652,0.0,36.0132,3.46174065202
 11/20  14:00:00,26.2092769737,2.18658653743,0.261610656645,0.0,3.71167865564,18.077,34.39807062,0.0,31.51155,2.88652062002
 11/20  15:00:00,20.9417598818,2.18658653743,0.0,0.0,3.71167865564,13.077,23.3522709398,0.031762381257,21.0077,2.3128085585
 11/20  16:00:00,20.9099472309,2.18658653743,0.0,0.0,3.71167865564,13.077,21.8387322573,0.0186212247034,19.50715,2.31296103263
 11/20  17:00:00,20.8223433929,2.18658653743,0.0,0.0,3.71167865564,13.077,25.3946493692,0.0,22.50825,2.88639936915
 11/20  18:00:00,27.7225424786,2.18658653743,0.00359926349502,0.0,3.71167865564,18.077,28.9712284689,0.0,25.50935,3.46187846886
 11/20  19:00:00,28.3384246153,2.18658653743,0.0,0.0,3.71167865564,18.077,29.5488588133,0.0,25.50935,4.03950881331
 11/20  20:00:00,28.4828470556,2.18658653743,0.0,0.0,3.71167865564,18.077,30.699081738,0.0,25.50935,5.18973173797
 11/20  21:00:00,23.4651004422,2.18658653743,0.0,0.0,3.71167865564,13.077,26.5462039444,0.0,22.50825,4.03795394439
 11/20  22:00:00,23.3872946248,2.18658653743,0.0,0.0,3.71167865564,13.077,25.0467886033,0.0,21.0077,4.03908860327
 11/20  23:00:00,23.2709073544,2.18658653743,0.0,0.0,3.71167865564,13.077,22.2061937267,0.162841768647,18.0066,4.03675195803
 11/20  24:00:00,24.4114610258,2.18658653743,0.0,0.0,3.71167865564,13.077,6.01101738743,1.27136458313,3.0011,1.7385528043
 11/21  01:00:00,13.9792958175,2.18658653743,0.0,0.0,1.85583932782,5.577,9.92333127875,4.61134782298,3.0011,2.31088345577
 11/21  02:00:00,9.72478463962,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/21  03:00:00,9.74611867505,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/21  04:00:00,9.76145771622,0.0,0.0,0.0,0.618613109274,5.0,3.59315617617,0.0,3.0011,0.59205617617
 11/21  05:00:00,10.4666824042,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/21  06:00:00,14.4565290364,2.18658653743,0.0,0.0,1.85583932782,5.577,12.0379137093,6.94420160622,4.50165,0.592062103078
 11/21  07:00:00,28.6376053045,2.18658653743,0.0,0.0,3.71167865564,18.077,18.483124115,3.81304985741,13.50495,1.16512425756
 11/21  08:00:00,27.0887649404,2.18658653743,0.0,0.0,3.71167865564,18.077,27.6453369621,1.44713985457,21.0077,5.19049710749
 11/21  09:00:00,20.8196924313,2.18658653743,0.0,0.0,3.71167865564,13.077,20.587776146,1.54294880518,15.0055,4.03932734083
 11/21  10:00:00,20.8271122013,2.18658653743,0.0,0.0,3.71167865564,13.077,20.5217079938,1.47914559592,15.0055,4.03706239787
 11/21  11:00:00,25.8258483045,2.18658653743,0.0,0.0,3.71167865564,18.077,36.4811674698,0.580820059417,33.0121,2.88824741035
 11/21  12:00:00,26.9462866176,2.18658653743,0.00437994853391,0.0,3.71167865564,18.077,44.5512409008,0.0,40.51485,4.03639090076
 11/21  13:00:00,26.1172673176,2.18658653743,0.00750762246164,0.0,3.71167865564,18.077,39.0018984258,0.0,36.0132,2.98869842579
 11/21  14:00:00,25.9043976165,2.18658653743,0.0,0.0,3.71167865564,18.077,34.8710596653,0.0,31.51155,3.35950966526
 11/21  15:00:00,20.900277893,2.18658653743,0.0,0.0,3.71167865564,13.077,23.3521254123,0.0314310734221,21.0077,2.31299433887
 11/21  16:00:00,20.8782026638,2.18658653743,0.0,0.0,3.71167865564,13.077,21.8453272861,0.0255276685245,19.50715,2.31264961761
 11/21  17:00:00,20.7950985678,2.18658653743,0.0,0.0,3.71167865564,13.077,25.3944643002,0.0,22.50825,2.88621430023
 11/21  18:00:00,27.6949903945,2.18658653743,0.00369131965671,0.0,3.71167865564,18.077,28.9709074241,0.0,25.50935,3.4615574241
 11/21  19:00:00,28.3188376357,2.18658653743,0.0,0.0,3.71167865564,18.077,29.5494015923,0.0,25.50935,4.0400515923
 11/21  20:00:00,28.3184265972,2.18658653743,0.0,0.0,3.71167865564,18.077,30.69907317,0.0,25.50935,5.18972317
 11/21  21:00:00,23.3098275059,2.18658653743,0.0,0.0,3.71167865564,13.077,26.5462828859,0.0,22.50825,4.03803288593
 11/21  22:00:00,23.2626843668,2.18658653743,0.0,0.0,3.71167865564,13.077,25.0460267109,0.0,21.0077,4.03832671088
 11/21  23:00:00,23.2480640949,2.18658653743,0.0,0.0,3.71167865564,13.077,23.2635678729,1.22075410908,18.0066,4.03621376382
 11/21  24:00:00,24.3831439803,2.18658653743,0.0,0.0,3.71167865564,13.077,7.75704829185,2.79035142443,3.0011,1.96559686742
 11/22  01:00:00,13.9514443152,2.18658653743,0.0,0.0,1.85583932782,5.577,11.1874402539,6.10288565096,3.0011,2.08345460295
 11/22  02:00:00,9.70208200406,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/22  03:00:00,9.72439739971,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/22  04:00:00,9.73076746391,0.0,0.0,0.0,0.618613109274,5.0,3.59319482825,0.0,3.0011,0.592094828247
 11/22  05:00:00,9.87448581851,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/22  06:00:00,13.8579510952,2.18658653743,0.0,0.0,1.85583932782,5.577,16.978724486,11.8849866875,4.50165,0.592087798537
 11/22  07:00:00,28.3224571371,2.18658653743,0.0,0.0,3.71167865564,18.077,21.2070032071,6.53684417492,13.50495,1.16520903222
 11/22  08:00:00,27.0221027531,2.18658653743,0.0,0.0,3.71167865564,18.077,30.3902131856,4.19249728165,21.0077,5.19001590392
 11/22  09:00:00,20.7577225875,2.18658653743,0.0,0.0,3.71167865564,13.077,23.4347862503,4.38988565741,15.0055,4.03940059289
 11/22  10:00:00,20.7653596841,2.18658653743,0.0,0.0,3.71167865564,13.077,23.5178063759,4.47522251765,15.0055,4.03708385827
 11/22  11:00:00,25.7665343891,2.18658653743,0.0,0.0,3.71167865564,18.077,40.0553818364,3.58132201303,33.0121,3.46195982338
 11/22  12:00:00,26.8860655877,2.18658653743,0.0,0.0,3.71167865564,18.077,44.3940700685,0.416173890235,40.51485,3.46304617822
 11/22  13:00:00,26.0302126368,2.18658653743,0.00591195328371,0.0,3.71167865564,18.077,39.4750147534,0.0,36.0132,3.46181475344
 11/22  14:00:00,25.8194657128,2.18658653743,0.0,0.0,3.71167865564,18.077,34.3983707241,0.0,31.51155,2.88682072411
 11/22  15:00:00,20.808376859,2.18658653743,0.0,0.0,3.71167865564,13.077,25.2761564617,1.95562525615,21.0077,2.31283120559
 11/22  16:00:00,20.7789610917,2.18658653743,0.0,0.0,3.71167865564,13.077,26.3761837879,3.98295176146,19.50715,2.88608202643
 11/22  17:00:00,20.6967562926,2.18658653743,0.0,0.0,3.71167865564,13.077,29.0916896757,4.27040923799,22.50825,2.31303043773
 11/22  18:00:00,27.6024406318,2.18658653743,0.0,0.0,3.71167865564,18.077,31.1573927514,2.1860987953,25.50935,3.46194395608
 11/22  19:00:00,28.2390037517,2.18658653743,0.0,0.0,3.71167865564,18.077,32.1370412798,2.0153049802,25.50935,4.61238629955
 11/22  20:00:00,28.384862614,2.18658653743,0.0,0.0,3.71167865564,18.077,32.2764106526,2.15348346849,25.50935,4.61357718411
 11/22  21:00:00,23.3686468935,2.18658653743,0.0,0.0,3.71167865564,13.077,29.7863559674,3.24016086614,22.50825,4.03794510129
 11/22  22:00:00,23.2831129328,2.18658653743,0.0,0.0,3.71167865564,13.077,30.1709344347,4.55055471467,21.0077,4.61267972006
 11/22  23:00:00,23.1648123523,2.18658653743,0.0,0.0,3.71167865564,13.077,27.626608865,6.15779955894,18.0066,3.46220930602
 11/22  24:00:00,24.3073283426,2.18658653743,0.0,0.0,3.71167865564,13.077,12.7447072021,7.43195010291,3.0011,2.31165709918
 11/23  01:00:00,13.8782104628,2.18658653743,0.0,0.0,1.85583932782,5.577,17.1203296087,11.8080087286,3.0011,2.31122088013
 11/23  02:00:00,9.64375969789,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/23  03:00:00,9.67723408204,0.0,0.0,0.0,0.618613109274,5.0,3.59317539731,0.0,3.0011,0.592075397313
 11/23  04:00:00,9.69641327673,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/23  05:00:00,9.85128943859,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/23  06:00:00,13.8548139074,2.18658653743,0.0,0.0,1.85583932782,5.577,17.8885263026,12.7947820846,4.50165,0.592094217996
 11/23  07:00:00,28.3254395068,2.18658653743,0.0,0.0,3.71167865564,18.077,21.9337842997,7.26383946607,13.50495,1.16499483366
 11/23  08:00:00,27.0228364661,2.18658653743,0.0,0.0,3.71167865564,18.077,27.8928057768,5.14740163907,21.0077,1.73770413773
 11/23  09:00:00,20.7583170371,2.18658653743,0.0,0.0,3.71167865564,13.077,21.8122030644,5.64137810903,15.0055,1.16532495535
 11/23  10:00:00,20.7608273934,2.18658653743,0.0,0.0,3.71167865564,13.077,23.0182514106,6.27467270837,15.0055,1.73807870227
 11/23  11:00:00,25.76599852,2.18658653743,0.0,0.0,3.71167865564,18.077,42.0756448407,5.02511272377,33.0121,4.03843211697
 11/23  12:00:00,26.8790762376,2.18658653743,0.0,0.0,3.71167865564,18.077,47.093791668,2.54149648711,40.51485,4.03744518091
 11/23  13:00:00,26.0177019978,2.18658653743,0.0,0.0,3.71167865564,18.077,39.7948030313,0.320088437853,36.0132,3.46151459347
 11/23  14:00:00,25.8253259222,2.18658653743,0.0,0.0,3.71167865564,18.077,34.7777397687,0.378925434109,31.51155,2.88726433457
 11/23  15:00:00,20.8247724548,2.18658653743,0.0,0.0,3.71167865564,13.077,26.0695038788,2.17637699547,21.0077,2.88542688329
 11/23  16:00:00,20.8186530266,2.18658653743,0.0,0.0,3.71167865564,13.077,24.0157368732,2.19562427877,19.50715,2.31296259447
 11/23  17:00:00,20.7448614277,2.18658653743,0.0,0.0,3.71167865564,13.077,27.3956528779,2.00147619562,22.50825,2.88592668226
 11/23  18:00:00,27.6378986173,2.18658653743,0.0,0.0,3.71167865564,18.077,30.5028577883,2.10550403189,25.50935,2.88800375638
 11/23  19:00:00,28.2675323733,2.18658653743,0.0,0.0,3.71167865564,18.077,31.1386077713,1.01734583427,25.50935,4.61191193699
 11/23  20:00:00,28.4173697082,2.18658653743,0.0,0.0,3.71167865564,18.077,30.5564564235,1.00943658104,25.50935,4.03766984241
 11/23  21:00:00,23.4018452613,2.18658653743,0.0,0.0,3.71167865564,13.077,27.4136234323,2.01806735153,22.50825,2.88730608076
 11/23  22:00:00,23.3266526436,2.18658653743,0.0,0.0,3.71167865564,13.077,28.0818782129,2.46239339814,21.0077,4.61178481473
 11/23  23:00:00,23.216428459,2.18658653743,0.0,0.0,3.71167865564,13.077,24.4365822387,3.54234987556,18.0066,2.88763236316
 11/23  24:00:00,24.3447117833,2.18658653743,0.0,0.0,3.71167865564,13.077,10.2256862357,5.48644098666,3.0011,1.73814524901
 11/24  01:00:00,13.8877874185,2.18658653743,0.0,0.0,1.85583932782,5.577,17.5679617793,12.2559951062,3.0011,2.31086667311
 11/24  02:00:00,9.64611493516,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/24  03:00:00,9.66907139337,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/24  04:00:00,9.68401510164,0.0,0.0,0.0,0.618613109274,5.0,3.59315161857,0.0,3.0011,0.592051618568
 11/24  05:00:00,10.351181109,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/24  06:00:00,14.3545094148,2.18658653743,0.0,0.0,1.85583932782,5.577,20.2817240658,15.188016513,4.50165,0.592057552734
 11/24  07:00:00,28.5417581168,2.18658653743,0.0,0.0,3.71167865564,18.077,23.7308430602,9.06075954421,13.50495,1.16513351595
 11/24  08:00:00,27.0236273742,2.18658653743,0.0,0.0,3.71167865564,18.077,31.213988295,5.01639043947,21.0077,5.18989785549
 11/24  09:00:00,20.7660333731,2.18658653743,0.0,0.0,3.71167865564,13.077,24.2751580374,5.23113580822,15.0055,4.03852222919
 11/24  10:00:00,20.772244885,2.18658653743,0.0,0.0,3.71167865564,13.077,24.8658285927,5.82373890927,15.0055,4.03658968339
 11/24  11:00:00,25.7740355086,2.18658653743,0.0,0.0,3.71167865564,18.077,41.8738221979,5.40043631563,33.0121,3.46128588225
 11/24  12:00:00,26.8959691641,2.18658653743,0.0,0.0,3.71167865564,18.077,46.2973183706,2.31931714321,40.51485,3.4631512274
 11/24  13:00:00,26.0464833413,2.18658653743,0.0,0.0,3.71167865564,18.077,39.4745688583,0.0,36.0132,3.46136885833
 11/24  14:00:00,25.8525089309,2.18658653743,0.0,0.0,3.71167865564,18.077,34.3983747839,0.0,31.51155,2.88682478386
 11/24  15:00:00,20.85092333,2.18658653743,0.0,0.0,3.71167865564,13.077,25.0046101683,1.68420739428,21.0077,2.31270277401
 11/24  16:00:00,20.8418404984,2.18658653743,0.0,0.0,3.71167865564,13.077,24.4223489301,2.02944093061,19.50715,2.88575799954
 11/24  17:00:00,20.767766724,2.18658653743,0.0,0.0,3.71167865564,13.077,25.9549873755,1.13422416101,22.50825,2.31251321444
 11/24  18:00:00,27.6663723419,2.18658653743,0.0,0.0,3.71167865564,18.077,28.971152761,0.0,25.50935,3.46180276102
 11/24  19:00:00,28.2975187811,2.18658653743,0.0,0.0,3.71167865564,18.077,30.1226091077,0.0,25.50935,4.61325910767
 11/24  20:00:00,28.2949742597,2.18658653743,0.0,0.0,3.71167865564,18.077,30.1243550238,0.0,25.50935,4.61500502376
 11/24  21:00:00,23.2887311906,2.18658653743,0.0,0.0,3.71167865564,13.077,27.3461516004,0.800249970412,22.50825,4.03765163002
 11/24  22:00:00,23.2439679146,2.18658653743,0.0,0.0,3.71167865564,13.077,26.8514216673,1.22929756819,21.0077,4.61442409911
 11/24  23:00:00,23.2410124075,2.18658653743,0.0,0.0,3.71167865564,13.077,24.3335514071,2.29035051748,18.0066,4.03660088957
 11/24  24:00:00,24.3836839696,2.18658653743,0.0,0.0,3.71167865564,13.077,8.15341874261,3.41377899599,3.0011,1.73853974662
 11/25  01:00:00,13.9469450103,2.18658653743,0.0,0.0,1.85583932782,5.577,11.9124955969,6.60046419788,3.0011,2.31093139905
 11/25  02:00:00,9.69742479554,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/25  03:00:00,9.72725360657,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/25  04:00:00,9.74178150062,0.0,0.0,0.0,0.618613109274,5.0,3.59316723175,0.0,3.0011,0.592067231746
 11/25  05:00:00,9.9109202744,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/25  06:00:00,13.9264668319,2.18658653743,0.0,0.0,1.85583932782,5.577,10.942195074,5.84847193291,4.50165,0.592073141067
 11/25  07:00:00,28.4131935928,2.18658653743,0.0,0.0,3.71167865564,18.077,17.8449225135,3.17480187607,13.50495,1.16517063743
 11/25  08:00:00,27.1226660073,2.18658653743,0.0,0.0,3.71167865564,18.077,23.1320264902,0.386387810012,21.0077,1.73793868015
 11/25  09:00:00,20.8664842989,2.18658653743,0.0,0.0,3.71167865564,13.077,16.1708817162,0.0,15.0055,1.1653817162
 11/25  10:00:00,20.8894379455,2.18658653743,0.0,0.0,3.71167865564,13.077,19.0440255672,0.0,15.0055,4.0385255672
 11/25  11:00:00,25.9186615018,2.18658653743,0.0,0.0,3.71167865564,18.077,37.0493879175,0.0,33.0121,4.03728791752
 11/25  12:00:00,27.0381225255,2.18658653743,0.00312709678352,0.0,3.71167865564,18.077,44.5534198437,0.0,40.51485,4.03856984373
 11/25  13:00:00,26.9960053602,2.18658653743,0.768304338903,0.0,3.71167865564,18.077,40.0510907576,0.0,36.0132,4.0378907576
 11/25  14:00:00,26.8652533266,2.18658653743,0.862217672255,0.0,3.71167865564,18.077,34.9743511699,0.0,31.51155,3.46280116994
 11/25  15:00:00,21.4621899972,2.18658653743,0.460818565427,0.0,3.71167865564,13.077,24.469413032,0.0,21.0077,3.46171303195
 11/25  16:00:00,21.5338094822,2.18658653743,0.53888613787,0.0,3.71167865564,13.077,22.9688421904,0.0,19.50715,3.4616921904
 11/25  17:00:00,21.0277997234,2.18658653743,0.137188708968,0.0,3.71167865564,13.077,25.3957308154,0.0,22.50825,2.8874808154
 11/25  18:00:00,27.7677790064,2.18658653743,0.0,0.0,3.71167865564,18.077,28.9714490579,0.0,25.50935,3.46209905787
 11/25  19:00:00,28.3352911315,2.18658653743,0.0,0.0,3.71167865564,18.077,30.1723019632,0.0482459232759,25.50935,4.6147060399
 11/25  20:00:00,28.3885962443,2.18658653743,0.0,0.0,3.71167865564,18.077,31.1092807003,0.986006445873,25.50935,4.61392425447
 11/25  21:00:00,23.3254630899,2.18658653743,0.0,0.0,3.71167865564,13.077,32.0940369813,5.54769864903,22.50825,4.03808833228
 11/25  22:00:00,23.2307070194,2.18658653743,0.0,0.0,3.71167865564,13.077,35.0815646231,9.51024544951,21.0077,4.56361917363
 11/25  23:00:00,23.1108516776,2.18658653743,0.0,0.0,3.71167865564,13.077,34.1556059456,13.2130027007,18.0066,2.93600324489
 11/25  24:00:00,24.2623663098,2.18658653743,0.0,0.0,3.71167865564,13.077,24.705241434,18.8181304473,3.0011,2.88601098677
 11/26  01:00:00,13.7874153419,2.18658653743,0.0,0.0,1.85583932782,5.577,32.5615245084,27.248731447,3.0011,2.3116930614
 11/26  02:00:00,9.55592697842,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/26  03:00:00,9.58090869365,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/26  04:00:00,9.58989444417,0.0,0.0,0.0,0.618613109274,5.0,3.59317776397,0.0,3.0011,0.592077763968
 11/26  05:00:00,9.73930519163,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/26  06:00:00,13.7381352077,2.18658653743,0.0,0.0,1.85583932782,5.577,37.6415264035,32.5477927469,4.50165,0.592083656558
 11/26  07:00:00,28.2039133126,2.18658653743,0.0,0.0,3.71167865564,18.077,41.2783817764,26.6082333519,13.50495,1.16519842448
 11/26  08:00:00,26.8950081777,2.18658653743,0.0,0.0,3.71167865564,18.077,46.1539818623,23.4086779003,21.0077,1.73760396194
 11/26  09:00:00,20.6289911321,2.18658653743,0.0,0.0,3.71167865564,13.077,41.2255635669,25.0549309502,15.0055,1.16513261665
 11/26  10:00:00,20.6368065162,2.18658653743,0.0,0.0,3.71167865564,13.077,41.9122335347,25.1687947835,15.0055,1.73793875123
 11/26  11:00:00,25.6384471535,2.18658653743,0.0,0.0,3.71167865564,18.077,58.069496898,21.0187716179,33.0121,4.03862528009
 11/26  12:00:00,26.7843506426,2.18658653743,0.0,0.0,3.71167865564,18.077,61.9491154608,17.3956777575,40.51485,4.0385877033
 11/26  13:00:00,25.8786937359,2.18658653743,0.0,0.0,3.71167865564,18.077,52.009458465,12.534188685,36.0132,3.46206977994
 11/26  14:00:00,25.6809636042,2.18658653743,0.0,0.0,3.71167865564,18.077,46.0379339409,11.0652101426,31.51155,3.46117379836
 11/26  15:00:00,20.6795025051,2.18658653743,0.0,0.0,3.71167865564,13.077,34.8913232041,11.5708031594,21.0077,2.31282004463
 11/26  16:00:00,20.663313442,2.18658653743,0.0,0.0,3.71167865564,13.077,33.560380062,11.1671092429,19.50715,2.88612081915
 11/26  17:00:00,20.5753273951,2.18658653743,0.0,0.0,3.71167865564,13.077,38.1879788825,13.3666675228,22.50825,2.3130613597
 11/26  18:00:00,27.4711464602,2.18658653743,0.0,0.0,3.71167865564,18.077,44.2451915402,15.2736111752,25.50935,3.46223036504
 11/26  19:00:00,28.0992012905,2.18658653743,0.0,0.0,3.71167865564,18.077,45.7429206999,16.195782482,25.50935,4.03778821789
 11/26  20:00:00,28.2358693182,2.18658653743,0.0,0.0,3.71167865564,18.077,48.2300081229,18.6831242052,25.50935,4.03753391773
 11/26  21:00:00,23.2193409649,2.18658653743,0.0,0.0,3.71167865564,13.077,46.6329691798,20.6631230877,22.50825,3.46159609205
 11/26  22:00:00,23.1452597399,2.18658653743,0.0,0.0,3.71167865564,13.077,47.6786293786,22.6335256383,21.0077,4.03740374024
 11/26  23:00:00,23.0365676,2.18658653743,0.0,0.0,3.71167865564,13.077,46.5587777996,25.0906917971,18.0066,3.46148600256
 11/26  24:00:00,24.2226210629,2.18658653743,0.0,0.0,3.71167865564,13.077,33.9992474233,29.2597658955,3.0011,1.73838152776
 11/27  01:00:00,13.7475010405,2.18658653743,0.0,0.0,1.85583932782,5.577,41.225123844,36.4858155732,3.0011,1.73820827075
 11/27  02:00:00,9.50176602688,0.0,0.0,0.0,0.618613109274,5.0,3.59314952053,0.0,3.0011,0.592049520533
 11/27  03:00:00,9.530391686,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/27  04:00:00,9.54490540263,0.0,0.0,0.0,0.618613109274,5.0,3.59315545981,0.0,3.0011,0.592055459812
 11/27  05:00:00,9.70310816344,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/27  06:00:00,13.7219949311,2.18658653743,0.0,0.0,1.85583932782,5.577,39.378962688,34.857312688,4.50165,0.02
 11/27  07:00:00,28.2001189268,2.18658653743,0.0,0.0,3.71167865564,18.077,42.6086615983,27.3658966255,13.50495,1.73781497278
 11/27  08:00:00,26.8920950752,2.18658653743,0.0,0.0,3.71167865564,18.077,48.8198792049,23.1968373123,21.0077,4.6153418926
 11/27  09:00:00,20.6323082045,2.18658653743,0.0,0.0,3.71167865564,13.077,42.6801894363,23.0600813841,15.0055,4.61460805221
 11/27  10:00:00,20.6582156145,2.18658653743,0.0,0.0,3.71167865564,13.077,39.0198490282,19.9776778803,15.0055,4.03667114791
 11/27  11:00:00,25.6764921241,2.18658653743,0.0,0.0,3.71167865564,18.077,49.3836662551,12.9099345063,33.0121,3.46163174871
 11/27  12:00:00,26.8278393892,2.18658653743,0.0,0.0,3.71167865564,18.077,49.263198593,5.28524526609,40.51485,3.46310332688
 11/27  13:00:00,25.9767041407,2.18658653743,0.0,0.0,3.71167865564,18.077,40.0639446676,0.58875793444,36.0132,3.46198673317
 11/27  14:00:00,25.7787265638,2.18658653743,0.0,0.0,3.71167865564,18.077,34.868683415,0.470147371696,31.51155,2.88698604331
 11/27  15:00:00,20.7872890827,2.18658653743,0.0,0.0,3.71167865564,13.077,26.43594021,2.54203425585,21.0077,2.88620595416
 11/27  16:00:00,20.7662200816,2.18658653743,0.0,0.0,3.71167865564,13.077,26.1387691269,4.31969841817,19.50715,2.31192070869
 11/27  17:00:00,20.6746150801,2.18658653743,0.0,0.0,3.71167865564,13.077,29.7976086079,4.60396765073,22.50825,2.68539095714
 11/27  18:00:00,27.5781442623,2.18658653743,0.0,0.0,3.71167865564,18.077,30.6291351379,2.03104070748,25.50935,3.08874443047
 11/27  19:00:00,28.2071678053,2.18658653743,0.0,0.0,3.71167865564,18.077,32.5113257572,2.38761156702,25.50935,4.61436419019
 11/27  20:00:00,28.3466481238,2.18658653743,0.0,0.0,3.71167865564,18.077,33.5176864665,2.81833030589,25.50935,5.19000616064
 11/27  21:00:00,23.3146503074,2.18658653743,0.0,0.0,3.71167865564,13.077,31.145279213,4.59876198115,22.50825,4.03826723184
 11/27  22:00:00,23.235374348,2.18658653743,0.0,0.0,3.71167865564,13.077,31.136265231,5.51606834786,21.0077,4.61249688317
 11/27  23:00:00,23.120687728,2.18658653743,0.0,0.0,3.71167865564,13.077,28.8561866878,7.38725569879,18.0066,3.46233098897
 11/27  24:00:00,24.2724658704,2.18658653743,0.0,0.0,3.71167865564,13.077,14.147178328,8.83424699075,3.0011,2.31183133723
 11/28  01:00:00,13.8496707561,2.18658653743,0.0,0.0,1.85583932782,5.577,17.1637682604,12.4245151565,3.0011,1.7381531039
 11/28  02:00:00,9.617535682,0.0,0.0,0.0,0.618613109274,5.0,3.59318332076,0.0,3.0011,0.592083320756
 11/28  03:00:00,9.64176204693,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/28  04:00:00,9.65167022238,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/28  05:00:00,10.3186697005,0.0,0.0,0.0,0.618613109274,5.0,3.59318920628,0.0,3.0011,0.592089206285
 11/28  06:00:00,14.3088248775,2.18658653743,0.0,0.0,1.85583932782,5.577,21.6640517829,17.1424017829,4.50165,0.02
 11/28  07:00:00,28.4881440002,2.18658653743,0.0,0.0,3.71167865564,18.077,27.0840522273,11.8413328785,13.50495,1.73776934875
 11/28  08:00:00,26.9491825133,2.18658653743,0.0,0.0,3.71167865564,18.077,33.3625097732,7.73949488939,21.0077,4.61531488382
 11/28  09:00:00,20.6831187586,2.18658653743,0.0,0.0,3.71167865564,13.077,28.8208419991,9.20066740226,15.0055,4.61467459685
 11/28  10:00:00,20.6915601147,2.18658653743,0.0,0.0,3.71167865564,13.077,29.1217993388,10.0800176543,15.0055,4.03628168455
 11/28  11:00:00,25.6963529962,2.18658653743,0.0,0.0,3.71167865564,18.077,43.8301593265,7.35671594071,33.0121,3.46134338575
 11/28  12:00:00,26.816488689,2.18658653743,0.0,0.0,3.71167865564,18.077,48.6749059292,4.69709568472,40.51485,3.46296024444
 11/28  13:00:00,25.9422007152,2.18658653743,0.0,0.0,3.71167865564,18.077,41.1419603418,1.66777599791,36.0132,3.46098434391
 11/28  14:00:00,25.7509532415,2.18658653743,0.0,0.0,3.71167865564,18.077,36.0249532208,1.62679495294,31.51155,2.88660826787
 11/28  15:00:00,20.7515954525,2.18658653743,0.0,0.0,3.71167865564,13.077,28.4329209361,4.53928310635,21.0077,2.88593782978
 11/28  16:00:00,20.7177017485,2.18658653743,0.0,0.0,3.71167865564,13.077,29.4353846302,7.61607799831,19.50715,2.31215663186
 11/28  17:00:00,20.6293382069,2.18658653743,0.0,0.0,3.71167865564,13.077,35.4000546915,10.0058105061,22.50825,2.88599418533
 11/28  18:00:00,27.5405730589,2.18658653743,0.0,0.0,3.71167865564,18.077,36.79138541,8.3940339113,25.50935,2.88800149873
 11/28  19:00:00,28.1805871848,2.18658653743,0.0,0.0,3.71167865564,18.077,38.086138757,7.96176239365,25.50935,4.61502636337
 11/28  20:00:00,28.1820690397,2.18658653743,0.0,0.0,3.71167865564,18.077,38.619508709,7.92032647267,25.50935,5.18983223628
 11/28  21:00:00,23.175870607,2.18658653743,0.0,0.0,3.71167865564,13.077,35.4285578576,8.88216418266,22.50825,4.0381436749
 11/28  22:00:00,23.1348055919,2.18658653743,0.0,0.0,3.71167865564,13.077,34.910515915,9.28941069582,21.0077,4.61340521913
 11/28  23:00:00,23.120597737,2.18658653743,0.0,0.0,3.71167865564,13.077,33.4001036419,11.9312139007,18.0066,3.46228974124
 11/28  24:00:00,24.2735259066,2.18658653743,0.0,0.0,3.71167865564,13.077,20.7098252173,15.3963921073,3.0011,2.31233311002
 11/29  01:00:00,13.821415842,2.18658653743,0.0,0.0,1.85583932782,5.577,26.2317161742,21.4924485517,3.0011,1.73816762244
 11/29  02:00:00,9.58284106313,0.0,0.0,0.0,0.618613109274,5.0,3.59319580064,0.0,3.0011,0.59209580064
 11/29  03:00:00,9.60578875329,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/29  04:00:00,9.61566113483,0.0,0.0,0.0,0.618613109274,5.0,3.5931603631,0.0,3.0011,0.592060363104
 11/29  05:00:00,9.76640032874,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/29  06:00:00,13.7682068227,2.18658653743,0.0,0.0,1.85583932782,5.577,30.9144434114,25.820727128,4.50165,0.592066283336
 11/29  07:00:00,28.2384211323,2.18658653743,0.0,0.0,3.71167865564,18.077,34.1737606818,19.5037371905,13.50495,1.16507349136
 11/29  08:00:00,26.9240230713,2.18658653743,0.0,0.0,3.71167865564,18.077,43.0749112497,16.8770800095,21.0077,5.19013124027
 11/29  09:00:00,20.6525045817,2.18658653743,0.0,0.0,3.71167865564,13.077,38.7899395639,19.1723030085,15.0055,4.61213655535
 11/29  10:00:00,20.6597723653,2.18658653743,0.0,0.0,3.71167865564,13.077,38.3927157063,19.9241061242,15.0055,3.46310958207
 11/29  11:00:00,25.6624969451,2.18658653743,0.0,0.0,3.71167865564,18.077,52.4166169068,15.9421944161,33.0121,3.46232249063
 11/29  12:00:00,26.7984545256,2.18658653743,0.0,0.0,3.71167865564,18.077,56.7285335447,12.1764861985,40.51485,4.03719734621
 11/29  13:00:00,25.9005708512,2.18658653743,0.0,0.0,3.71167865564,18.077,46.6549309507,7.75320747701,36.0132,2.88852347372
 11/29  14:00:00,25.7119201388,2.18658653743,0.0,0.0,3.71167865564,18.077,40.446296666,5.47416946234,31.51155,3.4605772037
 11/29  15:00:00,20.7120115596,2.18658653743,0.0,0.0,3.71167865564,13.077,30.5743829035,7.25440467526,21.0077,2.3122782282
 11/29  16:00:00,20.6929988757,2.18658653743,0.0,0.0,3.71167865564,13.077,31.0617734073,8.66841420199,19.50715,2.88620920533
 11/29  17:00:00,20.6054957937,2.18658653743,0.0,0.0,3.71167865564,13.077,35.1284569606,10.3070767396,22.50825,2.31313022106
 11/29  18:00:00,27.5075172611,2.18658653743,0.0,0.0,3.71167865564,18.077,38.4042575706,9.43255683864,25.50935,3.46235073195
 11/29  19:00:00,28.1410663644,2.18658653743,0.0,0.0,3.71167865564,18.077,41.0468139128,10.9237748599,25.50935,4.61368905285
 11/29  20:00:00,28.2803637105,2.18658653743,0.0,0.0,3.71167865564,18.077,42.1580804938,12.0333040984,25.50935,4.61542639543
 11/29  21:00:00,23.2630570449,2.18658653743,0.0,0.0,3.71167865564,13.077,40.2870085166,13.1666724811,22.50825,4.61208603556
 11/29  22:00:00,23.1871837091,2.18658653743,0.0,0.0,3.71167865564,13.077,40.2364962013,15.1910084175,21.0077,4.03778778382
 11/29  23:00:00,23.0774648658,2.18658653743,0.0,0.0,3.71167865564,13.077,39.4044819562,17.3607882567,18.0066,4.03709369943
 11/29  24:00:00,24.2520504091,2.18658653743,0.0,0.0,3.71167865564,13.077,25.3434012116,20.0307466465,3.0011,2.31155456506
 11/30  01:00:00,13.79528915,2.18658653743,0.0,0.0,1.85583932782,5.577,31.0001869416,26.2607456885,3.0011,1.73834125309
 11/30  02:00:00,9.55425387844,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/30  03:00:00,9.58432385407,0.0,0.0,0.0,0.618613109274,5.0,3.59317464793,0.0,3.0011,0.592074647926
 11/30  04:00:00,9.59905584897,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/30  05:00:00,9.75112371139,0.0,0.0,0.0,0.618613109274,5.0,3.59318054722,0.0,3.0011,0.592080547222
 11/30  06:00:00,13.7571092575,2.18658653743,0.0,0.0,1.85583932782,5.577,32.8005750787,28.2789250787,4.50165,0.02
 11/30  07:00:00,28.2281539626,2.18658653743,0.0,0.0,3.71167865564,18.077,37.1759578832,21.9331133526,13.50495,1.73789453059
 11/30  08:00:00,26.924164465,2.18658653743,0.0,0.0,3.71167865564,18.077,41.8354190259,16.2125967501,21.0077,4.6151222758
 11/30  09:00:00,20.663584147,2.18658653743,0.0,0.0,3.71167865564,13.077,35.664426695,16.0445196625,15.0055,4.61440703254
 11/30  10:00:00,20.6747633116,2.18658653743,0.0,0.0,3.71167865564,13.077,35.2252007356,16.1822799228,15.0055,4.03742081284
 11/30  11:00:00,25.6731611656,2.18658653743,0.0,0.0,3.71167865564,18.077,50.1718855959,13.6976927118,33.0121,3.46209288412
 11/30  12:00:00,26.8073484881,2.18658653743,0.0,0.0,3.71167865564,18.077,53.5495086938,9.57137577576,40.51485,3.46328291802
 11/30  13:00:00,25.9171209384,2.18658653743,0.0,0.0,3.71167865564,18.077,44.077409001,4.60246192701,36.0132,3.46174707398
 11/30  14:00:00,25.7286295558,2.18658653743,0.0,0.0,3.71167865564,18.077,36.9488044984,2.55048389585,31.51155,2.88677060252
 11/30  15:00:00,20.7280746691,2.18658653743,0.0,0.0,3.71167865564,13.077,28.3639911621,4.46996557208,21.0077,2.88632558997
 11/30  16:00:00,20.7096353324,2.18658653743,0.0,0.0,3.71167865564,13.077,27.8425098649,6.02213866856,19.50715,2.31322119638
 11/30  17:00:00,20.6288100851,2.18658653743,0.0,0.0,3.71167865564,13.077,31.6591890914,6.26449137884,22.50825,2.88644771258
 11/30  18:00:00,27.5355404072,2.18658653743,0.0,0.0,3.71167865564,18.077,33.4590123681,4.48759535813,25.50935,3.46206700997
 11/30  19:00:00,28.1727824995,2.18658653743,0.0,0.0,3.71167865564,18.077,34.5989967783,4.47641186478,25.50935,4.61323491353
 11/30  20:00:00,28.3098300508,2.18658653743,0.0,0.0,3.71167865564,18.077,36.3511810316,6.2270781192,25.50935,4.61475291244
 11/30  21:00:00,23.2918210623,2.18658653743,0.0,0.0,3.71167865564,13.077,34.811267236,8.26541617627,22.50825,4.03760105977
 11/30  22:00:00,23.2205502914,2.18658653743,0.0,0.0,3.71167865564,13.077,35.0132568491,9.39054320043,21.0077,4.61501364868
 11/30  23:00:00,23.1085312207,2.18658653743,0.0,0.0,3.71167865564,13.077,33.6758499283,11.632564971,18.0066,4.03668495733
 11/30  24:00:00,24.2684211904,2.18658653743,0.0,0.0,3.71167865564,13.077,20.6659581566,15.3528370353,3.0011,2.31202112136
 12/01  01:00:00,13.8222397817,2.18658653743,0.0,0.0,1.85583932782,5.577,27.3394333266,22.5999529231,3.0011,1.73838040348
 12/01  02:00:00,9.58393008841,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/01  03:00:00,9.60666135284,0.0,0.0,0.0,0.618613109274,5.0,3.59317758116,0.0,3.0011,0.592077581155
 12/01  04:00:00,9.61299170373,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/01  05:00:00,10.2685354383,0.0,0.0,0.0,0.618613109274,5.0,3.59318347579,0.0,3.0011,0.592083475794
 12/01  06:00:00,14.2645970077,2.18658653743,0.0,0.0,1.85583932782,5.577,35.3182382886,30.7965882886,4.50165,0.02
 12/01  07:00:00,28.448413328,2.18658653743,0.0,0.0,3.71167865564,18.077,39.7250802069,24.4823743605,13.50495,1.73775584642
 12/01  08:00:00,26.9172564761,2.18658653743,0.0,0.0,3.71167865564,18.077,44.4921710161,18.869698992,21.0077,4.61477202407
 12/01  09:00:00,20.6777961772,2.18658653743,0.0,0.0,3.71167865564,13.077,32.9837215807,13.3641633079,15.0055,4.61405827278
 12/01  10:00:00,20.6846423638,2.18658653743,0.0,0.0,3.71167865564,13.077,34.0002123351,14.9578553698,15.0055,4.03685696534
 12/01  11:00:00,25.6733648358,2.18658653743,0.0,0.0,3.71167865564,18.077,51.5456868207,15.0714027642,33.0121,3.46218405655
 12/01  12:00:00,26.8148619938,2.18658653743,0.0,0.0,3.71167865564,18.077,55.1148020346,11.1373188699,40.51485,3.46263316469
 12/01  13:00:00,25.9160550955,2.18658653743,0.0,0.0,3.71167865564,18.077,47.6651661467,8.19064392902,36.0132,3.46132221766
 12/01  14:00:00,25.7147434296,2.18658653743,0.0,0.0,3.71167865564,18.077,42.8952518434,8.49645155095,31.51155,2.88725029243
 12/01  15:00:00,20.7135638763,2.18658653743,0.0,0.0,3.71167865564,13.077,34.0391405123,10.1451361781,21.0077,2.8863043342
 12/01  16:00:00,20.6819390456,2.18658653743,0.0,0.0,3.71167865564,13.077,34.0429453074,12.2231867142,19.50715,2.31260859314
 12/01  17:00:00,20.6034606653,2.18658653743,0.0,0.0,3.71167865564,13.077,36.7398227939,11.3452578752,22.50825,2.88631491865
 12/01  18:00:00,27.5072953185,2.18658653743,0.0,0.0,3.71167865564,18.077,40.0044007101,11.0326406312,25.50935,3.46241007896
 12/01  19:00:00,28.1305591493,2.18658653743,0.0,0.0,3.71167865564,18.077,44.1729171218,14.0490058479,25.50935,4.6145612739
 12/01  20:00:00,28.1171708663,2.18658653743,0.0,0.0,3.71167865564,18.077,46.6421406562,16.5170589181,25.50935,4.61573173808
 12/01  21:00:00,23.0997903156,2.18658653743,0.0,0.0,3.71167865564,13.077,47.0897869034,19.9696948284,22.50825,4.61184207509
 12/01  22:00:00,23.0521089483,2.18658653743,0.0,0.0,3.71167865564,13.077,48.2282937172,22.8519328927,21.0077,4.36866082446
 12/01  23:00:00,23.0463327118,2.18658653743,0.0,0.0,3.71167865564,13.077,47.1205905796,25.407812452,18.0066,3.70617812757
 12/01  24:00:00,24.2302071518,2.18658653743,0.0,0.0,3.71167865564,13.077,34.8982629316,29.5854551614,3.0011,2.31170777021
 12/02  01:00:00,13.7508740605,2.18658653743,0.0,0.0,1.85583932782,5.577,41.5661964468,36.8269929926,3.0011,1.73810345419
 12/02  02:00:00,9.50509469838,0.0,0.0,0.0,0.618613109274,5.0,3.59316735815,0.0,3.0011,0.592067358151
 12/02  03:00:00,9.53236930952,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/02  04:00:00,9.53784110293,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/02  05:00:00,9.68757440882,0.0,0.0,0.0,0.618613109274,5.0,3.59317326786,0.0,3.0011,0.592073267858
 12/02  06:00:00,13.6986074243,2.18658653743,0.0,0.0,1.85583932782,5.577,47.2837560802,42.7621060802,4.50165,0.02
 12/02  07:00:00,28.172905632,2.18658653743,0.0,0.0,3.71167865564,18.077,50.7396498308,35.4969455252,13.50495,1.73775430562
 12/02  08:00:00,27.5047069035,2.18658653743,0.0,0.0,3.71167865564,18.077,52.8270917847,30.6541254682,21.0077,1.16526631653
 12/02  09:00:00,20.6130025831,2.18658653743,0.0,0.0,3.71167865564,13.077,47.5576735001,30.8141511106,15.0055,1.73802238948
 12/02  10:00:00,20.6372829916,2.18658653743,0.0,0.0,3.71167865564,13.077,45.943610246,26.8990995099,15.0055,4.03901073618
 12/02  11:00:00,25.6475519381,2.18658653743,0.0,0.0,3.71167865564,18.077,56.194211202,19.1443255313,33.0121,4.03778567072
 12/02  12:00:00,26.8036675655,2.18658653743,0.0,0.0,3.71167865564,18.077,55.0100269683,10.4563064708,40.51485,4.03887049747
 12/02  13:00:00,25.9131000911,2.18658653743,0.0,0.0,3.71167865564,18.077,46.3450676515,6.29319359431,36.0132,4.03867405718
 12/02  14:00:00,25.716856693,2.18658653743,0.0,0.0,3.71167865564,18.077,40.946603371,5.39856827269,31.51155,4.03648509833
 12/02  15:00:00,20.7205545018,2.18658653743,0.0,0.0,3.71167865564,13.077,30.8955851543,6.42629940926,21.0077,3.46158574509
 12/02  16:00:00,20.7054151515,2.18658653743,0.0,0.0,3.71167865564,13.077,30.0696716155,7.10050579269,19.50715,3.46201582283
 12/02  17:00:00,20.6339006071,2.18658653743,0.0,0.0,3.71167865564,13.077,31.9296696554,6.53418065186,22.50825,2.88723900357
 12/02  18:00:00,27.5344021633,2.18658653743,0.0,0.0,3.71167865564,18.077,35.2564310858,6.28491969611,25.50935,3.46216138969
 12/02  19:00:00,28.1648528301,2.18658653743,0.0,0.0,3.71167865564,18.077,35.3847168772,5.26269388336,25.50935,4.61267299379
