Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/02  20:00:00,28.3081240487,2.18658653743,0.0,0.0,3.71167865564,18.077,35.4262514059,5.3044216536,25.50935,4.61247975228
 12/02  21:00:00,23.2924324575,2.18658653743,0.0,0.0,3.71167865564,13.077,32.8763593964,6.3294911368,22.50825,4.03861825955
 12/02  22:00:00,23.2117794685,2.18658653743,0.0,0.0,3.71167865564,13.077,35.4350342639,9.81404637829,21.0077,4.61328788557
 12/02  23:00:00,23.1112332233,2.18658653743,0.0,0.0,3.71167865564,13.077,31.4913160613,10.0228499135,18.0066,3.46186614781
 12/02  24:00:00,24.2739199225,2.18658653743,0.0,0.0,3.71167865564,13.077,16.047254712,10.7336283619,3.0011,2.31252635004
 12/03  01:00:00,13.8367018534,2.18658653743,0.0,0.0,1.85583932782,5.577,21.9876371776,16.6743040108,3.0011,2.31223316678
 12/03  02:00:00,9.59183952186,0.0,0.0,0.0,0.618613109274,5.0,3.59316076574,0.0,3.0011,0.592060765743
 12/03  03:00:00,9.61816636943,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/03  04:00:00,9.63954264294,0.0,0.0,0.0,0.618613109274,5.0,3.59316668711,0.0,3.0011,0.592066687112
 12/03  05:00:00,9.80309491337,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/03  06:00:00,13.8125575665,2.18658653743,0.0,0.0,1.85583932782,5.577,20.8578162748,16.3361662748,4.50165,0.02
 12/03  07:00:00,28.2870904549,2.18658653743,0.0,0.0,3.71167865564,18.077,25.6109338242,10.3680842925,13.50495,1.73789953174
 12/03  08:00:00,27.6256302424,2.18658653743,0.0,0.0,3.71167865564,18.077,28.185775916,6.0130004235,21.0077,1.16507549248
 12/03  09:00:00,20.7350867304,2.18658653743,0.0,0.0,3.71167865564,13.077,22.9016351167,6.1580732676,15.0055,1.73806184913
 12/03  10:00:00,20.75610312,2.18658653743,0.0,0.0,3.71167865564,13.077,21.3930727679,5.22233857971,15.0055,1.16523418819
 12/03  11:00:00,25.7625538988,2.18658653743,0.0,0.0,3.71167865564,18.077,42.6824220508,5.05773132101,33.0121,4.61259072976
 12/03  12:00:00,26.8975557321,2.18658653743,0.0,0.0,3.71167865564,18.077,46.5623285665,2.00906205597,40.51485,4.03841651055
 12/03  13:00:00,26.0607132369,2.18658653743,0.0,0.0,3.71167865564,18.077,39.4749718783,0.0,36.0132,3.46177187827
 12/03  14:00:00,25.8639375516,2.18658653743,0.0,0.0,3.71167865564,18.077,34.9736965045,0.0,31.51155,3.46214650445
 12/03  15:00:00,20.8749717142,2.18658653743,0.0,0.0,3.71167865564,13.077,23.390168503,0.0694659913449,21.0077,2.31300251165
 12/03  16:00:00,20.8644552417,2.18658653743,0.0,0.0,3.71167865564,13.077,22.3928633391,0.0,19.50715,2.88571333913
 12/03  17:00:00,20.7862047747,2.18658653743,0.0,0.0,3.71167865564,13.077,25.3945381728,0.0,22.50825,2.88628817283
 12/03  18:00:00,27.6799716635,2.18658653743,0.0,0.0,3.71167865564,18.077,28.4926833802,0.0956770087357,25.50935,2.88765637149
 12/03  19:00:00,28.3176746056,2.18658653743,0.00733604348773,0.0,3.71167865564,18.077,30.1220633378,0.0,25.50935,4.6127133378
 12/03  20:00:00,28.4629361575,2.18658653743,0.0,0.0,3.71167865564,18.077,29.5474948627,0.0,25.50935,4.03814486272
 12/03  21:00:00,23.4295321457,2.18658653743,0.0,0.0,3.71167865564,13.077,26.4175237356,0.447701681126,22.50825,3.46157205447
 12/03  22:00:00,23.3226219919,2.18658653743,0.0,0.0,3.71167865564,13.077,27.6432178366,2.59754338325,21.0077,4.03797445339
 12/03  23:00:00,23.1806387744,2.18658653743,0.0,0.0,3.71167865564,13.077,27.0855367739,5.61734814396,18.0066,3.46158862997
 12/03  24:00:00,24.3059926512,2.18658653743,0.0,0.0,3.71167865564,13.077,12.2494574676,7.51024789473,3.0011,1.73810957289
 12/04  01:00:00,13.8582779861,2.18658653743,0.0,0.0,1.85583932782,5.577,18.7256033207,13.4135147019,3.0011,2.31098861879
 12/04  02:00:00,9.62090917513,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/04  03:00:00,9.64739850446,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/04  04:00:00,9.66074612221,0.0,0.0,0.0,0.618613109274,5.0,3.59317978574,0.0,3.0011,0.592079785742
 12/04  05:00:00,9.80541096129,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/04  06:00:00,13.7926619215,2.18658653743,0.0,0.0,1.85583932782,5.577,27.038618681,21.9448830059,4.50165,0.592085675124
 12/04  07:00:00,28.25556813,2.18658653743,0.0,0.0,3.71167865564,18.077,31.3335319338,16.6633332468,13.50495,1.16524868708
 12/04  08:00:00,27.5804279422,2.18658653743,0.0,0.0,3.71167865564,18.077,38.8156898249,12.6175760982,21.0077,5.19041372674
 12/04  09:00:00,20.6812605705,2.18658653743,0.0,0.0,3.71167865564,13.077,33.7316512618,14.1124487124,15.0055,4.61370254946
 12/04  10:00:00,20.6866601958,2.18658653743,0.0,0.0,3.71167865564,13.077,34.024987729,14.9830100507,15.0055,4.03647767832
 12/04  11:00:00,25.6757565997,2.18658653743,0.0,0.0,3.71167865564,18.077,50.9555512574,14.4819054699,33.0121,3.46154578742
 12/04  12:00:00,26.8036334893,2.18658653743,0.0,0.0,3.71167865564,18.077,55.628639754,11.6508388313,40.51485,3.46295092274
 12/04  13:00:00,25.8982777764,2.18658653743,0.0,0.0,3.71167865564,18.077,49.5025104577,10.0279305391,36.0132,3.4613799186
 12/04  14:00:00,25.7027729653,2.18658653743,0.0,0.0,3.71167865564,18.077,44.3013739625,9.90268967438,31.51155,2.88713428812
 12/04  15:00:00,20.684198473,2.18658653743,0.0,0.0,3.71167865564,13.077,40.3235207302,16.4299276987,21.0077,2.88589303146
 12/04  16:00:00,20.6500528902,2.18658653743,0.0,0.0,3.71167865564,13.077,42.7522949801,20.8855210437,19.50715,2.35962393638
 12/04  17:00:00,20.5694165324,2.18658653743,0.0,0.0,3.71167865564,13.077,46.2583830754,20.9104956586,22.50825,2.83963741683
 12/04  18:00:00,27.4714146587,2.18658653743,0.0,0.0,3.71167865564,18.077,48.5562794324,19.5853727974,25.50935,3.46155663496
 12/04  19:00:00,28.1064414691,2.18658653743,0.0,0.0,3.71167865564,18.077,50.1980340475,20.0749460871,25.50935,4.61373796042
 12/04  20:00:00,28.2477335731,2.18658653743,0.0,0.0,3.71167865564,18.077,50.7480136613,20.0476088016,25.50935,5.1910548597
 12/04  21:00:00,23.2292023053,2.18658653743,0.0,0.0,3.71167865564,13.077,47.5553663797,21.008373379,22.50825,4.03874300074
 12/04  22:00:00,23.1486437406,2.18658653743,0.0,0.0,3.71167865564,13.077,48.5710998932,22.9498163262,21.0077,4.61358356704
 12/04  23:00:00,23.0425828747,2.18658653743,0.0,0.0,3.71167865564,13.077,47.5080736081,25.4650159306,18.0066,4.03645767744
 12/04  24:00:00,24.2315820419,2.18658653743,0.0,0.0,3.71167865564,13.077,33.725194963,28.9854909713,3.0011,1.73860399175
 12/05  01:00:00,13.7535156191,2.18658653743,0.0,0.0,1.85583932782,5.577,41.754507686,36.4422344824,3.0011,2.31117320365
 12/05  02:00:00,9.50803942987,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/05  03:00:00,9.53048443801,0.0,0.0,0.0,0.618613109274,5.0,3.59317267978,0.0,3.0011,0.592072679779
 12/05  04:00:00,9.54086307333,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/05  05:00:00,10.2069637241,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/05  06:00:00,14.2135103449,2.18658653743,0.0,0.0,1.85583932782,5.577,48.3461291015,43.2523876086,4.50165,0.592091492868
 12/05  07:00:00,28.3977278628,2.18658653743,0.0,0.0,3.71167865564,18.077,52.0854048547,37.4154051212,13.50495,1.16504973349
 12/05  08:00:00,27.4912606373,2.18658653743,0.0,0.0,3.71167865564,18.077,59.5054348413,33.307819288,21.0077,5.18991555337
 12/05  09:00:00,20.5930087788,2.18658653743,0.0,0.0,3.71167865564,13.077,54.2938056783,34.6740450752,15.0055,4.61426060307
 12/05  10:00:00,20.5967539112,2.18658653743,0.0,0.0,3.71167865564,13.077,54.516553792,35.4739544913,15.0055,4.0370993007
 12/05  11:00:00,25.5935282751,2.18658653743,0.0,0.0,3.71167865564,18.077,69.507399019,33.0336017941,33.0121,3.46169722493
 12/05  12:00:00,26.7548692612,2.18658653743,0.0,0.0,3.71167865564,18.077,74.4208297035,30.4430992482,40.51485,3.46288045534
 12/05  13:00:00,25.8239032187,2.18658653743,0.0,0.0,3.71167865564,18.077,69.2264622557,29.7512928189,36.0132,3.46196943673
 12/05  14:00:00,25.6233989732,2.18658653743,0.0,0.0,3.71167865564,18.077,66.0980430371,31.1259707225,31.51155,3.46052231462
 12/05  15:00:00,20.6165968066,2.18658653743,0.0,0.0,3.71167865564,13.077,57.765723149,34.4458150763,21.0077,2.31220807262
 12/05  16:00:00,20.5990042619,2.18658653743,0.0,0.0,3.71167865564,13.077,59.0017750447,36.6084290003,19.50715,2.88619604447
 12/05  17:00:00,20.5190349436,2.18658653743,0.0,0.0,3.71167865564,13.077,62.8483481594,38.0270418691,22.50825,2.31305629032
 12/05  18:00:00,27.4213454358,2.18658653743,0.0,0.0,3.71167865564,18.077,64.2350188987,35.2640481682,25.50935,3.46162073053
 12/05  19:00:00,28.0541499262,2.18658653743,0.0,0.0,3.71167865564,18.077,64.9521725777,34.8279785838,25.50935,4.61484399393
 12/05  20:00:00,28.0560621962,2.18658653743,0.0,0.0,3.71167865564,18.077,65.4688658557,34.7691961155,25.50935,5.19031974026
 12/05  21:00:00,23.0493832664,2.18658653743,0.0,0.0,3.71167865564,13.077,62.7180233822,36.1716557242,22.50825,4.03811765797
 12/05  22:00:00,23.0134534706,2.18658653743,0.0,0.0,3.71167865564,13.077,63.9619462577,38.339317665,21.0077,4.61492859264
 12/05  23:00:00,23.0098303227,2.18658653743,0.0,0.0,3.71167865564,13.077,64.3589429026,42.3154504322,18.0066,4.03689247045
 12/05  24:00:00,24.2080040874,2.18658653743,0.0,0.0,3.71167865564,13.077,51.1003943589,45.7877449856,3.0011,2.31154937331
 12/06  01:00:00,13.7287981997,2.18658653743,0.0,0.0,1.85583932782,5.577,57.0550796167,52.3155739501,3.0011,1.73840566665
 12/06  02:00:00,9.47442602127,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/06  03:00:00,9.49802023227,0.0,0.0,0.0,0.618613109274,5.0,3.59319397588,0.0,3.0011,0.59209397588
 12/06  04:00:00,9.51189843631,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/06  05:00:00,9.66322045831,0.0,0.0,0.0,0.618613109274,5.0,3.59314812624,0.0,3.0011,0.592048126238
 12/06  06:00:00,13.682773177,2.18658653743,0.0,0.0,1.85583932782,5.577,62.2596767674,57.7380267674,4.50165,0.02
 12/06  07:00:00,28.1586316673,2.18658653743,0.0,0.0,3.71167865564,18.077,65.7664592211,50.5237984514,13.50495,1.7377107697
 12/06  08:00:00,27.480693462,2.18658653743,0.0,0.0,3.71167865564,18.077,72.4279270186,46.2297177764,21.0077,5.19050924221
 12/06  09:00:00,20.5846896533,2.18658653743,0.0,0.0,3.71167865564,13.077,65.4352006933,45.8175914717,15.0055,4.61210922166
 12/06  10:00:00,20.5981777686,2.18658653743,0.0,0.0,3.71167865564,13.077,62.1078524737,43.6387919573,15.0055,3.46356051646
 12/06  11:00:00,25.5979615766,2.18658653743,0.0,0.0,3.71167865564,18.077,74.7103426297,38.2358055925,33.0121,3.4624370372
 12/06  12:00:00,26.755153137,2.18658653743,0.0,0.0,3.71167865564,18.077,78.743240103,34.1909956726,40.51485,4.03739443036
 12/06  13:00:00,25.8213382588,2.18658653743,0.0,0.0,3.71167865564,18.077,71.9140531778,32.4384873338,36.0132,3.46236584397
 12/06  14:00:00,25.6197619936,2.18658653743,0.0,0.0,3.71167865564,18.077,67.5175193019,33.1185326064,31.51155,2.88743669549
 12/06  15:00:00,20.6150146739,2.18658653743,0.0,0.0,3.71167865564,13.077,60.6629078429,36.7691474942,21.0077,2.88606034869
 12/06  16:00:00,20.5964234486,2.18658653743,0.0,0.0,3.71167865564,13.077,59.3417603156,37.5221831601,19.50715,2.31242715548
 12/06  17:00:00,20.5158698131,2.18658653743,0.0,0.0,3.71167865564,13.077,61.9633816481,36.568836235,22.50825,2.88629541314
 12/06  18:00:00,27.4201793697,2.18658653743,0.0,0.0,3.71167865564,18.077,63.3285137316,34.3573754098,25.50935,3.46178832186
 12/06  19:00:00,28.0562557942,2.18658653743,0.0,0.0,3.71167865564,18.077,63.4462964513,33.3236859431,25.50935,4.61326050822
 12/06  20:00:00,28.2014004868,2.18658653743,0.0,0.0,3.71167865564,18.077,63.1105838338,32.4105081141,25.50935,5.19072571965
 12/06  21:00:00,23.1844995244,2.18658653743,0.0,0.0,3.71167865564,13.077,60.4151279634,33.8682635371,22.50825,4.03861442627
 12/06  22:00:00,23.1162411467,2.18658653743,0.0,0.0,3.71167865564,13.077,61.6192109239,35.997921943,21.0077,4.61358898092
 12/06  23:00:00,23.0147934748,2.18658653743,0.0,0.0,3.71167865564,13.077,58.9947012691,36.95152472,18.0066,4.03657654903
 12/06  24:00:00,24.214540363,2.18658653743,0.0,0.0,3.71167865564,13.077,43.8704591694,38.5584257142,3.0011,2.31093345515
 12/07  01:00:00,13.7336902177,2.18658653743,0.0,0.0,1.85583932782,5.577,49.6440030554,44.9045621941,3.0011,1.73834086132
 12/07  02:00:00,9.48262614114,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/07  03:00:00,9.50830373385,0.0,0.0,0.0,0.618613109274,5.0,3.59315259832,0.0,3.0011,0.592052598319
 12/07  04:00:00,9.52260441087,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/07  05:00:00,9.67473394548,0.0,0.0,0.0,0.618613109274,5.0,3.59315853269,0.0,3.0011,0.592058532693
 12/07  06:00:00,13.6924324469,2.18658653743,0.0,0.0,1.85583932782,5.577,52.0271121633,47.5054621633,4.50165,0.02
 12/07  07:00:00,28.1699078327,2.18658653743,0.0,0.0,3.71167865564,18.077,55.7814758362,40.5389509714,13.50495,1.73757486479
 12/07  08:00:00,27.4959842904,2.18658653743,0.0,0.0,3.71167865564,18.077,61.9584417438,36.3359240084,21.0077,4.61481773544
 12/07  09:00:00,20.5981672874,2.18658653743,0.0,0.0,3.71167865564,13.077,55.7654804924,36.1450620543,15.0055,4.61491843811
 12/07  10:00:00,20.6069505287,2.18658653743,0.0,0.0,3.71167865564,13.077,55.0273991878,35.9851479477,15.0055,4.03675124015
 12/07  11:00:00,25.6001463394,2.18658653743,0.0,0.0,3.71167865564,18.077,68.4510261882,31.9767981652,33.0121,3.46212802294
 12/07  12:00:00,26.7578969338,2.18658653743,0.0,0.0,3.71167865564,18.077,72.7754684822,28.2238220006,40.51485,4.03679648167
 12/07  13:00:00,25.8363344011,2.18658653743,0.0,0.0,3.71167865564,18.077,62.4987993799,23.0237400495,36.0132,3.46185933043
 12/07  14:00:00,25.6357006628,2.18658653743,0.0,0.0,3.71167865564,18.077,57.5319132891,23.1336804948,31.51155,2.88668279432
 12/07  15:00:00,20.6313721914,2.18658653743,0.0,0.0,3.71167865564,13.077,51.2376105665,27.3437180355,21.0077,2.88619253101
 12/07  16:00:00,20.6167995553,2.18658653743,0.0,0.0,3.71167865564,13.077,51.2638006019,29.4445366163,19.50715,2.31211398558
 12/07  17:00:00,20.5361474091,2.18658653743,0.0,0.0,3.71167865564,13.077,54.6750363562,29.2805775116,22.50825,2.88620884455
 12/07  18:00:00,27.443704283,2.18658653743,0.0,0.0,3.71167865564,18.077,53.1353260655,24.163747249,25.50935,3.46222881654
 12/07  19:00:00,28.0696489067,2.18658653743,0.0,0.0,3.71167865564,18.077,55.9420571642,25.8198870894,25.50935,4.61282007477
 12/07  20:00:00,28.2069495,2.18658653743,0.0,0.0,3.71167865564,18.077,57.7037344858,27.5786515877,25.50935,4.61573289818
 12/07  21:00:00,23.1943528228,2.18658653743,0.0,0.0,3.71167865564,13.077,55.9660087614,28.8446620649,22.50825,4.61309669652
 12/07  22:00:00,23.1341313414,2.18658653743,0.0,0.0,3.71167865564,13.077,53.5997241334,27.9786386634,21.0077,4.61338547009
 12/07  23:00:00,23.0348709736,2.18658653743,0.0,0.0,3.71167865564,13.077,50.6609869356,28.6179298032,18.0066,4.03645713243
 12/07  24:00:00,24.2268823171,2.18658653743,0.0,0.0,3.71167865564,13.077,35.8567931826,31.1175165701,3.0011,1.7381766125
 12/08  01:00:00,13.7443333894,2.18658653743,0.0,0.0,1.85583932782,5.577,44.1796790745,38.8673117144,3.0011,2.31126736008
 12/08  02:00:00,9.49227770111,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/08  03:00:00,9.5180040883,0.0,0.0,0.0,0.618613109274,5.0,3.59319512237,0.0,3.0011,0.592095122365
 12/08  04:00:00,9.53163597667,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/08  05:00:00,10.1982596662,0.0,0.0,0.0,0.618613109274,5.0,3.5931492786,0.0,3.0011,0.592049278601
 12/08  06:00:00,14.2059663151,2.18658653743,0.0,0.0,1.85583932782,5.577,49.1690010696,44.6473510696,4.50165,0.02
 12/08  07:00:00,28.3952659324,2.18658653743,0.0,0.0,3.71167865564,18.077,52.4832162191,37.813156284,13.50495,1.16510993506
 12/08  08:00:00,27.4918727446,2.18658653743,0.0,0.0,3.71167865564,18.077,61.3956741639,35.1974963871,21.0077,5.19047777673
 12/08  09:00:00,20.5964006324,2.18658653743,0.0,0.0,3.71167865564,13.077,55.5482027113,35.9276882453,15.0055,4.61501446598
 12/08  10:00:00,20.6049425544,2.18658653743,0.0,0.0,3.71167865564,13.077,54.8807957603,35.8384100434,15.0055,4.03688571684
 12/08  11:00:00,25.6060365055,2.18658653743,0.0,0.0,3.71167865564,18.077,66.782279494,30.3087165339,33.0121,3.46146296007
 12/08  12:00:00,26.7608198321,2.18658653743,0.0,0.0,3.71167865564,18.077,70.2718065154,25.719912029,40.51485,4.03704448637
 12/08  13:00:00,25.8340385401,2.18658653743,0.0,0.0,3.71167865564,18.077,62.969593596,23.4945171427,36.0132,3.46187645326
 12/08  14:00:00,25.6320240513,2.18658653743,0.0,0.0,3.71167865564,18.077,58.3542506385,23.9557796565,31.51155,2.88692098201
 12/08  15:00:00,20.6300570672,2.18658653743,0.0,0.0,3.71167865564,13.077,51.0539261897,27.1597695836,21.0077,2.88645660612
 12/08  16:00:00,20.6106347844,2.18658653743,0.0,0.0,3.71167865564,13.077,52.7186248459,30.899127461,19.50715,2.31234738491
 12/08  17:00:00,20.5346391635,2.18658653743,0.0,0.0,3.71167865564,13.077,56.9526517824,31.5581491617,22.50825,2.8862526207
 12/08  18:00:00,27.4366333283,2.18658653743,0.0,0.0,3.71167865564,18.077,56.9834933762,28.0121981081,25.50935,3.46194526816
 12/08  19:00:00,28.0717722873,2.18658653743,0.0,0.0,3.71167865564,18.077,57.7936760177,27.6708672526,25.50935,4.6134587651
 12/08  20:00:00,28.0730259768,2.18658653743,0.0,0.0,3.71167865564,18.077,58.3307699223,27.6302741336,25.50935,5.19114578874
 12/08  21:00:00,23.0676029851,2.18658653743,0.0,0.0,3.71167865564,13.077,55.4535319136,28.9070912613,22.50825,4.03819065228
 12/08  22:00:00,23.0376412039,2.18658653743,0.0,0.0,3.71167865564,13.077,53.6503512543,28.0283972956,21.0077,4.61425395873
 12/08  23:00:00,23.0420585417,2.18658653743,0.0,0.0,3.71167865564,13.077,50.7131790696,28.6693157213,18.0066,4.03726334827
 12/08  24:00:00,24.2355466938,2.18658653743,0.0,0.0,3.71167865564,13.077,36.4735754423,31.1611156626,3.0011,2.31135977972
 12/09  01:00:00,13.7594132129,2.18658653743,0.0,0.0,1.85583932782,5.577,42.1109031803,37.3715048873,3.0011,1.73829829297
 12/09  02:00:00,9.51114017896,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/09  03:00:00,9.5372405152,0.0,0.0,0.0,0.618613109274,5.0,3.59315823235,0.0,3.0011,0.592058232346
 12/09  04:00:00,9.55757608921,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/09  05:00:00,9.71382636036,0.0,0.0,0.0,0.618613109274,5.0,3.59316415775,0.0,3.0011,0.592064157747
 12/09  06:00:00,13.7279998004,2.18658653743,0.0,0.0,1.85583932782,5.577,41.8800852621,37.3584352621,4.50165,0.02
 12/09  07:00:00,28.2012757309,2.18658653743,0.0,0.0,3.71167865564,18.077,46.1231204091,30.880247033,13.50495,1.73792337609
 12/09  08:00:00,27.525880567,2.18658653743,0.0,0.0,3.71167865564,18.077,49.6096369498,27.4367171271,21.0077,1.16521982277
 12/09  09:00:00,20.6351108195,2.18658653743,0.0,0.0,3.71167865564,13.077,44.1242773167,27.3810401228,15.0055,1.73773719392
 12/09  10:00:00,20.6466145465,2.18658653743,0.0,0.0,3.71167865564,13.077,45.1642693042,26.1204877279,15.0055,4.03828157627
 12/09  11:00:00,25.6452778333,2.18658653743,0.0,0.0,3.71167865564,18.077,60.580201733,23.5309672605,33.0121,4.03713447255
 12/09  12:00:00,26.7922165849,2.18658653743,0.0,0.0,3.71167865564,18.077,64.4060999663,19.8530961367,40.51485,4.03815382953
 12/09  13:00:00,25.8807943737,2.18658653743,0.0,0.0,3.71167865564,18.077,58.3797555111,17.7539093233,36.0132,4.61264618771
 12/09  14:00:00,25.6898610363,2.18658653743,0.0,0.0,3.71167865564,18.077,51.7090915023,16.7344912408,31.51155,3.46305026146
 12/09  15:00:00,20.6972500718,2.18658653743,0.0,0.0,3.71167865564,13.077,41.1100592804,16.6401008281,21.0077,3.46225845222
 12/09  16:00:00,20.6854545204,2.18658653743,0.0,0.0,3.71167865564,13.077,39.5372919728,16.5677330507,19.50715,3.46240892211
 12/09  17:00:00,20.606201592,2.18658653743,0.0,0.0,3.71167865564,13.077,42.5160325491,16.5466712215,22.50825,3.46111132763
 12/09  18:00:00,27.5102001407,2.18658653743,0.0,0.0,3.71167865564,18.077,43.9188500288,14.9475669225,25.50935,3.46193310625
 12/09  19:00:00,28.1477542595,2.18658653743,0.0,0.0,3.71167865564,18.077,43.372012454,13.2493025882,25.50935,4.61335986579
 12/09  20:00:00,28.2931792245,2.18658653743,0.0,0.0,3.71167865564,18.077,43.2754858847,13.1524273524,25.50935,4.61370853229
 12/09  21:00:00,23.2791444725,2.18658653743,0.0,0.0,3.71167865564,13.077,40.6461547193,14.1003848597,22.50825,4.03751985959
 12/09  22:00:00,23.2149568006,2.18658653743,0.0,0.0,3.71167865564,13.077,39.6467178462,14.0234457932,21.0077,4.61557205307
 12/09  23:00:00,23.1159099731,2.18658653743,0.0,0.0,3.71167865564,13.077,35.8092246577,14.3401766488,18.0066,3.46244800889
 12/09  24:00:00,24.281523522,2.18658653743,0.0,0.0,3.71167865564,13.077,22.1103906069,16.2233193567,3.0011,2.88597125025
 12/10  01:00:00,13.8324773097,2.18658653743,0.0,0.0,1.85583932782,5.577,27.454808911,22.1417656936,3.0011,2.31194321742
 12/10  02:00:00,9.59051883208,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/10  03:00:00,9.61870137369,0.0,0.0,0.0,0.618613109274,5.0,3.59319213345,0.0,3.0011,0.592092133452
 12/10  04:00:00,9.63285306092,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/10  05:00:00,9.78446972536,0.0,0.0,0.0,0.618613109274,5.0,3.59314627436,0.0,3.0011,0.592046274364
 12/10  06:00:00,13.7965030295,2.18658653743,0.0,0.0,1.85583932782,5.577,28.5872688321,24.0656188321,4.50165,0.02
 12/10  07:00:00,28.2686104266,2.18658653743,0.0,0.0,3.71167865564,18.077,33.2827475234,18.0400600299,13.50495,1.7377374935
 12/10  08:00:00,27.5974574253,2.18658653743,0.0,0.0,3.71167865564,18.077,36.9003974526,14.7273974746,21.0077,1.16529997797
 12/10  09:00:00,20.7053954955,2.18658653743,0.0,0.0,3.71167865564,13.077,31.4542516956,14.7108865606,15.0055,1.73786513496
 12/10  10:00:00,20.7196315827,2.18658653743,0.0,0.0,3.71167865564,13.077,29.984681714,13.8139441795,15.0055,1.16523753447
 12/10  11:00:00,25.710917074,2.18658653743,0.0,0.0,3.71167865564,18.077,50.1191763134,12.4938617615,33.0121,4.6132145519
 12/10  12:00:00,26.813901351,2.18658653743,0.0,0.0,3.71167865564,18.077,57.3418805189,12.788890594,40.51485,4.03813992487
 12/10  13:00:00,25.8958319579,2.18658653743,0.0,0.0,3.71167865564,18.077,53.3898567769,13.9146381759,36.0132,3.46201860095
 12/10  14:00:00,25.6846926059,2.18658653743,0.0,0.0,3.71167865564,18.077,51.860686306,16.8870406318,31.51155,3.46209567413
 12/10  15:00:00,20.6744296141,2.18658653743,0.0,0.0,3.71167865564,13.077,44.0567607716,20.1635561251,21.0077,2.88550464642
 12/10  16:00:00,20.6485033424,2.18658653743,0.0,0.0,3.71167865564,13.077,44.9023550086,22.5089118496,19.50715,2.88629315902
 12/10  17:00:00,20.5640113281,2.18658653743,0.0,0.0,3.71167865564,13.077,48.1392568258,23.3180425142,22.50825,2.31296431167
 12/10  18:00:00,27.4654605485,2.18658653743,0.0,0.0,3.71167865564,18.077,50.8432473411,21.872212074,25.50935,3.46168526707
 12/10  19:00:00,28.1001386689,2.18658653743,0.0,0.0,3.71167865564,18.077,50.3985661613,20.2766304227,25.50935,4.61258573857
 12/10  20:00:00,28.2427935431,2.18658653743,0.0,0.0,3.71167865564,18.077,49.7477493958,20.1999599395,25.50935,4.03843945631
 12/10  21:00:00,23.228544953,2.18658653743,0.0,0.0,3.71167865564,13.077,47.2067541123,21.2369811301,22.50825,3.46152298221
 12/10  22:00:00,23.1621758092,2.18658653743,0.0,0.0,3.71167865564,13.077,47.4588179986,21.8390572443,21.0077,4.61206075431
 12/10  23:00:00,23.058163342,2.18658653743,0.0,0.0,3.71167865564,13.077,44.8706751397,23.4027003719,18.0066,3.46137476781
 12/10  24:00:00,24.2422174652,2.18658653743,0.0,0.0,3.71167865564,13.077,30.6909720431,25.9513649241,3.0011,1.73850711905
 12/11  01:00:00,13.7749050969,2.18658653743,0.0,0.0,1.85583932782,5.577,36.8296862264,32.0901130511,3.0011,1.73847317534
 12/11  02:00:00,9.53262341848,0.0,0.0,0.0,0.618613109274,5.0,3.59316302939,0.0,3.0011,0.592063029389
 12/11  03:00:00,9.56025976524,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/11  04:00:00,9.57459910517,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/11  05:00:00,9.72630955928,0.0,0.0,0.0,0.618613109274,5.0,3.59316894716,0.0,3.0011,0.592068947156
 12/11  06:00:00,13.7379285195,2.18658653743,0.0,0.0,1.85583932782,5.577,38.8222885526,34.3006385526,4.50165,0.02
 12/11  07:00:00,28.2125695165,2.18658653743,0.0,0.0,3.71167865564,18.077,42.9372214477,27.6944592039,13.50495,1.73781224381
 12/11  08:00:00,27.5353078001,2.18658653743,0.0,0.0,3.71167865564,18.077,49.7408862451,23.5429140402,21.0077,5.19027220487
 12/11  09:00:00,20.6370448039,2.18658653743,0.0,0.0,3.71167865564,13.077,44.4935717844,24.8748806412,15.0055,4.61319114323
 12/11  10:00:00,20.645963756,2.18658653743,0.0,0.0,3.71167865564,13.077,44.6797506223,25.6375662505,15.0055,4.03668437176
 12/11  11:00:00,25.642048105,2.18658653743,0.0,0.0,3.71167865564,18.077,59.5130036172,23.0388486948,33.0121,3.46205492234
 12/11  12:00:00,26.7781083513,2.18658653743,0.0,0.0,3.71167865564,18.077,66.0994474228,22.1216885622,40.51485,3.46290886055
 12/11  13:00:00,25.8539004372,2.18658653743,0.0,0.0,3.71167865564,18.077,60.205004489,20.7293283682,36.0132,3.46247612081
 12/11  14:00:00,25.6582008546,2.18658653743,0.0,0.0,3.71167865564,18.077,55.7954746509,20.822494821,31.51155,3.46142982991
 12/11  15:00:00,20.6610338902,2.18658653743,0.0,0.0,3.71167865564,13.077,45.7333997614,22.4124865585,21.0077,2.31321320294
 12/11  16:00:00,20.6461714355,2.18658653743,0.0,0.0,3.71167865564,13.077,46.071442439,23.6778397124,19.50715,2.88645272661
 12/11  17:00:00,20.562771174,2.18658653743,0.0,0.0,3.71167865564,13.077,49.043456163,23.6490362166,22.50825,2.88616994639
 12/11  18:00:00,27.4663635217,2.18658653743,0.0,0.0,3.71167865564,18.077,49.496661026,20.5249504107,25.50935,3.46236061525
 12/11  19:00:00,28.0973224878,2.18658653743,0.0,0.0,3.71167865564,18.077,51.771685111,21.6490293573,25.50935,4.61330575369
 12/11  20:00:00,28.2375530793,2.18658653743,0.0,0.0,3.71167865564,18.077,53.2411137047,22.540481992,25.50935,5.19128171263
 12/11  21:00:00,23.2207030044,2.18658653743,0.0,0.0,3.71167865564,13.077,50.1141092038,23.5674266875,22.50825,4.03843251635
 12/11  22:00:00,23.1528638287,2.18658653743,0.0,0.0,3.71167865564,13.077,49.8342322957,24.2117777656,21.0077,4.61475453008
 12/11  23:00:00,23.0487380628,2.18658653743,0.0,0.0,3.71167865564,13.077,47.8581972791,25.8145330636,18.0066,4.03706421559
 12/11  24:00:00,24.2375093363,2.18658653743,0.0,0.0,3.71167865564,13.077,33.6982529945,28.3854006695,3.0011,2.31175232503
 12/12  01:00:00,13.7648744277,2.18658653743,0.0,0.0,1.85583932782,5.577,39.3340314576,34.5946936878,3.0011,1.73823776983
 12/12  02:00:00,9.51968684689,0.0,0.0,0.0,0.618613109274,5.0,3.59315961366,0.0,3.0011,0.59205961366
 12/12  03:00:00,9.54739750225,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/12  04:00:00,9.56136188738,0.0,0.0,0.0,0.618613109274,5.0,3.59316553686,0.0,3.0011,0.592065536862
 12/12  05:00:00,10.2276444561,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/12  06:00:00,14.226532731,2.18658653743,0.0,0.0,1.85583932782,5.577,42.8987729402,38.3771229402,4.50165,0.02
 12/12  07:00:00,28.3995340411,2.18658653743,0.0,0.0,3.71167865564,18.077,49.362361282,34.1194452686,13.50495,1.73796601334
 12/12  08:00:00,27.4918704606,2.18658653743,0.0,0.0,3.71167865564,18.077,58.5892954449,32.3910905064,21.0077,5.19050493843
 12/12  09:00:00,20.5929654612,2.18658653743,0.0,0.0,3.71167865564,13.077,53.6966438538,34.0771935397,15.0055,4.61395031413
 12/12  10:00:00,20.6034941219,2.18658653743,0.0,0.0,3.71167865564,13.077,51.77315406,32.7300016431,15.0055,4.03765241693
 12/12  11:00:00,25.6106455913,2.18658653743,0.0,0.0,3.71167865564,18.077,62.5078567771,26.033164414,33.0121,3.4625923631
 12/12  12:00:00,26.7695447791,2.18658653743,0.0,0.0,3.71167865564,18.077,64.6412659181,20.0889665497,40.51485,4.03744936848
 12/12  13:00:00,25.8481071281,2.18658653743,0.0,0.0,3.71167865564,18.077,56.8256464297,17.3510128679,36.0132,3.46143356176
 12/12  14:00:00,25.649617925,2.18658653743,0.0,0.0,3.71167865564,18.077,52.5108086645,18.1120813679,31.51155,2.88717729658
 12/12  15:00:00,20.6447723363,2.18658653743,0.0,0.0,3.71167865564,13.077,45.0102082492,21.1160056372,21.0077,2.88650261204
 12/12  16:00:00,20.6266578788,2.18658653743,0.0,0.0,3.71167865564,13.077,45.1019288604,23.2817672765,19.50715,2.31301158391
 12/12  17:00:00,20.5480397394,2.18658653743,0.0,0.0,3.71167865564,13.077,48.7404771894,23.3457285453,22.50825,2.88649864405
 12/12  18:00:00,27.4527335648,2.18658653743,0.0,0.0,3.71167865564,18.077,49.3254500958,20.3536862788,25.50935,3.46241381702
 12/12  19:00:00,28.0829878191,2.18658653743,0.0,0.0,3.71167865564,18.077,51.6258122947,21.5020556769,25.50935,4.61440661779
 12/12  20:00:00,28.0820880981,2.18658653743,0.0,0.0,3.71167865564,18.077,53.1223141189,22.42246573,25.50935,5.19049838886
 12/12  21:00:00,23.0743339789,2.18658653743,0.0,0.0,3.71167865564,13.077,50.0094213358,23.4634158853,22.50825,4.03775545055
 12/12  22:00:00,23.0377962773,2.18658653743,0.0,0.0,3.71167865564,13.077,50.3284446516,24.1320682037,21.0077,5.18867644791
 12/12  23:00:00,23.0358734422,2.18658653743,0.0,0.0,3.71167865564,13.077,47.2240754922,25.7545885723,18.0066,3.46288691989
 12/12  24:00:00,24.2199087228,2.18658653743,0.0,0.0,3.71167865564,13.077,35.1620371922,29.8484752609,3.0011,2.31246193131
 12/13  01:00:00,13.7427845952,2.18658653743,0.0,0.0,1.85583932782,5.577,42.3270843922,37.0149675779,3.0011,2.31101681434
 12/13  02:00:00,9.4961221378,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/13  03:00:00,9.52379499547,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/13  04:00:00,9.5321856443,0.0,0.0,0.0,0.618613109274,5.0,3.59318551445,0.0,3.0011,0.592085514445
 12/13  05:00:00,9.67996346778,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/13  06:00:00,13.6913819571,2.18658653743,0.0,0.0,1.85583932782,5.577,46.9678860567,41.874144662,4.50165,0.59209139474
 12/13  07:00:00,28.1653433049,2.18658653743,0.0,0.0,3.71167865564,18.077,51.3075718799,36.6373130287,13.50495,1.16530885121
 12/13  08:00:00,27.4869219881,2.18658653743,0.0,0.0,3.71167865564,18.077,59.5540470233,33.3557962742,21.0077,5.19055074905
 12/13  09:00:00,20.5907783765,2.18658653743,0.0,0.0,3.71167865564,13.077,52.4537762078,32.8328283429,15.0055,4.61544786498
 12/13  10:00:00,20.6018315444,2.18658653743,0.0,0.0,3.71167865564,13.077,51.4176200041,32.3746019695,15.0055,4.03751803461
 12/13  11:00:00,25.6025894982,2.18658653743,0.0,0.0,3.71167865564,18.077,64.4467201895,27.9721285201,33.0121,3.46249166941
 12/13  12:00:00,26.7627596817,2.18658653743,0.0,0.0,3.71167865564,18.077,67.4499117292,22.8974062226,40.51485,4.03765550657
 12/13  13:00:00,25.8458636022,2.18658653743,0.0,0.0,3.71167865564,18.077,57.3802869937,17.904855691,36.0132,3.46223130267
 12/13  14:00:00,25.6568529547,2.18658653743,0.0,0.0,3.71167865564,18.077,49.9915962346,15.5924718663,31.51155,2.88757436828
 12/13  15:00:00,20.6566350695,2.18658653743,0.0,0.0,3.71167865564,13.077,41.1826911514,17.2891320421,21.0077,2.8858591093
 12/13  16:00:00,20.6403503113,2.18658653743,0.0,0.0,3.71167865564,13.077,41.3944522283,19.0007515876,19.50715,2.88655064064
 12/13  17:00:00,20.554546681,2.18658653743,0.0,0.0,3.71167865564,13.077,45.3508422714,20.5292170662,22.50825,2.31337520528
 12/13  18:00:00,27.4506314682,2.18658653743,0.0,0.0,3.71167865564,18.077,50.4324827872,20.8868355878,25.50935,4.03629719934
 12/13  19:00:00,28.0787704172,2.18658653743,0.0,0.0,3.71167865564,18.077,53.4340787634,23.3100136498,25.50935,4.61471511367
 12/13  20:00:00,28.2099428102,2.18658653743,0.0,0.0,3.71167865564,18.077,58.1289553239,27.4284930768,25.50935,5.19111224715
 12/13  21:00:00,23.1912318321,2.18658653743,0.0,0.0,3.71167865564,13.077,56.9451433418,30.3978521888,22.50825,4.03904115294
 12/13  22:00:00,23.1221609105,2.18658653743,0.0,0.0,3.71167865564,13.077,56.8326764218,31.2103227997,21.0077,4.61465362209
 12/13  23:00:00,23.0177315593,2.18658653743,0.0,0.0,3.71167865564,13.077,56.4920501098,34.4484425737,18.0066,4.03700753611
 12/13  24:00:00,24.2176300076,2.18658653743,0.0,0.0,3.71167865564,13.077,44.8240137383,39.5101860094,3.0011,2.3127277289
 12/14  01:00:00,13.7363872643,2.18658653743,0.0,0.0,1.85583932782,5.577,51.6957097948,46.956321659,3.0011,1.73828813583
 12/14  02:00:00,9.4855062946,0.0,0.0,0.0,0.618613109274,5.0,3.5931761273,0.0,3.0011,0.592076127297
 12/14  03:00:00,9.51008788736,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/14  04:00:00,9.52321201763,0.0,0.0,0.0,0.618613109274,5.0,3.59318202424,0.0,3.0011,0.592082024244
 12/14  05:00:00,9.67462868905,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/14  06:00:00,13.6929528654,2.18658653743,0.0,0.0,1.85583932782,5.577,51.8382295974,47.3165795974,4.50165,0.02
 12/14  07:00:00,28.1686561634,2.18658653743,0.0,0.0,3.71167865564,18.077,54.1263462343,38.8833663403,13.50495,1.73802989399
 12/14  08:00:00,27.4905251822,2.18658653743,0.0,0.0,3.71167865564,18.077,59.9714382345,33.7725291988,21.0077,5.19120903572
 12/14  09:00:00,20.5922773028,2.18658653743,0.0,0.0,3.71167865564,13.077,54.6623969244,35.0426357912,15.0055,4.61426113322
 12/14  10:00:00,20.6033135318,2.18658653743,0.0,0.0,3.71167865564,13.077,53.0474970507,34.0045528033,15.0055,4.03744424739
 12/14  11:00:00,25.6080405705,2.18658653743,0.0,0.0,3.71167865564,18.077,64.8280074661,28.3529292871,33.0121,3.46297817902
 12/14  12:00:00,26.7720762083,2.18658653743,0.0,0.0,3.71167865564,18.077,65.7068206778,21.1539645843,40.51485,4.03800609346
 12/14  13:00:00,25.868170799,2.18658653743,0.0,0.0,3.71167865564,18.077,53.0258624499,13.5500495808,36.0132,3.46261286911
 12/14  14:00:00,25.6863393155,2.18658653743,0.0,0.0,3.71167865564,18.077,43.3300923621,8.93125424662,31.51155,2.88728811543
 12/14  15:00:00,20.6869625914,2.18658653743,0.0,0.0,3.71167865564,13.077,33.7401001105,9.84576769301,21.0077,2.88663241748
 12/14  16:00:00,20.6692778133,2.18658653743,0.0,0.0,3.71167865564,13.077,33.8944562975,11.5007531284,19.50715,2.88655316908
 12/14  17:00:00,20.5839206705,2.18658653743,0.0,0.0,3.71167865564,13.077,37.8456793875,13.0240507326,22.50825,2.31337865492
 12/14  18:00:00,27.4753909597,2.18658653743,0.0,0.0,3.71167865564,18.077,44.0015308073,15.0293864378,25.50935,3.46279436955
 12/14  19:00:00,28.0991184825,2.18658653743,0.0,0.0,3.71167865564,18.077,49.0899569109,18.3909671113,25.50935,5.18963979964
 12/14  20:00:00,28.2203693898,2.18658653743,0.0,0.0,3.71167865564,18.077,54.1547851152,24.0289597654,25.50935,4.61647534985
 12/14  21:00:00,23.1934690403,2.18658653743,0.0,0.0,3.71167865564,13.077,56.5333430441,29.4121012037,22.50825,4.61299184041
 12/14  22:00:00,23.1257341892,2.18658653743,0.0,0.0,3.71167865564,13.077,56.7436306554,31.1216590605,21.0077,4.61427159493
 12/14  23:00:00,23.0206478595,2.18658653743,0.0,0.0,3.71167865564,13.077,56.4178139966,34.3742654054,18.0066,4.03694859116
 12/14  24:00:00,24.2175404534,2.18658653743,0.0,0.0,3.71167865564,13.077,44.7549224501,39.4421927441,3.0011,2.31162970605
 12/15  01:00:00,13.7352007388,2.18658653743,0.0,0.0,1.85583932782,5.577,51.6439075476,46.9046324879,3.0011,1.73817505969
 12/15  02:00:00,9.48598855695,0.0,0.0,0.0,0.618613109274,5.0,3.5931910662,0.0,3.0011,0.5920910662
 12/15  03:00:00,9.51092312935,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/15  04:00:00,9.5237204461,0.0,0.0,0.0,0.618613109274,5.0,3.59314520164,0.0,3.0011,0.592045201641
 12/15  05:00:00,10.1902216129,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/15  06:00:00,14.1996529931,2.18658653743,0.0,0.0,1.85583932782,5.577,59.1632166414,54.6415666414,4.50165,0.02
 12/15  07:00:00,28.390404361,2.18658653743,0.0,0.0,3.71167865564,18.077,61.4274259627,46.1845491408,13.50495,1.73792682194
 12/15  08:00:00,27.4850667051,2.18658653743,0.0,0.0,3.71167865564,18.077,68.8208720451,42.6221784527,21.0077,5.19099359243
 12/15  09:00:00,20.5897332471,2.18658653743,0.0,0.0,3.71167865564,13.077,61.0343744229,41.4142972242,15.0055,4.61457719876
 12/15  10:00:00,20.6058486013,2.18658653743,0.0,0.0,3.71167865564,13.077,58.7181807829,39.6746147373,15.0055,4.03806604561
 12/15  11:00:00,25.614588136,2.18658653743,0.0,0.0,3.71167865564,18.077,64.379271599,27.9042625591,33.0121,3.46290903988
 12/15  12:00:00,26.7836227255,2.18658653743,0.0,0.0,3.71167865564,18.077,60.7817846046,16.2287636904,40.51485,4.03817091425
 12/15  13:00:00,25.8825605146,2.18658653743,0.0,0.0,3.71167865564,18.077,49.6485878213,10.1727537523,36.0132,3.46263406906
 12/15  14:00:00,25.6986988028,2.18658653743,0.0,0.0,3.71167865564,18.077,40.9038146709,6.50483205239,31.51155,2.88743261851
 12/15  15:00:00,20.7059371006,2.18658653743,0.0,0.0,3.71167865564,13.077,29.8265913483,5.93269994009,21.0077,2.88619140826
 12/15  16:00:00,20.6871724095,2.18658653743,0.0,0.0,3.71167865564,13.077,29.0560495596,6.66243285867,19.50715,2.8864667009
 12/15  17:00:00,20.6015893878,2.18658653743,0.0,0.0,3.71167865564,13.077,32.9841385218,8.16248635569,22.50825,2.31340216615
 12/15  18:00:00,27.4997263497,2.18658653743,0.0,0.0,3.71167865564,18.077,37.6982459261,8.72616286703,25.50935,3.46273305904
 12/15  19:00:00,28.1245735136,2.18658653743,0.0,0.0,3.71167865564,18.077,43.3795295349,12.6807222658,25.50935,5.18945726913
 12/15  20:00:00,28.0998708924,2.18658653743,0.0,0.0,3.71167865564,18.077,49.9079700319,19.2075981364,25.50935,5.19102189555
 12/15  21:00:00,23.0758772162,2.18658653743,0.0,0.0,3.71167865564,13.077,51.1223960337,24.5749491575,22.50825,4.03919687621
 12/15  22:00:00,23.0283126839,2.18658653743,0.0,0.0,3.71167865564,13.077,53.3062661335,27.6836871073,21.0077,4.61487902616
 12/15  23:00:00,23.0214857239,2.18658653743,0.0,0.0,3.71167865564,13.077,52.3924422991,30.3486509532,18.0066,4.03719134596
 12/15  24:00:00,24.2192647439,2.18658653743,0.0,0.0,3.71167865564,13.077,39.8521217053,34.5390489223,3.0011,2.311972783
 12/16  01:00:00,13.7371559086,2.18658653743,0.0,0.0,1.85583932782,5.577,46.6288155754,41.8896632445,3.0011,1.73805233096
 12/16  02:00:00,9.48810401697,0.0,0.0,0.0,0.618613109274,5.0,3.59317420937,0.0,3.0011,0.592074209368
 12/16  03:00:00,9.51426627956,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/16  04:00:00,9.52768426056,0.0,0.0,0.0,0.618613109274,5.0,3.59318012951,0.0,3.0011,0.59208012951
 12/16  05:00:00,9.67814443545,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/16  06:00:00,13.6898137063,2.18658653743,0.0,0.0,1.85583932782,5.577,52.3961128082,47.3023767899,4.50165,0.592086018323
 12/16  07:00:00,28.1641343505,2.18658653743,0.0,0.0,3.71167865564,18.077,55.4386708568,40.7686215457,13.50495,1.16509931111
 12/16  08:00:00,27.4871775649,2.18658653743,0.0,0.0,3.71167865564,18.077,61.531651906,38.7860429413,21.0077,1.73790896473
 12/16  09:00:00,20.5896146978,2.18658653743,0.0,0.0,3.71167865564,13.077,52.8916296531,36.7206843747,15.0055,1.16544527837
 12/16  10:00:00,20.6206685639,2.18658653743,0.0,0.0,3.71167865564,13.077,48.1524110385,28.5330095024,15.0055,4.6139015361
 12/16  11:00:00,25.6422300423,2.18658653743,0.0,0.0,3.71167865564,18.077,56.4745660494,19.4245008478,33.0121,4.03796520153
 12/16  12:00:00,26.7892627947,2.18658653743,0.0,0.0,3.71167865564,18.077,56.9648552546,12.4108634809,40.51485,4.03914177374
 12/16  13:00:00,25.8997812949,2.18658653743,0.0,0.0,3.71167865564,18.077,47.1155111505,6.48869789029,36.0132,4.61361326024
 12/16  14:00:00,25.7156284071,2.18658653743,0.0,0.0,3.71167865564,18.077,39.053294426,3.50463537624,31.51155,4.03710904975
 12/16  15:00:00,20.7383127323,2.18658653743,0.0,0.0,3.71167865564,13.077,27.9029985755,3.43382035917,21.0077,3.46147821635
 12/16  16:00:00,20.7333187673,2.18658653743,0.0,0.0,3.71167865564,13.077,26.1712693987,3.20182306154,19.50715,3.46229633715
 12/16  17:00:00,20.6351823939,2.18658653743,0.0,0.0,3.71167865564,13.077,30.3722623756,4.9763510041,22.50825,2.88766137148
 12/16  18:00:00,27.5086521688,2.18658653743,0.0,0.0,3.71167865564,18.077,36.4652795759,7.49330696245,25.50935,3.46262261341
 12/16  19:00:00,28.1451819677,2.18658653743,0.0,0.0,3.71167865564,18.077,39.4524660513,9.3280679253,25.50935,4.61504812601
 12/16  20:00:00,28.2994183005,2.18658653743,0.0,0.0,3.71167865564,18.077,42.4998377018,11.8027189187,25.50935,5.18776878315
 12/16  21:00:00,23.2606003698,2.18658653743,0.0,0.0,3.71167865564,13.077,41.5975002754,15.0505189637,22.50825,4.03873131169
 12/16  22:00:00,23.1702291284,2.18658653743,0.0,0.0,3.71167865564,13.077,43.5515763244,17.9282720878,21.0077,4.61560423665
 12/16  23:00:00,23.0432436351,2.18658653743,0.0,0.0,3.71167865564,13.077,45.6040742774,23.5618233294,18.0066,4.03565094802
 12/16  24:00:00,24.2231349123,2.18658653743,0.0,0.0,3.71167865564,13.077,34.7790246502,29.4649434853,3.0011,2.31298116485
 12/17  01:00:00,13.7442374827,2.18658653743,0.0,0.0,1.85583932782,5.577,42.0185699827,36.705098593,3.0011,2.31237138978
 12/17  02:00:00,9.50139763079,0.0,0.0,0.0,0.618613109274,5.0,3.59319250996,0.0,3.0011,0.592092509955
 12/17  03:00:00,9.53492880521,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/17  04:00:00,9.53969629199,0.0,0.0,0.0,0.618613109274,5.0,3.5931466528,0.0,3.0011,0.592046652798
 12/17  05:00:00,9.68252059928,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/17  06:00:00,13.6918988929,2.18658653743,0.0,0.0,1.85583932782,5.577,46.8733908115,41.7796882166,4.50165,0.592052594853
 12/17  07:00:00,28.1664147441,2.18658653743,0.0,0.0,3.71167865564,18.077,51.6289510126,36.9586628029,13.50495,1.16533820971
 12/17  08:00:00,27.4898040832,2.18658653743,0.0,0.0,3.71167865564,18.077,58.8059738155,36.0604545649,21.0077,1.73781925063
 12/17  09:00:00,20.5956146943,2.18658653743,0.0,0.0,3.71167865564,13.077,49.8697624495,33.6988714917,15.0055,1.16539095785
 12/17  10:00:00,20.6368040099,2.18658653743,0.0,0.0,3.71167865564,13.077,41.2821300696,24.5384632891,15.0055,1.73816678046
 12/17  11:00:00,25.6606062051,2.18658653743,0.0,0.0,3.71167865564,18.077,51.6617143986,14.6098475802,33.0121,4.03976681839
 12/17  12:00:00,26.8033817372,2.18658653743,0.0,0.0,3.71167865564,18.077,52.2051487356,7.07641006877,40.51485,4.61388866687
 12/17  13:00:00,25.9144322528,2.18658653743,0.0,0.0,3.71167865564,18.077,42.9446949415,3.46902937843,36.0132,3.46246556309
 12/17  14:00:00,25.7322689915,2.18658653743,0.0,0.0,3.71167865564,18.077,37.0407977389,2.06717450078,31.51155,3.4620732381
 12/17  15:00:00,20.7457428559,2.18658653743,0.0,0.0,3.71167865564,13.077,26.8027635759,2.90842268408,21.0077,2.88664089179
 12/17  16:00:00,20.7309365505,2.18658653743,0.0,0.0,3.71167865564,13.077,25.7937833917,3.39989994875,19.50715,2.8867334429
 12/17  17:00:00,20.6419175338,2.18658653743,0.0,0.0,3.71167865564,13.077,29.5398110277,4.71810272683,22.50825,2.31345830083
 12/17  18:00:00,27.5232304945,2.18658653743,0.0,0.0,3.71167865564,18.077,36.0176305641,7.04548735995,25.50935,3.46279320414
 12/17  19:00:00,28.1404160364,2.18658653743,0.0,0.0,3.71167865564,18.077,40.5387776893,10.415679146,25.50935,4.61374854329
 12/17  20:00:00,28.2771111828,2.18658653743,0.0,0.0,3.71167865564,18.077,42.5126695654,12.3910234303,25.50935,4.61229613508
 12/17  21:00:00,23.2566314274,2.18658653743,0.0,0.0,3.71167865564,13.077,40.9987484948,15.0284098396,22.50825,3.46208865521
 12/17  22:00:00,23.1689450022,2.18658653743,0.0,0.0,3.71167865564,13.077,46.0123126305,20.9656563417,21.0077,4.03895628881
 12/17  23:00:00,23.0548334908,2.18658653743,0.0,0.0,3.71167865564,13.077,46.8140243951,25.3453764,18.0066,3.4620479951
 12/17  24:00:00,24.235793953,2.18658653743,0.0,0.0,3.71167865564,13.077,34.8435685301,29.5314348028,3.0011,2.31103372731
 12/18  01:00:00,13.7504825848,2.18658653743,0.0,0.0,1.85583932782,5.577,43.0470165162,38.3073472341,3.0011,1.73856928214
 12/18  02:00:00,9.50032336439,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/18  03:00:00,9.52549436564,0.0,0.0,0.0,0.618613109274,5.0,3.59316914909,0.0,3.0011,0.592069149094
 12/18  04:00:00,9.53735050661,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/18  05:00:00,9.6871005264,0.0,0.0,0.0,0.618613109274,5.0,3.59317505713,0.0,3.0011,0.592075057129
 12/18  06:00:00,13.6963222076,2.18658653743,0.0,0.0,1.85583932782,5.577,52.8365431146,48.3148931146,4.50165,0.02
 12/18  07:00:00,28.169296826,2.18658653743,0.0,0.0,3.71167865564,18.077,57.7123387078,42.4695168819,13.50495,1.73787182585
 12/18  08:00:00,27.4931086296,2.18658653743,0.0,0.0,3.71167865564,18.077,63.0359528178,36.8374154015,21.0077,5.19083741627
 12/18  09:00:00,20.5980348071,2.18658653743,0.0,0.0,3.71167865564,13.077,55.3485512989,35.7290508682,15.0055,4.6140004307
 12/18  10:00:00,20.6171742975,2.18658653743,0.0,0.0,3.71167865564,13.077,51.6213275899,32.5783204015,15.0055,4.03750718841
 12/18  11:00:00,25.6399329713,2.18658653743,0.0,0.0,3.71167865564,18.077,60.0231359341,23.5482517183,33.0121,3.46278421587
 12/18  12:00:00,26.8067316687,2.18658653743,0.0,0.0,3.71167865564,18.077,56.0997121205,11.5466570702,40.51485,4.03820505038
 12/18  13:00:00,25.9381922984,2.18658653743,0.0,0.0,3.71167865564,18.077,41.4117179688,1.93571549398,36.0132,3.46280247479
 12/18  14:00:00,25.7578830579,2.18658653743,0.0,0.0,3.71167865564,18.077,35.4273106424,1.02847246823,31.51155,2.8872881742
 12/18  15:00:00,20.7667228413,2.18658653743,0.0,0.0,3.71167865564,13.077,26.9758318241,3.08225514692,21.0077,2.88587667715
 12/18  16:00:00,20.7560740446,2.18658653743,0.0,0.0,3.71167865564,13.077,26.3656451982,3.97188312909,19.50715,2.88661206911
 12/18  17:00:00,20.6653399732,2.18658653743,0.0,0.0,3.71167865564,13.077,30.146407545,4.75165702942,22.50825,2.88650051559
 12/18  18:00:00,27.5536665148,2.18658653743,0.0,0.0,3.71167865564,18.077,32.7618471373,3.79044997493,25.50935,3.46204716233
 12/18  19:00:00,28.174962247,2.18658653743,0.0,0.0,3.71167865564,18.077,34.9603919965,4.83701707086,25.50935,4.61402492567
 12/18  20:00:00,28.3067079912,2.18658653743,0.0,0.0,3.71167865564,18.077,37.2030158206,6.50287752386,25.50935,5.19078829671
 12/18  21:00:00,23.284274034,2.18658653743,0.0,0.0,3.71167865564,13.077,35.6136178482,9.06768900457,22.50825,4.03767884365
 12/18  22:00:00,23.2077418624,2.18658653743,0.0,0.0,3.71167865564,13.077,37.3074746104,11.1116377081,21.0077,5.18813690234
 12/18  23:00:00,23.0876468915,2.18658653743,0.0,0.0,3.71167865564,13.077,38.2035889911,16.1598946113,18.0066,4.03709437971
 12/18  24:00:00,24.2547966723,2.18658653743,0.0,0.0,3.71167865564,13.077,25.9397068679,20.6275729566,3.0011,2.31103391136
 12/19  01:00:00,13.7900991064,2.18658653743,0.0,0.0,1.85583932782,5.577,33.1020319803,28.3621881054,3.0011,1.73874387493
 12/19  02:00:00,9.5412442792,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/19  03:00:00,9.55910156026,0.0,0.0,0.0,0.618613109274,5.0,3.59318842823,0.0,3.0011,0.592088428225
 12/19  04:00:00,9.56192908497,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/19  05:00:00,10.2231658624,0.0,0.0,0.0,0.618613109274,5.0,3.59316848832,0.0,3.0011,0.592068488323
 12/19  06:00:00,14.2293981192,2.18658653743,0.0,0.0,1.85583932782,5.577,43.6482879659,39.1266379659,4.50165,0.02
 12/19  07:00:00,28.410854855,2.18658653743,0.0,0.0,3.71167865564,18.077,49.281962164,34.0391535757,13.50495,1.73785858836
 12/19  08:00:00,27.5022488226,2.18658653743,0.0,0.0,3.71167865564,18.077,57.0231615915,30.8241606159,21.0077,5.19130097555
 12/19  09:00:00,20.6089981448,2.18658653743,0.0,0.0,3.71167865564,13.077,50.2392013136,30.6197749542,15.0055,4.6139263594
 12/19  10:00:00,20.6578374163,2.18658653743,0.0,0.0,3.71167865564,13.077,41.7750121869,22.7312566007,15.0055,4.03825558621
 12/19  11:00:00,25.6939048667,2.18658653743,0.0,0.0,3.71167865564,18.077,47.2609562374,10.7859088743,33.0121,3.46294736317
 12/19  12:00:00,26.8493934895,2.18658653743,0.0,0.0,3.71167865564,18.077,47.1733285354,2.62018900436,40.51485,4.03828953106
 12/19  13:00:00,26.0090890852,2.18658653743,0.00474484535675,0.0,3.71167865564,18.077,39.4756322525,0.0,36.0132,3.46243225249
