Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/19  14:00:00,25.8291857961,2.18658653743,0.0,0.0,3.71167865564,18.077,34.3992713932,0.0,31.51155,2.88772139317
 12/19  15:00:00,20.8467878767,2.18658653743,0.0,0.0,3.71167865564,13.077,23.9270981803,0.0333810651617,21.0077,2.88601711511
 12/19  16:00:00,20.8217902816,2.18658653743,0.0,0.0,3.71167865564,13.077,22.4205643487,0.0273762245031,19.50715,2.88603812419
 12/19  17:00:00,20.7286222499,2.18658653743,0.0,0.0,3.71167865564,13.077,25.7128439207,0.317710882423,22.50825,2.88688303824
 12/19  18:00:00,27.6205760376,2.18658653743,0.00281495361925,0.0,3.71167865564,18.077,28.9719643025,0.0,25.50935,3.46261430253
 12/19  19:00:00,28.2144583849,2.18658653743,0.0,0.0,3.71167865564,18.077,32.2738059793,2.14886326494,25.50935,4.61559271433
 12/19  20:00:00,28.168413057,2.18658653743,0.0,0.0,3.71167865564,18.077,37.9837544597,7.28317736065,25.50935,5.1912270991
 12/19  21:00:00,23.1473124063,2.18658653743,0.0,0.0,3.71167865564,13.077,38.1575969609,11.0370175269,22.50825,4.61232943401
 12/19  22:00:00,23.1025234077,2.18658653743,0.0,0.0,3.71167865564,13.077,38.6769732844,13.0557522134,21.0077,4.61352107097
 12/19  23:00:00,23.0921230634,2.18658653743,0.0,0.0,3.71167865564,13.077,37.7889926157,15.7452416729,18.0066,4.03715094279
 12/19  24:00:00,24.2580771638,2.18658653743,0.0,0.0,3.71167865564,13.077,25.0097827938,19.6972166697,3.0011,2.31146612412
 12/20  01:00:00,13.7999964524,2.18658653743,0.0,0.0,1.85583932782,5.577,31.267733401,26.5281440468,3.0011,1.73848935423
 12/20  02:00:00,9.55912880812,0.0,0.0,0.0,0.618613109274,5.0,3.59316608199,0.0,3.0011,0.592066081986
 12/20  03:00:00,9.5942218791,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/20  04:00:00,9.61858479645,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/20  05:00:00,9.78131249476,0.0,0.0,0.0,0.618613109274,5.0,3.5931719949,0.0,3.0011,0.592071994897
 12/20  06:00:00,13.7963589287,2.18658653743,0.0,0.0,1.85583932782,5.577,25.9704546137,21.4488046137,4.50165,0.02
 12/20  07:00:00,28.2628441362,2.18658653743,0.0,0.0,3.71167865564,18.077,32.6113514377,17.3685150694,13.50495,1.73788636834
 12/20  08:00:00,27.572946525,2.18658653743,0.0,0.0,3.71167865564,18.077,43.0377411922,16.8387217619,21.0077,5.1913194303
 12/20  09:00:00,20.6817188567,2.18658653743,0.0,0.0,3.71167865564,13.077,36.1439552994,16.5235082114,15.0055,4.61494708803
 12/20  10:00:00,20.7161651236,2.18658653743,0.0,0.0,3.71167865564,13.077,31.8100260217,12.7664013933,15.0055,4.03812462837
 12/20  11:00:00,25.7278854704,2.18658653743,0.0,0.0,3.71167865564,18.077,43.5608888402,7.08604911781,33.0121,3.46273972235
 12/20  12:00:00,26.8539292579,2.18658653743,0.0,0.0,3.71167865564,18.077,47.4856737519,2.93283690864,40.51485,4.03798684329
 12/20  13:00:00,25.9664332972,2.18658653743,0.0,0.0,3.71167865564,18.077,40.1856063526,0.710247675268,36.0132,3.46215867737
 12/20  14:00:00,25.7424991308,2.18658653743,0.0,0.0,3.71167865564,18.077,37.4021430062,2.42948362833,31.51155,3.46110937782
 12/20  15:00:00,20.7223577541,2.18658653743,0.0,0.0,3.71167865564,13.077,31.2902424626,7.39610628241,21.0077,2.88643618024
 12/20  16:00:00,20.700726158,2.18658653743,0.0,0.0,3.71167865564,13.077,32.1361997067,10.3155703515,19.50715,2.31347935524
 12/20  17:00:00,20.6119766462,2.18658653743,0.0,0.0,3.71167865564,13.077,37.3659772129,11.971000608,22.50825,2.88672660492
 12/20  18:00:00,27.5004436829,2.18658653743,0.0,0.0,3.71167865564,18.077,42.4389428895,13.4675338042,25.50935,3.46205908534
 12/20  19:00:00,28.1281088337,2.18658653743,0.0,0.0,3.71167865564,18.077,45.0784725466,14.9534880574,25.50935,4.61563448922
 12/20  20:00:00,28.271597098,2.18658653743,0.0,0.0,3.71167865564,18.077,45.7198467489,15.0193348376,25.50935,5.19116191128
 12/20  21:00:00,23.2563910376,2.18658653743,0.0,0.0,3.71167865564,13.077,43.1674967816,16.0453611752,22.50825,4.6138856064
 12/20  22:00:00,23.1825596891,2.18658653743,0.0,0.0,3.71167865564,13.077,43.6143502932,17.9915059016,21.0077,4.61514439157
 12/20  23:00:00,23.0724697115,2.18658653743,0.0,0.0,3.71167865564,13.077,42.4315820254,20.3879500273,18.0066,4.03703199806
 12/20  24:00:00,24.2471119704,2.18658653743,0.0,0.0,3.71167865564,13.077,28.3071462583,22.9937000483,3.0011,2.31234621002
 12/21  01:00:00,13.7824402304,2.18658653743,0.0,0.0,1.85583932782,5.577,34.5162565789,29.2041549316,3.0011,2.31100164732
 12/21  02:00:00,9.53786684539,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/21  03:00:00,9.56171322579,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/21  04:00:00,9.5745286293,0.0,0.0,0.0,0.618613109274,5.0,3.59318099898,0.0,3.0011,0.59208099898
 12/21  05:00:00,9.72616991816,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/21  06:00:00,13.7333192719,2.18658653743,0.0,0.0,1.85583932782,5.577,39.1182119564,34.0244750699,4.50165,0.592086886437
 12/21  07:00:00,28.2043166218,2.18658653743,0.0,0.0,3.71167865564,18.077,42.1255875457,27.4552984177,13.50495,1.16533912792
 12/21  08:00:00,28.1542643647,2.18658653743,0.0,0.0,3.71167865564,18.077,50.9718723147,24.7728630444,21.0077,5.19130927024
 12/21  09:00:00,20.6214540796,2.18658653743,0.0,0.0,3.71167865564,13.077,47.2845428958,27.0906547019,15.0055,5.18838819394
 12/21  10:00:00,20.6388735767,2.18658653743,0.0,0.0,3.71167865564,13.077,45.4589440584,26.416057601,15.0055,4.03738645739
 12/21  11:00:00,25.6447942634,2.18658653743,0.0,0.0,3.71167865564,18.077,57.9326847322,21.4582518706,33.0121,3.46233286164
 12/21  12:00:00,26.7911210934,2.18658653743,0.0,0.0,3.71167865564,18.077,61.2299887648,16.6779339753,40.51485,4.03720478952
 12/21  13:00:00,25.8969450961,2.18658653743,0.0,0.0,3.71167865564,18.077,50.1083752423,10.6327715293,36.0132,3.46240371307
 12/21  14:00:00,25.7053927019,2.18658653743,0.0,0.0,3.71167865564,18.077,43.6510022222,9.25230359726,31.51155,2.88714862496
 12/21  15:00:00,20.7042439995,2.18658653743,0.0,0.0,3.71167865564,13.077,35.6284222689,11.7349424713,21.0077,2.88577979768
 12/21  16:00:00,20.6850558994,2.18658653743,0.0,0.0,3.71167865564,13.077,36.2410291253,13.8473767262,19.50715,2.88650239906
 12/21  17:00:00,20.6032880127,2.18658653743,0.0,0.0,3.71167865564,13.077,39.416255556,14.0214469709,22.50825,2.88655858515
 12/21  18:00:00,27.5084083956,2.18658653743,0.0,0.0,3.71167865564,18.077,39.9886205778,11.0169695132,25.50935,3.46230106457
 12/21  19:00:00,28.1421165907,2.18658653743,0.0,0.0,3.71167865564,18.077,42.2186260935,12.0950733914,25.50935,4.61420270212
 12/21  20:00:00,28.2862671657,2.18658653743,0.0,0.0,3.71167865564,18.077,43.6495650717,12.9491849214,25.50935,5.19103015027
 12/21  21:00:00,23.2726776549,2.18658653743,0.0,0.0,3.71167865564,13.077,41.0218548839,13.9009049439,22.50825,4.61269993993
 12/21  22:00:00,23.2047295743,2.18658653743,0.0,0.0,3.71167865564,13.077,39.9569755568,14.3352712362,21.0077,4.61400432056
 12/21  23:00:00,23.095523918,2.18658653743,0.0,0.0,3.71167865564,13.077,39.4586215278,17.414297886,18.0066,4.03772364175
 12/21  24:00:00,24.2721257503,2.18658653743,0.0,0.0,3.71167865564,13.077,24.7132781528,19.4003567925,3.0011,2.31182136036
 12/22  01:00:00,13.8202846977,2.18658653743,0.0,0.0,1.85583932782,5.577,29.2788577211,24.539377766,3.0011,1.73837995513
 12/22  02:00:00,9.57701718744,0.0,0.0,0.0,0.618613109274,5.0,3.59318041228,0.0,3.0011,0.592080412277
 12/22  03:00:00,9.60510713106,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/22  04:00:00,9.62028190987,0.0,0.0,0.0,0.618613109274,5.0,3.59316046196,0.0,3.0011,0.592060461959
 12/22  05:00:00,10.2928093783,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/22  06:00:00,14.3098996479,2.18658653743,0.0,0.0,1.85583932782,5.577,29.1364595094,24.0427431273,4.50165,0.592066382021
 12/22  07:00:00,28.5074483327,2.18658653743,0.0,0.0,3.71167865564,18.077,30.8260376586,16.1560006548,13.50495,1.1650870038
 12/22  08:00:00,28.2507966618,2.18658653743,0.0,0.0,3.71167865564,18.077,35.7801244271,9.5811133714,21.0077,5.1913110557
 12/22  09:00:00,20.7258085629,2.18658653743,0.0,0.0,3.71167865564,13.077,30.2004391585,10.0045152689,15.0055,5.19042388961
 12/22  10:00:00,20.7471082323,2.18658653743,0.0,0.0,3.71167865564,13.077,27.5748243453,9.10538776984,15.0055,3.46393657543
 12/22  11:00:00,25.7670167884,2.18658653743,0.0,0.0,3.71167865564,18.077,42.1659465339,5.11775960743,33.0121,4.03608692645
 12/22  12:00:00,26.8794473326,2.18658653743,0.0,0.0,3.71167865564,18.077,45.7153597529,1.16266329195,40.51485,4.03784646092
 12/22  13:00:00,26.0061793716,2.18658653743,0.0,0.0,3.71167865564,18.077,39.4750908917,0.0,36.0132,3.4618908917
 12/22  14:00:00,25.7755719527,2.18658653743,0.0,0.0,3.71167865564,18.077,35.9059471772,1.50683295187,31.51155,2.88756422531
 12/22  15:00:00,20.7480958177,2.18658653743,0.0,0.0,3.71167865564,13.077,30.2288255627,6.33460270885,21.0077,2.88652285382
 12/22  16:00:00,20.7189732435,2.18658653743,0.0,0.0,3.71167865564,13.077,31.5437444618,9.1503596971,19.50715,2.88623476472
 12/22  17:00:00,20.6309338138,2.18658653743,0.0,0.0,3.71167865564,13.077,35.2023576306,10.380745986,22.50825,2.31336164455
 12/22  18:00:00,27.5337836762,2.18658653743,0.0,0.0,3.71167865564,18.077,37.9388682177,8.39345525254,25.50935,4.03606296517
 12/22  19:00:00,28.1706276164,2.18658653743,0.0,0.0,3.71167865564,18.077,38.1187851321,7.99566438481,25.50935,4.61377074734
 12/22  20:00:00,28.1730228447,2.18658653743,0.0,0.0,3.71167865564,18.077,38.6771832287,7.97720296221,25.50935,5.19063026652
 12/22  21:00:00,23.1639984018,2.18658653743,0.0,0.0,3.71167865564,13.077,37.5657987873,10.4451410274,22.50825,4.61240775991
 12/22  22:00:00,23.1221758843,2.18658653743,0.0,0.0,3.71167865564,13.077,37.3799394877,11.7584608642,21.0077,4.61377862358
 12/22  23:00:00,23.1216181471,2.18658653743,0.0,0.0,3.71167865564,13.077,35.1454677224,13.1012911164,18.0066,4.037576606
 12/22  24:00:00,24.2808462317,2.18658653743,0.0,0.0,3.71167865564,13.077,21.0030129953,15.6901615129,3.0011,2.31175148232
 12/23  01:00:00,13.8279734533,2.18658653743,0.0,0.0,1.85583932782,5.577,26.4883698376,21.7489333534,3.0011,1.73833648418
 12/23  02:00:00,9.58244101647,0.0,0.0,0.0,0.618613109274,5.0,3.59319209231,0.0,3.0011,0.592092092311
 12/23  03:00:00,9.60707232713,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/23  04:00:00,9.62048466523,0.0,0.0,0.0,0.618613109274,5.0,3.59314623301,0.0,3.0011,0.592046233013
 12/23  05:00:00,9.77142884218,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/23  06:00:00,13.7718398779,2.18658653743,0.0,0.0,1.85583932782,5.577,32.7728948647,27.6791926889,4.50165,0.592052175737
 12/23  07:00:00,28.2397746475,2.18658653743,0.0,0.0,3.71167865564,18.077,37.2782273207,22.6079088176,13.50495,1.16536850308
 12/23  08:00:00,28.1969736256,2.18658653743,0.0,0.0,3.71167865564,18.077,42.060637745,19.3150358303,21.0077,1.73790191473
 12/23  09:00:00,20.6664637915,2.18658653743,0.0,0.0,3.71167865564,13.077,37.0456888429,20.8749192057,15.0055,1.16526963718
 12/23  10:00:00,20.6762926379,2.18658653743,0.0,0.0,3.71167865564,13.077,39.8885918086,20.26946125,15.0055,4.61363055856
 12/23  11:00:00,25.6719024451,2.18658653743,0.0,0.0,3.71167865564,18.077,54.7310845998,17.6815348176,33.0121,4.03744978223
 12/23  12:00:00,26.8010126377,2.18658653743,0.0,0.0,3.71167865564,18.077,61.0818357109,15.9551385651,40.51485,4.61184714574
 12/23  13:00:00,25.8912039444,2.18658653743,0.0,0.0,3.71167865564,18.077,54.8048827479,14.7517395668,36.0132,4.03994318109
 12/23  14:00:00,25.6918106994,2.18658653743,0.0,0.0,3.71167865564,18.077,50.8269059289,15.2779764764,31.51155,4.03737945253
 12/23  15:00:00,20.6954144575,2.18658653743,0.0,0.0,3.71167865564,13.077,40.3845835998,15.914838981,21.0077,3.4620446188
 12/23  16:00:00,20.6821577003,2.18658653743,0.0,0.0,3.71167865564,13.077,38.6611913602,15.6916824614,19.50715,3.46235889874
 12/23  17:00:00,20.5999199531,2.18658653743,0.0,0.0,3.71167865564,13.077,42.3542386883,16.3849493868,22.50825,3.46103930148
 12/23  18:00:00,27.4976159106,2.18658653743,0.0,0.0,3.71167865564,18.077,45.4389690417,16.4675188726,25.50935,3.46210016917
 12/23  19:00:00,28.1329963465,2.18658653743,0.0,0.0,3.71167865564,18.077,46.0516302453,15.3518632575,25.50935,5.19041698781
 12/23  20:00:00,28.2770371417,2.18658653743,0.0,0.0,3.71167865564,18.077,45.4167309221,15.2940474652,25.50935,4.61333345694
 12/23  21:00:00,23.2621926321,2.18658653743,0.0,0.0,3.71167865564,13.077,43.3878549577,16.2677480087,22.50825,4.61185694903
 12/23  22:00:00,23.1950304933,2.18658653743,0.0,0.0,3.71167865564,13.077,42.3360590872,16.7150657742,21.0077,4.61329331304
 12/23  23:00:00,23.0907441963,2.18658653743,0.0,0.0,3.71167865564,13.077,39.7998452051,18.3312426242,18.0066,3.4620025809
 12/23  24:00:00,24.2643396124,2.18658653743,0.0,0.0,3.71167865564,13.077,26.7127142544,20.8251704422,3.0011,2.88644381224
 12/24  01:00:00,13.8049250047,2.18658653743,0.0,0.0,1.85583932782,5.577,32.198097166,26.8853391525,3.0011,2.31165801351
 12/24  02:00:00,9.56101079375,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/24  03:00:00,9.5887774031,0.0,0.0,0.0,0.618613109274,5.0,3.59317315204,0.0,3.0011,0.592073152039
 12/24  04:00:00,9.60299137723,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/24  05:00:00,9.75463773641,0.0,0.0,0.0,0.618613109274,5.0,3.59317905371,0.0,3.0011,0.592079053712
 12/24  06:00:00,13.7635592058,2.18658653743,0.0,0.0,1.85583932782,5.577,33.5171365534,28.9954865534,4.50165,0.02
 12/24  07:00:00,28.2370098919,2.18658653743,0.0,0.0,3.71167865564,18.077,38.1512761038,22.9083980616,13.50495,1.73792804212
 12/24  08:00:00,28.1967075567,2.18658653743,0.0,0.0,3.71167865564,18.077,41.7644748149,19.5914833696,21.0077,1.16529144526
 12/24  09:00:00,20.6676115823,2.18658653743,0.0,0.0,3.71167865564,13.077,37.8789604349,21.1355136098,15.0055,1.73794682509
 12/24  10:00:00,20.6855931229,2.18658653743,0.0,0.0,3.71167865564,13.077,36.4095811594,19.6662145373,15.0055,1.7378666221
 12/24  11:00:00,25.6850663091,2.18658653743,0.0,0.0,3.71167865564,18.077,53.0935706244,16.0421868358,33.0121,4.03928378857
 12/24  12:00:00,26.8119468654,2.18658653743,0.0,0.0,3.71167865564,18.077,59.0474346955,13.9192712681,40.51485,4.61331342741
 12/24  13:00:00,25.9238423668,2.18658653743,0.0,0.0,3.71167865564,18.077,49.1942349329,9.71874162431,36.0132,3.46229330856
 12/24  14:00:00,25.733678761,2.18658653743,0.0,0.0,3.71167865564,18.077,43.3646678601,8.39121344083,31.51155,3.46190441923
 12/24  15:00:00,20.7427005216,2.18658653743,0.0,0.0,3.71167865564,13.077,32.6908481823,8.79738417429,21.0077,2.88576400803
 12/24  16:00:00,20.7345949914,2.18658653743,0.0,0.0,3.71167865564,13.077,31.1282190098,8.73451141117,19.50715,2.88655759861
 12/24  17:00:00,20.6658401374,2.18658653743,0.0,0.0,3.71167865564,13.077,33.0269443496,7.63209976006,22.50825,2.88659458955
 12/24  18:00:00,27.5793674658,2.18658653743,0.0,0.0,3.71167865564,18.077,35.1318278982,6.16029025223,25.50935,3.46218764601
 12/24  19:00:00,28.2295298526,2.18658653743,0.0,0.0,3.71167865564,18.077,33.7565275642,3.63527195386,25.50935,4.61190561032
 12/24  20:00:00,28.3749081302,2.18658653743,0.0,0.0,3.71167865564,18.077,33.4126816586,3.86379024398,25.50935,4.03954141458
 12/24  21:00:00,23.340784876,2.18658653743,0.0,0.0,3.71167865564,13.077,31.2503586117,5.27992916591,22.50825,3.46217944582
 12/24  22:00:00,23.2567712153,2.18658653743,0.0,0.0,3.71167865564,13.077,31.7791970316,6.15764588777,21.0077,4.6138511438
 12/24  23:00:00,23.1388726934,2.18658653743,0.0,0.0,3.71167865564,13.077,29.4737805394,8.00539329264,18.0066,3.46178724674
 12/24  24:00:00,24.2832446942,2.18658653743,0.0,0.0,3.71167865564,13.077,17.7280833545,12.4159414886,3.0011,2.31104186586
 12/25  01:00:00,13.8335865023,2.18658653743,0.0,0.0,1.85583932782,5.577,24.560800735,19.2484980351,3.0011,2.31120269983
 12/25  02:00:00,9.58975157449,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/25  03:00:00,9.61473650154,0.0,0.0,0.0,0.618613109274,5.0,3.59316768075,0.0,3.0011,0.592067680747
 12/25  04:00:00,9.62894812421,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/25  05:00:00,9.78077256568,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/25  06:00:00,13.7901056383,2.18658653743,0.0,0.0,1.85583932782,5.577,28.8122800686,23.7185435585,4.50165,0.592086510134
 12/25  07:00:00,28.2499864754,2.18658653743,0.0,0.0,3.71167865564,18.077,36.0024499751,20.7598977393,13.50495,1.73760223582
 12/25  08:00:00,28.190337853,2.18658653743,0.0,0.0,3.71167865564,18.077,42.9392229312,20.7661361431,21.0077,1.16538678807
 12/25  09:00:00,20.6522933458,2.18658653743,0.0,0.0,3.71167865564,13.077,39.9670893506,23.2236470907,15.0055,1.73794225989
 12/25  10:00:00,20.6585352912,2.18658653743,0.0,0.0,3.71167865564,13.077,39.3039393606,23.1331342975,15.0055,1.16530506305
 12/25  11:00:00,25.6520024612,2.18658653743,0.0,0.0,3.71167865564,18.077,58.1973871065,20.5713957028,33.0121,4.61389140371
 12/25  12:00:00,26.7875940846,2.18658653743,0.0,0.0,3.71167865564,18.077,63.7013080175,18.5738427143,40.51485,4.61261530326
 12/25  13:00:00,25.8719245247,2.18658653743,0.0,0.0,3.71167865564,18.077,56.8352977905,17.3597275637,36.0132,3.46237022674
 12/25  14:00:00,25.6732481309,2.18658653743,0.0,0.0,3.71167865564,18.077,52.8309852195,17.8571610668,31.51155,3.46227415273
 12/25  15:00:00,20.6703647982,2.18658653743,0.0,0.0,3.71167865564,13.077,43.7500985454,19.8562515339,21.0077,2.88614701151
 12/25  16:00:00,20.6556259579,2.18658653743,0.0,0.0,3.71167865564,13.077,43.2198039865,20.826446212,19.50715,2.88620777449
 12/25  17:00:00,20.5738157373,2.18658653743,0.0,0.0,3.71167865564,13.077,46.4070013087,21.0126732319,22.50825,2.88607807684
 12/25  18:00:00,27.4740174097,2.18658653743,0.0,0.0,3.71167865564,18.077,48.5099695969,19.5385246557,25.50935,3.46209494127
 12/25  19:00:00,28.1111416972,2.18658653743,0.0,0.0,3.71167865564,18.077,47.4215485817,17.8741173069,25.50935,4.03808127474
 12/25  20:00:00,28.2519780304,2.18658653743,0.0,0.0,3.71167865564,18.077,49.4237981948,19.3004410903,25.50935,4.61400710441
 12/25  21:00:00,23.2306503214,2.18658653743,0.0,0.0,3.71167865564,13.077,47.1492421427,21.1790559262,22.50825,3.46193621656
 12/25  22:00:00,23.162324372,2.18658653743,0.0,0.0,3.71167865564,13.077,47.3916278284,21.770339868,21.0077,4.61358796044
 12/25  23:00:00,23.0581644656,2.18658653743,0.0,0.0,3.71167865564,13.077,44.8141100666,23.3458865609,18.0066,3.46162350574
 12/25  24:00:00,24.2422172214,2.18658653743,0.0,0.0,3.71167865564,13.077,31.2206898752,25.9086446519,3.0011,2.31094522328
 12/26  01:00:00,13.7735254233,2.18658653743,0.0,0.0,1.85583932782,5.577,36.770133969,32.030450333,3.0011,1.73858363598
 12/26  02:00:00,9.52757428662,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/26  03:00:00,9.55539178039,0.0,0.0,0.0,0.618613109274,5.0,3.59317003202,0.0,3.0011,0.592070032022
 12/26  04:00:00,9.56974563534,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/26  05:00:00,10.2366952707,0.0,0.0,0.0,0.618613109274,5.0,3.59317593865,0.0,3.0011,0.592075938653
 12/26  06:00:00,14.241517336,2.18658653743,0.0,0.0,1.85583932782,5.577,38.7345111664,34.2128611664,4.50165,0.02
 12/26  07:00:00,28.4230417457,2.18658653743,0.0,0.0,3.71167865564,18.077,44.3461812265,29.1032996521,13.50495,1.73793157443
 12/26  08:00:00,28.1453008508,2.18658653743,0.0,0.0,3.71167865564,18.077,52.5226478211,26.3239223761,21.0077,5.191025445
 12/26  09:00:00,20.6155902206,2.18658653743,0.0,0.0,3.71167865564,13.077,47.1523489757,27.5319841244,15.0055,4.61486485132
 12/26  10:00:00,20.6256375707,2.18658653743,0.0,0.0,3.71167865564,13.077,46.9596121998,27.9162385728,15.0055,4.03787362695
 12/26  11:00:00,25.619567037,2.18658653743,0.0,0.0,3.71167865564,18.077,62.000207961,25.5259044671,33.0121,3.46220349392
 12/26  12:00:00,26.7705858373,2.18658653743,0.0,0.0,3.71167865564,18.077,66.1829418811,21.6305780719,40.51485,4.0375138092
 12/26  13:00:00,25.8531308116,2.18658653743,0.0,0.0,3.71167865564,18.077,58.5687707768,18.5198293373,36.0132,4.03574143942
 12/26  14:00:00,25.6550475475,2.18658653743,0.0,0.0,3.71167865564,18.077,53.3598957612,18.9609689183,31.51155,2.88737684288
 12/26  15:00:00,20.6529441853,2.18658653743,0.0,0.0,3.71167865564,13.077,45.8543559924,21.9604377887,21.0077,2.88621820372
 12/26  16:00:00,20.6364779763,2.18658653743,0.0,0.0,3.71167865564,13.077,46.4738150951,24.0803644738,19.50715,2.88630062132
 12/26  17:00:00,20.5564876146,2.18658653743,0.0,0.0,3.71167865564,13.077,49.3636934661,23.9692494416,22.50825,2.88619402454
 12/26  18:00:00,27.4527086239,2.18658653743,0.0,0.0,3.71167865564,18.077,51.1408392578,22.1689573334,25.50935,3.46253192439
 12/26  19:00:00,28.08623844,2.18658653743,0.0,0.0,3.71167865564,18.077,52.7688543233,22.6448537627,25.50935,4.61465056056
 12/26  20:00:00,28.0873315747,2.18658653743,0.0,0.0,3.71167865564,18.077,53.3232754327,22.6220641967,25.50935,5.19186123599
 12/26  21:00:00,23.084230314,2.18658653743,0.0,0.0,3.71167865564,13.077,50.7929628498,23.67099101,22.50825,4.61372183981
 12/26  22:00:00,23.0446895848,2.18658653743,0.0,0.0,3.71167865564,13.077,51.4483686493,25.8253257452,21.0077,4.61534290416
 12/26  23:00:00,23.0420836256,2.18658653743,0.0,0.0,3.71167865564,13.077,50.3615524541,28.3174913998,18.0066,4.03746105427
 12/26  24:00:00,24.235544885,2.18658653743,0.0,0.0,3.71167865564,13.077,36.1887679158,30.8749857642,3.0011,2.31268215154
 12/27  01:00:00,13.7598210228,2.18658653743,0.0,0.0,1.85583932782,5.577,42.4469398988,37.1344341405,3.0011,2.31140575825
 12/27  02:00:00,9.51150255407,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/27  03:00:00,9.53813287582,0.0,0.0,0.0,0.618613109274,5.0,3.59317475748,0.0,3.0011,0.592074757479
 12/27  04:00:00,9.55240667748,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/27  05:00:00,9.69713162195,0.0,0.0,0.0,0.618613109274,5.0,3.5931806566,0.0,3.0011,0.592080656602
 12/27  06:00:00,13.7039912848,2.18658653743,0.0,0.0,1.85583932782,5.577,47.9183220007,43.3966720007,4.50165,0.02
 12/27  07:00:00,28.1764052546,2.18658653743,0.0,0.0,3.71167865564,18.077,51.3073851066,36.0646398972,13.50495,1.73779520934
 12/27  08:00:00,28.1351632896,2.18658653743,0.0,0.0,3.71167865564,18.077,57.2548293505,31.0564376853,21.0077,5.19069166512
 12/27  09:00:00,20.6101012988,2.18658653743,0.0,0.0,3.71167865564,13.077,50.436568835,30.8165568867,15.0055,4.61451194834
 12/27  10:00:00,20.619852619,2.18658653743,0.0,0.0,3.71167865564,13.077,49.2844329519,30.2405763403,15.0055,4.03835661157
 12/27  11:00:00,25.6119166338,2.18658653743,0.0,0.0,3.71167865564,18.077,63.3906395989,26.9163370113,33.0121,3.46220258756
 12/27  12:00:00,26.7632219387,2.18658653743,0.0,0.0,3.71167865564,18.077,67.8891627506,23.3366959544,40.51485,4.03761679621
 12/27  13:00:00,25.8378325586,2.18658653743,0.0,0.0,3.71167865564,18.077,60.7101639567,20.6610563906,36.0132,4.03590756613
 12/27  14:00:00,25.6402870958,2.18658653743,0.0,0.0,3.71167865564,18.077,55.6107087768,21.2117883316,31.51155,2.88737044516
 12/27  15:00:00,20.6395954293,2.18658653743,0.0,0.0,3.71167865564,13.077,47.8478858972,23.9539547086,21.0077,2.8862311886
 12/27  16:00:00,20.6229547071,2.18658653743,0.0,0.0,3.71167865564,13.077,48.7094062553,26.315921256,19.50715,2.8863349993
 12/27  17:00:00,20.5353927098,2.18658653743,0.0,0.0,3.71167865564,13.077,53.3854373866,27.990653908,22.50825,2.88653347856
 12/27  18:00:00,27.4269093519,2.18658653743,0.0,0.0,3.71167865564,18.077,55.9530982198,26.9811155153,25.50935,3.46263270453
 12/27  19:00:00,28.0585805053,2.18658653743,0.0,0.0,3.71167865564,18.077,57.5978269289,27.4736344753,25.50935,4.61484245352
 12/27  20:00:00,28.2020865993,2.18658653743,0.0,0.0,3.71167865564,18.077,58.151182655,27.4507666015,25.50935,5.19106605343
 12/27  21:00:00,23.1879980676,2.18658653743,0.0,0.0,3.71167865564,13.077,55.7536213624,28.6313350754,22.50825,4.61403628703
 12/27  22:00:00,23.1195684511,2.18658653743,0.0,0.0,3.71167865564,13.077,54.8981360624,29.2747188775,21.0077,4.61571718487
 12/27  23:00:00,23.0136356992,2.18658653743,0.0,0.0,3.71167865564,13.077,52.8619365535,30.8175122675,18.0066,4.03782428601
 12/27  24:00:00,24.2090113365,2.18658653743,0.0,0.0,3.71167865564,13.077,40.7191965484,34.8329200841,3.0011,2.88517646433
 12/28  01:00:00,13.7281967437,2.18658653743,0.0,0.0,1.85583932782,5.577,46.8322177637,42.0923028494,3.0011,1.73881491425
 12/28  02:00:00,9.481810784,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/28  03:00:00,9.50710223951,0.0,0.0,0.0,0.618613109274,5.0,3.5931806492,0.0,3.0011,0.592080649199
 12/28  04:00:00,9.52022168535,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/28  05:00:00,9.67015948935,0.0,0.0,0.0,0.618613109274,5.0,3.59318655542,0.0,3.0011,0.592086555423
 12/28  06:00:00,13.6844485787,2.18658653743,0.0,0.0,1.85583932782,5.577,57.7837026053,53.2620526053,4.50165,0.02
 12/28  07:00:00,28.1600603959,2.18658653743,0.0,0.0,3.71167865564,18.077,62.1059037966,46.8629780794,13.50495,1.73797571723
 12/28  08:00:00,28.1144813346,2.18658653743,0.0,0.0,3.71167865564,18.077,69.7915809367,43.5925746899,21.0077,5.19130624681
 12/28  09:00:00,20.5837396588,2.18658653743,0.0,0.0,3.71167865564,13.077,62.8344684237,43.2138276774,15.0055,4.61514074637
 12/28  10:00:00,20.5980297745,2.18658653743,0.0,0.0,3.71167865564,13.077,57.2436527243,38.1995564279,15.0055,4.03859629636
 12/28  11:00:00,25.5943464573,2.18658653743,0.0,0.0,3.71167865564,18.077,69.8273370122,32.7786397766,33.0121,4.03659723552
 12/28  12:00:00,26.754841772,2.18658653743,0.0,0.0,3.71167865564,18.077,71.2791031662,26.7259666588,40.51485,4.03828650746
 12/28  13:00:00,25.834285978,2.18658653743,0.0,0.0,3.71167865564,18.077,60.2901483168,20.8141254269,36.0132,3.4628228899
 12/28  14:00:00,25.6426149914,2.18658653743,0.0,0.0,3.71167865564,18.077,53.2367545467,18.8381189682,31.51155,2.88708557846
 12/28  15:00:00,20.6420084194,2.18658653743,0.0,0.0,3.71167865564,13.077,44.8547212532,20.9610132256,21.0077,2.88600802754
 12/28  16:00:00,20.6253221186,2.18658653743,0.0,0.0,3.71167865564,13.077,45.5397000911,23.1459415299,19.50715,2.88660856123
 12/28  17:00:00,20.5395970366,2.18658653743,0.0,0.0,3.71167865564,13.077,50.2816164866,24.8864462068,22.50825,2.88692027977
 12/28  18:00:00,27.4336195104,2.18658653743,0.0,0.0,3.71167865564,18.077,53.1561950371,24.1839794448,25.50935,3.4628655923
 12/28  19:00:00,28.0665623856,2.18658653743,0.0,0.0,3.71167865564,18.077,55.4920189778,24.7921680062,25.50935,5.19050097165
 12/28  20:00:00,28.2066145551,2.18658653743,0.0,0.0,3.71167865564,18.077,56.2872738279,25.5866577729,25.50935,5.19126605496
 12/28  21:00:00,23.1866920663,2.18658653743,0.0,0.0,3.71167865564,13.077,54.5273767731,27.9807033405,22.50825,4.0384234326
 12/28  22:00:00,23.119288911,2.18658653743,0.0,0.0,3.71167865564,13.077,55.3130654159,29.1157631104,21.0077,5.18960230548
 12/28  23:00:00,23.0152922215,2.18658653743,0.0,0.0,3.71167865564,13.077,55.7766337993,33.7327715381,18.0066,4.03726226119
 12/28  24:00:00,24.214566956,2.18658653743,0.0,0.0,3.71167865564,13.077,43.4368125344,38.1240608049,3.0011,2.31165172947
 12/29  01:00:00,13.7345748202,2.18658653743,0.0,0.0,1.85583932782,5.577,49.3050381608,44.5656280061,3.0011,1.73831015467
 12/29  02:00:00,9.48597105128,0.0,0.0,0.0,0.618613109274,5.0,3.59318370232,0.0,3.0011,0.592083702322
 12/29  03:00:00,9.51210492592,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/29  04:00:00,9.5262154953,0.0,0.0,0.0,0.618613109274,5.0,3.59318958725,0.0,3.0011,0.592089587245
 12/29  05:00:00,10.1934663971,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/29  06:00:00,14.2041025363,2.18658653743,0.0,0.0,1.85583932782,5.577,54.1560165822,49.6343665822,4.50165,0.02
 12/29  07:00:00,28.3951949503,2.18658653743,0.0,0.0,3.71167865564,18.077,58.0010241318,42.7579220108,13.50495,1.73815212108
 12/29  08:00:00,28.1227299325,2.18658653743,0.0,0.0,3.71167865564,18.077,64.5117247657,38.3122682095,21.0077,5.19175655615
 12/29  09:00:00,20.593596319,2.18658653743,0.0,0.0,3.71167865564,13.077,58.472289538,38.2774285722,15.0055,5.18936096581
 12/29  10:00:00,20.6048008198,2.18658653743,0.0,0.0,3.71167865564,13.077,55.8785622571,36.8350632653,15.0055,4.03799899179
 12/29  11:00:00,25.6051271318,2.18658653743,0.0,0.0,3.71167865564,18.077,66.9078852573,30.4329015262,33.0121,3.4628837311
 12/29  12:00:00,26.7606498437,2.18658653743,0.0,0.0,3.71167865564,18.077,71.8603557528,27.3075813702,40.51485,4.03792438253
 12/29  13:00:00,25.8294679104,2.18658653743,0.0,0.0,3.71167865564,18.077,65.5107794837,26.0358084988,36.0132,3.46177098498
 12/29  14:00:00,25.6315095033,2.18658653743,0.0,0.0,3.71167865564,18.077,61.4635823823,26.4907803896,31.51155,3.46125199271
 12/29  15:00:00,20.6329800322,2.18658653743,0.0,0.0,3.71167865564,13.077,53.3157072738,29.4214300499,21.0077,2.88657722389
 12/29  16:00:00,20.6155792713,2.18658653743,0.0,0.0,3.71167865564,13.077,53.5210250463,31.7010710111,19.50715,2.31280403513
 12/29  17:00:00,20.5334903361,2.18658653743,0.0,0.0,3.71167865564,13.077,57.0493524407,31.6547246597,22.50825,2.88637778096
 12/29  18:00:00,27.4361968536,2.18658653743,0.0,0.0,3.71167865564,18.077,57.5954870488,28.0501083045,25.50935,4.0360287443
 12/29  19:00:00,28.0722425335,2.18658653743,0.0,0.0,3.71167865564,18.077,57.8138197851,27.6905961171,25.50935,4.61387366795
 12/29  20:00:00,28.072844908,2.18658653743,0.0,0.0,3.71167865564,18.077,58.3375767946,27.636989691,25.50935,5.19123710356
 12/29  21:00:00,23.0734553,2.18658653743,0.0,0.0,3.71167865564,13.077,54.5709223043,27.4493369514,22.50825,4.61333535286
 12/29  22:00:00,23.0367271242,2.18658653743,0.0,0.0,3.71167865564,13.077,53.6965529295,28.0737169828,21.0077,4.61513594668
 12/29  23:00:00,23.0307413662,2.18658653743,0.0,0.0,3.71167865564,13.077,52.7916845944,30.7476825231,18.0066,4.03740207134
 12/29  24:00:00,24.2319937289,2.18658653743,0.0,0.0,3.71167865564,13.077,37.4408414602,32.1270499252,3.0011,2.31269153506
 12/30  01:00:00,13.7547692521,2.18658653743,0.0,0.0,1.85583932782,5.577,42.7499030284,37.437356461,3.0011,2.31144656742
 12/30  02:00:00,9.49925148502,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/30  03:00:00,9.52124757167,0.0,0.0,0.0,0.618613109274,5.0,3.59318437175,0.0,3.0011,0.592084371745
 12/30  04:00:00,9.53458277107,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/30  05:00:00,9.68508929613,0.0,0.0,0.0,0.618613109274,5.0,3.59319025561,0.0,3.0011,0.592090255607
 12/30  06:00:00,13.6951053859,2.18658653743,0.0,0.0,1.85583932782,5.577,49.2710923013,44.7494423013,4.50165,0.02
 12/30  07:00:00,28.166108686,2.18658653743,0.0,0.0,3.71167865564,18.077,54.9507770474,39.7079834465,13.50495,1.73784360085
 12/30  08:00:00,28.1202550258,2.18658653743,0.0,0.0,3.71167865564,18.077,59.45173343,37.2787748899,21.0077,1.16525854004
 12/30  09:00:00,20.5907221176,2.18658653743,0.0,0.0,3.71167865564,13.077,55.5133141295,38.7698817066,15.0055,1.73793242291
 12/30  10:00:00,20.5978243213,2.18658653743,0.0,0.0,3.71167865564,13.077,58.0218851337,38.4037564682,15.0055,4.61262866549
 12/30  11:00:00,25.5924418037,2.18658653743,0.0,0.0,3.71167865564,18.077,74.3039792399,37.2540389541,33.0121,4.03784028586
 12/30  12:00:00,26.7478036319,2.18658653743,0.0,0.0,3.71167865564,18.077,78.7380944037,34.1854930824,40.51485,4.03775132133
 12/30  13:00:00,25.8088044201,2.18658653743,0.0,0.0,3.71167865564,18.077,72.7466623531,32.119005965,36.0132,4.61445638815
 12/30  14:00:00,25.6098443745,2.18658653743,0.0,0.0,3.71167865564,18.077,68.1579407095,32.6086202882,31.51155,4.0377704213
 12/30  15:00:00,20.6091467571,2.18658653743,0.0,0.0,3.71167865564,13.077,59.4560934321,34.9859452683,21.0077,3.46244816382
 12/30  16:00:00,20.5940167121,2.18658653743,0.0,0.0,3.71167865564,13.077,59.559353084,36.0159257915,19.50715,4.03627729242
 12/30  17:00:00,20.5191910613,2.18658653743,0.0,0.0,3.71167865564,13.077,63.1511599117,37.7553468928,22.50825,2.88756301886
 12/30  18:00:00,27.4225808756,2.18658653743,0.0,0.0,3.71167865564,18.077,64.7103600341,35.1646256178,25.50935,4.03638441636
 12/30  19:00:00,28.0592966187,2.18658653743,0.0,0.0,3.71167865564,18.077,62.6810297871,32.557605827,25.50935,4.61407396008
 12/30  20:00:00,28.2048391362,2.18658653743,0.0,0.0,3.71167865564,18.077,63.1795018116,32.4797559087,25.50935,5.19039590292
 12/30  21:00:00,23.1901403513,2.18658653743,0.0,0.0,3.71167865564,13.077,61.9633616305,35.4152629365,22.50825,4.03984869394
 12/30  22:00:00,23.1219131702,2.18658653743,0.0,0.0,3.71167865564,13.077,64.0291257651,37.8312210341,21.0077,5.19020473091
 12/30  23:00:00,23.0174695749,2.18658653743,0.0,0.0,3.71167865564,13.077,62.056754428,40.5875939243,18.0066,3.46256050375
 12/30  24:00:00,24.2167285825,2.18658653743,0.0,0.0,3.71167865564,13.077,47.7910841392,41.903551792,3.0011,2.88643234723
 12/31  01:00:00,13.7363223066,2.18658653743,0.0,0.0,1.85583932782,5.577,52.695596721,47.3827567696,3.0011,2.31173995137
 12/31  02:00:00,9.48409982097,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/31  03:00:00,9.50805303907,0.0,0.0,0.0,0.618613109274,5.0,3.59319216212,0.0,3.0011,0.592092162121
 12/31  04:00:00,9.52045113861,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/31  05:00:00,9.67045728506,0.0,0.0,0.0,0.618613109274,5.0,3.59314630318,0.0,3.0011,0.59204630318
 12/31  06:00:00,13.6851528467,2.18658653743,0.0,0.0,1.85583932782,5.577,57.1381768239,52.6165268239,4.50165,0.02
 12/31  07:00:00,28.1599371145,2.18658653743,0.0,0.0,3.71167865564,18.077,61.1033126251,45.8606416432,13.50495,1.73772098192
 12/31  08:00:00,28.1149810887,2.18658653743,0.0,0.0,3.71167865564,18.077,64.6178756966,42.4447881936,21.0077,1.165387503
 12/31  09:00:00,20.5860165617,2.18658653743,0.0,0.0,3.71167865564,13.077,59.1308291068,42.3871984298,15.0055,1.73813067697
 12/31  10:00:00,20.5960331263,2.18658653743,0.0,0.0,3.71167865564,13.077,58.1995174915,41.4557652713,15.0055,1.73825222019
 12/31  11:00:00,25.5923938734,2.18658653743,0.0,0.0,3.71167865564,18.077,75.9735580221,38.3496437744,33.0121,4.61181424764
 12/31  12:00:00,26.7472940969,2.18658653743,0.0,0.0,3.71167865564,18.077,80.1787230138,35.6235972623,40.51485,4.04027575155
 12/31  13:00:00,25.8102924617,2.18658653743,0.0,0.0,3.71167865564,18.077,74.320900517,34.2712460435,36.0132,4.03645447351
 12/31  14:00:00,25.60795564,2.18658653743,0.0,0.0,3.71167865564,18.077,69.8550976817,34.881416378,31.51155,3.46213130369
 12/31  15:00:00,20.6073517158,2.18658653743,0.0,0.0,3.71167865564,13.077,61.4215908847,37.5272239692,21.0077,2.88666691545
 12/31  16:00:00,20.5915993045,2.18658653743,0.0,0.0,3.71167865564,13.077,60.9786001375,38.5851705693,19.50715,2.88627956814
 12/31  17:00:00,20.5100501941,2.18658653743,0.0,0.0,3.71167865564,13.077,63.5845744514,38.7631569453,22.50825,2.31316750608
 12/31  18:00:00,27.4104096365,2.18658653743,0.0,0.0,3.71167865564,18.077,67.7311458261,38.1858320621,25.50935,4.03596376398
 12/31  19:00:00,28.0462044217,2.18658653743,0.0,0.0,3.71167865564,18.077,67.7732865991,38.225042683,25.50935,4.03889391602
 12/31  20:00:00,28.1900502529,2.18658653743,0.0,0.0,3.71167865564,18.077,69.4210021008,39.2974159104,25.50935,4.61423619038
 12/31  21:00:00,23.1748315715,2.18658653743,0.0,0.0,3.71167865564,13.077,68.8892159129,42.918644416,22.50825,3.46232149694
 12/31  22:00:00,23.1096663794,2.18658653743,0.0,0.0,3.71167865564,13.077,70.6915822974,45.0694502385,21.0077,4.61443205887
 12/31  23:00:00,23.0051013666,2.18658653743,0.0,0.0,3.71167865564,13.077,68.775717289,47.3066840966,18.0066,3.46243319247
 12/31  24:00:00,24.2057736665,2.18658653743,0.0,0.0,3.71167865564,13.077,55.9548188697,50.6421706457,3.0011,2.31154822399
